ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 00:00,2,0.000,ALERT,213.96,298.77,59.954,1500782404,"201051344000645","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,785514.4,785514.4,15001,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782406,2257838.00
07/23/2017 00:00,2,0.000,ALERT,213.06,297.57,59.959,1500782404,"274151322000085","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,994942.1,994942.1,14914,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782408,2257839.00
07/23/2017 00:00,2,0.000,ALERT,214.41,298.77,59.975,1500782404,"201051344000633","219011344069620",0.00,17.00,0,294.86,300.57,0.0,0.0,0.000,772488.5,772488.5,15053,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782410,2257840.00
07/23/2017 00:00,2,0.000,ALERT,213.96,299.07,59.970,1500782404,"201051344000469","219011344069620",0.00,16.70,0,295.46,300.87,0.0,0.0,0.000,776131.6,776131.6,15026,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500782412,2257841.00
07/23/2017 00:00,2,0.000,ALERT,212.83,297.26,59.970,1500782404,"201051344000646","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,770879.2,770879.2,15010,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500782414,2257842.00
07/23/2017 00:00,2,0.000,ALERT,212.83,297.87,59.959,1500782404,"274151322000052","219011344069620",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,1035421.8,1035421.8,14912,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782415,2257843.00
07/23/2017 00:00,2,0.000,ALERT,213.29,297.87,59.981,1500782404,"201051344000585","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,784272.0,784272.0,15009,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782417,2257844.00
07/23/2017 00:00,2,0.000,ALERT,213.06,298.47,59.981,1500782404,"201051344001230","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,775379.0,775379.0,15041,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782419,2257845.00
07/23/2017 00:00,2,0.000,ALERT,213.74,299.07,59.975,1500782404,"201051344000582","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,764549.3,764549.3,15004,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782421,2257846.00
07/23/2017 00:00,2,0.000,ALERT,212.83,297.87,59.975,1500782404,"201051344000955","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,784439.6,784439.6,15021,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782423,2257847.00
07/23/2017 00:00,2,0.000,ALERT,213.06,297.57,59.975,1500782404,"274151322000094","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,854013.4,854013.4,15273,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782424,2257848.00
07/23/2017 00:00,2,0.000,ALERT,213.96,300.27,59.981,1500782404,"201051344000579","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,794396.7,794396.7,15012,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500782426,2257849.00
07/23/2017 00:00,2,0.000,ALERT,213.06,298.17,59.975,1500782404,"201051344000890","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,778476.4,778476.4,15021,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782428,2257850.00
07/23/2017 00:00,2,0.000,ALERT,213.51,298.17,59.933,1500782404,"201051344000438","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,780903.6,780903.6,15007,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782430,2257851.00
07/23/2017 00:00,2,0.000,ALERT,213.29,297.57,59.975,1500782404,"201051344000417","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,702476.2,702476.2,15043,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782432,2257852.00
07/23/2017 00:00,2,0.000,ALERT,213.29,298.47,59.981,1500782404,"274151322000083","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,1024978.5,1024978.5,14924,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782433,2257853.00
07/23/2017 00:00,2,0.000,ALERT,213.51,298.17,59.996,1500782404,"274151322000076","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,1093973.1,1093973.1,14923,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782435,2257854.00
07/23/2017 00:00,2,0.000,ALERT,213.74,299.97,59.981,1500782404,"201051344000868","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,774514.2,774514.2,15028,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500782437,2257855.00
07/23/2017 00:00,2,0.000,ALERT,212.83,298.77,59.975,1500782404,"274151322000095","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,1083436.4,1083436.4,14937,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782439,2257856.00
07/23/2017 00:00,2,0.000,ALERT,213.51,299.37,59.981,1500782404,"201051344000988","219011344069620",0.00,17.50,0,294.86,300.87,0.0,0.0,0.000,675064.3,675064.3,15012,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500782441,2257857.00
07/23/2017 00:00,2,0.000,ALERT,213.06,296.96,59.986,1500782404,"201051344001025","219011344069620",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,781397.4,781397.4,15011,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782442,2257858.00
07/23/2017 00:00,2,0.000,ALERT,213.51,299.37,59.965,1500782404,"201051344000458","219011344069620",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,785846.2,785846.2,14999,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500782444,2257859.00
07/23/2017 00:00,2,0.000,ALERT,214.41,299.37,59.981,1500782404,"201051344000853","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,787013.0,787013.0,15018,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500782446,2257860.00
07/23/2017 00:00,2,0.000,ALERT,213.29,297.57,59.981,1500782404,"201051344000685","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,780736.1,780736.1,15039,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782448,2257861.00
07/23/2017 00:00,2,0.000,ALERT,213.29,297.57,59.981,1500782404,"201051344000917","219011344069620",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,777397.9,777397.9,15030,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500782450,2257862.00
07/23/2017 00:00,2,0.000,ALERT,213.51,298.17,59.975,1500782404,"201051344001145","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,785420.2,785420.2,15022,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500782451,2257863.00
07/23/2017 00:00,2,0.000,ALERT,213.29,297.57,59.959,1500782404,"201051344000651","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,774280.3,774280.3,15018,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782453,2257864.00
07/23/2017 00:00,2,0.000,ALERT,212.61,297.57,59.986,1500782404,"274151322000088","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,983336.8,983336.8,14917,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782455,2257865.00
07/23/2017 00:00,2,0.000,ALERT,213.51,296.96,59.975,1500782404,"274151322000068","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,854728.6,854728.6,15286,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782457,2257866.00
07/23/2017 00:00,2,0.000,ALERT,212.83,297.87,60.023,1500782404,"201051344001135","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,769795.8,769795.8,14993,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782459,2257867.00
07/23/2017 00:00,2,0.000,ALERT,213.51,300.27,60.023,1500782404,"201051344000594","219011344069620",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,789128.2,789128.2,15011,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782460,2257868.00
07/23/2017 00:00,2,0.000,ALERT,213.06,297.87,59.986,1500782404,"201051344001203","219011344069620",0.00,17.00,0,295.16,301.77,0.0,0.0,0.000,779509.9,779509.9,15042,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782462,2257869.00
07/23/2017 00:00,2,0.000,ALERT,213.06,299.07,59.975,1500782404,"274151322000054","219011344069620",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,999734.2,999734.2,14900,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782464,2257870.00
07/23/2017 00:00,2,0.000,ALERT,213.96,299.37,59.981,1500782404,"201051344000867","219011344069620",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,773289.0,773289.0,15044,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782466,2257871.00
07/23/2017 00:00,2,0.000,ALERT,213.29,298.17,59.975,1500782404,"201051344001093","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,777375.0,777375.0,15039,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782468,2257872.00
07/23/2017 00:00,2,0.000,ALERT,213.74,299.67,59.981,1500782404,"201051344000900","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,795000.9,795000.9,15046,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500782470,2257873.00
07/23/2017 00:00,2,0.000,ALERT,213.96,299.07,59.991,1500782404,"201051344000648","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,782282.7,782282.7,15016,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782472,2257874.00
07/23/2017 00:00,2,0.000,ALERT,213.74,300.27,60.039,1500782404,"201051344000569","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,796897.5,796897.5,14992,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782474,2257875.00
07/23/2017 00:00,2,0.000,ALERT,213.74,299.67,59.991,1500782404,"201051344000983","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,787596.0,787596.0,15019,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782475,2257876.00
07/23/2017 00:00,2,0.000,ALERT,213.74,299.07,59.949,1500782404,"201051344001158","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,772065.5,772065.5,15019,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782477,2257877.00
07/23/2017 00:00,2,0.000,ALERT,214.19,299.97,59.991,1500782404,"201051344000576","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,786562.8,786562.8,15028,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782479,2257878.00
07/23/2017 00:00,2,0.000,ALERT,213.06,297.87,59.986,1500782404,"274151322000087","219011344069620",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,974316.0,974316.0,15120,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500782481,2257879.00
07/23/2017 00:15,2,0.000,ALERT,213.06,297.57,59.981,1500783303,"201051344000645","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,785514.4,785514.4,15003,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500783305,2257880.00
07/23/2017 00:15,2,0.000,ALERT,212.38,297.26,59.965,1500783303,"274151322000085","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,994942.1,994942.1,14916,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783307,2257881.00
07/23/2017 00:15,2,0.000,ALERT,213.29,297.26,59.970,1500783303,"201051344000633","219011344069620",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,772488.5,772488.5,15055,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783309,2257882.00
07/23/2017 00:15,2,0.000,ALERT,212.83,297.87,59.981,1500783303,"201051344000469","219011344069620",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,776131.6,776131.6,15028,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783310,2257883.00
07/23/2017 00:15,2,0.000,ALERT,212.16,296.96,59.965,1500783303,"201051344000646","219011344069620",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,770879.2,770879.2,15012,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783312,2257884.00
07/23/2017 00:15,2,0.000,ALERT,212.16,296.66,59.981,1500783303,"274151322000052","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,1035421.8,1035421.8,14914,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783314,2257885.00
07/23/2017 00:15,2,0.000,ALERT,212.83,297.57,59.970,1500783303,"201051344000585","219011344069620",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,784272.0,784272.0,15011,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783316,2257886.00
07/23/2017 00:15,2,0.000,ALERT,212.38,297.26,59.965,1500783303,"201051344001230","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,775379.0,775379.0,15043,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783318,2257887.00
07/23/2017 00:15,2,0.000,ALERT,213.06,298.47,59.970,1500783303,"201051344000582","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,764549.3,764549.3,15006,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783319,2257888.00
07/23/2017 00:15,2,0.000,ALERT,212.16,297.26,59.965,1500783303,"201051344000955","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,784439.6,784439.6,15023,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783321,2257889.00
07/23/2017 00:15,2,0.000,ALERT,212.61,296.96,59.954,1500783303,"274151322000094","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,854013.4,854013.4,15275,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783323,2257890.00
07/23/2017 00:15,2,0.000,ALERT,212.83,298.47,59.959,1500783303,"201051344000579","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,794396.7,794396.7,15014,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783325,2257891.00
07/23/2017 00:15,2,0.000,ALERT,212.38,297.57,59.959,1500783303,"201051344000890","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,778476.4,778476.4,15023,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783327,2257892.00
07/23/2017 00:15,2,0.000,ALERT,212.61,297.26,59.944,1500783303,"201051344000438","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,780903.6,780903.6,15009,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783329,2257893.00
07/23/2017 00:15,2,0.000,ALERT,212.61,296.66,59.959,1500783303,"201051344000417","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,702476.2,702476.2,15045,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783331,2257894.00
07/23/2017 00:15,2,0.000,ALERT,212.16,297.57,59.938,1500783303,"274151322000083","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,1024978.5,1024978.5,14926,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783333,2257895.00
07/23/2017 00:15,2,0.000,ALERT,212.83,297.57,59.954,1500783303,"274151322000076","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,1093973.1,1093973.1,14925,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783334,2257896.00
07/23/2017 00:15,2,0.000,ALERT,212.61,298.47,59.986,1500783303,"201051344000868","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,774514.2,774514.2,15030,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783337,2257897.00
07/23/2017 00:15,2,0.000,ALERT,212.16,298.17,59.933,1500783303,"274151322000095","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,1083436.4,1083436.4,14939,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783338,2257898.00
07/23/2017 00:15,2,0.000,ALERT,212.38,296.66,59.954,1500783303,"201051344001025","219011344069620",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,781397.4,781397.4,15013,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500783341,2257899.00
07/23/2017 00:15,2,0.000,ALERT,212.83,298.17,59.959,1500783303,"201051344000458","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,785846.2,785846.2,15001,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500783343,2257900.00
07/23/2017 00:15,2,0.000,ALERT,213.29,298.17,59.965,1500783303,"201051344000853","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,787013.0,787013.0,15020,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783345,2257901.00
07/23/2017 00:15,2,0.000,ALERT,212.61,296.96,59.959,1500783303,"201051344000685","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,780736.1,780736.1,15041,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783347,2257902.00
07/23/2017 00:15,2,0.000,ALERT,212.61,296.66,59.954,1500783303,"201051344000917","219011344069620",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,777397.9,777397.9,15032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500783349,2257903.00
07/23/2017 00:15,2,0.000,ALERT,212.83,297.57,59.959,1500783303,"201051344001145","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,785420.2,785420.2,15024,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500783350,2257904.00
07/23/2017 00:15,2,0.000,ALERT,212.83,296.66,59.959,1500783303,"201051344000651","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,774280.3,774280.3,15020,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783352,2257905.00
07/23/2017 00:15,2,0.000,ALERT,211.70,296.96,59.954,1500783303,"274151322000088","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,983336.8,983336.8,14919,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500783354,2257906.00
07/23/2017 00:15,2,0.000,ALERT,212.83,296.36,59.954,1500783303,"274151322000068","219011344069620",0.00,18.30,0,295.76,299.07,0.0,0.0,0.000,854728.6,854728.6,15288,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500783356,2257907.00
07/23/2017 00:15,2,0.000,ALERT,212.38,297.26,59.959,1500783303,"201051344001135","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,769795.8,769795.8,14995,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500783358,2257908.00
07/23/2017 00:15,2,0.000,ALERT,212.83,299.07,59.965,1500783303,"201051344000594","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,789128.2,789128.2,15013,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500783359,2257909.00
07/23/2017 00:15,2,0.000,ALERT,212.61,296.96,59.938,1500783303,"201051344001203","219011344069620",0.00,17.30,0,296.06,301.77,0.0,0.0,0.000,779509.9,779509.9,15044,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783361,2257910.00
07/23/2017 00:15,2,0.000,ALERT,212.16,297.57,59.959,1500783303,"274151322000054","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,999734.2,999734.2,14902,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783363,2257911.00
07/23/2017 00:15,2,0.000,ALERT,213.06,297.87,59.965,1500783303,"201051344000867","219011344069620",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,773289.0,773289.0,15046,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783365,2257912.00
07/23/2017 00:15,2,0.000,ALERT,212.61,297.26,59.938,1500783303,"201051344001093","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,777375.0,777375.0,15041,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783366,2257913.00
07/23/2017 00:15,2,0.000,ALERT,212.83,298.47,59.959,1500783303,"201051344000900","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,795000.9,795000.9,15048,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783368,2257914.00
07/23/2017 00:15,2,0.000,ALERT,213.06,297.57,59.954,1500783303,"201051344000648","219011344069620",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,782282.7,782282.7,15018,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783370,2257915.00
07/23/2017 00:15,2,0.000,ALERT,212.83,298.77,59.965,1500783303,"201051344000569","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,796897.5,796897.5,14994,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783372,2257916.00
07/23/2017 00:15,2,0.000,ALERT,213.06,298.47,59.970,1500783303,"201051344000983","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,787596.0,787596.0,15021,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783374,2257917.00
07/23/2017 00:15,2,0.000,ALERT,213.06,298.17,60.012,1500783303,"201051344001158","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,772065.5,772065.5,15021,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500783376,2257918.00
07/23/2017 00:15,2,0.000,ALERT,213.29,298.47,59.928,1500783303,"201051344000576","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,786562.8,786562.8,15030,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500783377,2257919.00
07/23/2017 00:15,2,0.000,ALERT,212.16,296.36,59.959,1500783303,"274151322000087","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,974316.0,974316.0,15122,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783379,2257920.00
07/23/2017 00:15,2,0.000,ALERT,212.83,298.17,59.970,1500783303,"201051344000988","219011344069620",0.00,17.50,0,294.56,301.17,0.0,0.0,0.000,675064.3,675064.3,15014,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500783381,2257921.00
07/23/2017 00:30,2,0.000,ALERT,213.29,297.87,59.965,1500784203,"201051344000645","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,785514.4,785514.4,15005,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784205,2257922.00
07/23/2017 00:30,2,0.000,ALERT,212.16,297.26,59.959,1500784203,"274151322000085","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,994942.1,994942.1,14918,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784207,2257923.00
07/23/2017 00:30,2,0.000,ALERT,213.51,297.57,59.959,1500784203,"201051344000633","219011344069620",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,772488.5,772488.5,15057,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784209,2257924.00
07/23/2017 00:30,2,0.000,ALERT,212.83,297.87,59.965,1500784203,"201051344000469","219011344069620",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,776131.6,776131.6,15030,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500784211,2257925.00
07/23/2017 00:30,2,0.000,ALERT,212.38,297.57,59.959,1500784203,"201051344000646","219011344069620",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,770879.2,770879.2,15014,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784213,2257926.00
07/23/2017 00:30,2,0.000,ALERT,211.93,297.57,59.954,1500784203,"274151322000052","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,1035421.8,1035421.8,14916,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784214,2257927.00
07/23/2017 00:30,2,0.000,ALERT,212.61,297.87,59.965,1500784203,"201051344000585","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,784272.0,784272.0,15013,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784216,2257928.00
07/23/2017 00:30,2,0.000,ALERT,212.61,298.17,59.959,1500784203,"201051344001230","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,775379.0,775379.0,15045,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784218,2257929.00
07/23/2017 00:30,2,0.000,ALERT,213.06,298.47,59.970,1500784203,"201051344000582","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,764549.3,764549.3,15008,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500784220,2257930.00
07/23/2017 00:30,2,0.000,ALERT,212.16,297.87,59.965,1500784203,"201051344000955","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,784439.6,784439.6,15025,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784222,2257931.00
07/23/2017 00:30,2,0.000,ALERT,212.16,296.36,59.959,1500784203,"274151322000094","219011344069620",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,854013.4,854013.4,15277,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784223,2257932.00
07/23/2017 00:30,2,0.000,ALERT,212.83,298.47,59.965,1500784203,"201051344000579","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,794396.7,794396.7,15016,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500784225,2257933.00
07/23/2017 00:30,2,0.000,ALERT,212.38,298.17,59.970,1500784203,"201051344000890","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,778476.4,778476.4,15025,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784227,2257934.00
07/23/2017 00:30,2,0.000,ALERT,212.83,297.57,59.970,1500784203,"201051344000438","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,780903.6,780903.6,15011,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784229,2257935.00
07/23/2017 00:30,2,0.000,ALERT,212.83,296.96,59.938,1500784203,"201051344000417","219011344069620",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,702476.2,702476.2,15047,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784230,2257936.00
07/23/2017 00:30,2,0.000,ALERT,212.16,297.26,59.954,1500784203,"274151322000083","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,1024978.5,1024978.5,14928,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500784232,2257937.00
07/23/2017 00:30,2,0.000,ALERT,212.83,296.66,59.959,1500784203,"274151322000076","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,1093973.1,1093973.1,14927,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784234,2257938.00
07/23/2017 00:30,2,0.000,ALERT,212.83,299.07,59.938,1500784203,"201051344000868","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,774514.2,774514.2,15032,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784236,2257939.00
07/23/2017 00:30,2,0.000,ALERT,212.16,298.17,59.959,1500784203,"274151322000095","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,1083436.4,1083436.4,14941,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784238,2257940.00
07/23/2017 00:30,2,0.000,ALERT,212.83,298.17,59.970,1500784203,"201051344000988","219011344069620",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,675064.3,675064.3,15016,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784240,2257941.00
07/23/2017 00:30,2,0.000,ALERT,212.61,297.26,59.970,1500784203,"201051344001025","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,781397.4,781397.4,15015,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784241,2257942.00
07/23/2017 00:30,2,0.000,ALERT,212.83,298.47,59.959,1500784203,"201051344000458","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,785846.2,785846.2,15003,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784243,2257943.00
07/23/2017 00:30,2,0.000,ALERT,213.51,298.17,59.959,1500784203,"201051344000853","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,787013.0,787013.0,15022,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784245,2257944.00
07/23/2017 00:30,2,0.000,ALERT,212.83,297.57,59.996,1500784203,"201051344000685","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,780736.1,780736.1,15043,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784247,2257945.00
07/23/2017 00:30,2,0.000,ALERT,212.83,297.26,59.981,1500784203,"201051344000917","219011344069620",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,777397.9,777397.9,15034,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784249,2257946.00
07/23/2017 00:30,2,0.000,ALERT,213.06,298.17,59.954,1500784203,"201051344001145","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,785420.2,785420.2,15026,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784251,2257947.00
07/23/2017 00:30,2,0.000,ALERT,212.83,296.96,59.965,1500784203,"201051344000651","219011344069620",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,774280.3,774280.3,15022,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784252,2257948.00
07/23/2017 00:30,2,0.000,ALERT,211.93,296.96,59.954,1500784203,"274151322000088","219011344069620",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,983336.8,983336.8,14921,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500784254,2257949.00
07/23/2017 00:30,2,0.000,ALERT,212.83,296.36,59.965,1500784203,"274151322000068","219011344069620",0.00,18.30,0,294.26,297.87,0.0,0.0,0.000,854728.6,854728.6,15290,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784256,2257950.00
07/23/2017 00:30,2,0.000,ALERT,212.38,297.57,59.965,1500784203,"201051344001135","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,769795.8,769795.8,14997,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784258,2257951.00
07/23/2017 00:30,2,0.000,ALERT,212.83,299.07,59.965,1500784203,"201051344000594","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,789128.2,789128.2,15015,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500784260,2257952.00
07/23/2017 00:30,2,0.000,ALERT,212.83,297.57,59.975,1500784203,"201051344001203","219011344069620",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,779509.9,779509.9,15046,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784261,2257953.00
07/23/2017 00:30,2,0.000,ALERT,211.93,296.96,59.959,1500784203,"274151322000054","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,999734.2,999734.2,14904,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784263,2257954.00
07/23/2017 00:30,2,0.000,ALERT,213.29,298.17,59.975,1500784203,"201051344000867","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,773289.0,773289.0,15048,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784265,2257955.00
07/23/2017 00:30,2,0.000,ALERT,212.83,297.87,59.975,1500784203,"201051344001093","219011344069620",0.00,17.80,0,295.46,298.77,0.0,0.0,0.000,777375.0,777375.0,15043,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500784267,2257956.00
07/23/2017 00:30,2,0.000,ALERT,212.83,298.17,60.012,1500784203,"201051344000900","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,795000.9,795000.9,15050,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784268,2257957.00
07/23/2017 00:30,2,0.000,ALERT,213.29,297.87,59.975,1500784203,"201051344000648","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,782282.7,782282.7,15020,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784270,2257958.00
07/23/2017 00:30,2,0.000,ALERT,213.06,298.77,59.975,1500784203,"201051344000569","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,796897.5,796897.5,14996,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784272,2257959.00
07/23/2017 00:30,2,0.000,ALERT,213.06,298.77,59.986,1500784203,"201051344000983","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,787596.0,787596.0,15023,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784274,2257960.00
07/23/2017 00:30,2,0.000,ALERT,213.06,298.17,59.975,1500784203,"201051344001158","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,772065.5,772065.5,15023,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784276,2257961.00
07/23/2017 00:30,2,0.000,ALERT,213.51,298.77,60.007,1500784203,"201051344000576","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,786562.8,786562.8,15032,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784278,2257962.00
07/23/2017 00:30,2,0.000,ALERT,212.38,296.66,59.965,1500784203,"274151322000087","219011344069620",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,974316.0,974316.0,15124,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500784279,2257963.00
07/23/2017 00:45,2,0.000,ALERT,213.51,298.47,59.938,1500785103,"201051344000645","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,785514.4,785514.4,15007,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785106,2257964.00
07/23/2017 00:45,2,0.000,ALERT,212.61,298.17,59.975,1500785103,"274151322000085","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,994942.1,994942.1,14920,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785107,2257965.00
07/23/2017 00:45,2,0.000,ALERT,213.74,298.17,59.954,1500785103,"201051344000633","219011344069620",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,772488.5,772488.5,15059,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785109,2257966.00
07/23/2017 00:45,2,0.000,ALERT,213.06,298.47,59.975,1500785103,"201051344000469","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,776131.6,776131.6,15032,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785111,2257967.00
07/23/2017 00:45,2,0.000,ALERT,212.16,297.57,59.986,1500785103,"201051344000646","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,770879.2,770879.2,15016,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785113,2257968.00
07/23/2017 00:45,2,0.000,ALERT,212.16,296.96,59.996,1500785103,"274151322000052","219011344069620",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,1035421.8,1035421.8,14918,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785115,2257969.00
07/23/2017 00:45,2,0.000,ALERT,212.83,297.87,59.975,1500785103,"201051344000585","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,784272.0,784272.0,15015,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785116,2257970.00
07/23/2017 00:45,2,0.000,ALERT,212.38,298.17,59.949,1500785103,"201051344001230","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,775379.0,775379.0,15047,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785118,2257971.00
07/23/2017 00:45,2,0.000,ALERT,212.83,298.47,59.965,1500785103,"201051344000582","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,764549.3,764549.3,15010,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785120,2257972.00
07/23/2017 00:45,2,0.000,ALERT,212.16,297.87,59.970,1500785103,"201051344000955","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,784439.6,784439.6,15027,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785122,2257973.00
07/23/2017 00:45,2,0.000,ALERT,212.61,296.96,59.954,1500785103,"274151322000094","219011344069620",0.00,17.50,0,295.16,298.47,0.0,0.0,0.000,854013.4,854013.4,15279,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785124,2257974.00
07/23/2017 00:45,2,0.000,ALERT,212.83,299.07,59.970,1500785103,"201051344000579","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,794396.7,794396.7,15018,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500785125,2257975.00
07/23/2017 00:45,2,0.000,ALERT,212.38,298.17,60.002,1500785103,"201051344000890","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,778476.4,778476.4,15027,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785127,2257976.00
07/23/2017 00:45,2,0.000,ALERT,212.61,297.87,59.965,1500785103,"201051344000438","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,780903.6,780903.6,15013,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785129,2257977.00
07/23/2017 00:45,2,0.000,ALERT,212.83,297.57,59.954,1500785103,"201051344000417","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,702476.2,702476.2,15049,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785131,2257978.00
07/23/2017 00:45,2,0.000,ALERT,212.83,297.87,59.965,1500785103,"274151322000083","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,1024978.5,1024978.5,14930,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785133,2257979.00
07/23/2017 00:45,2,0.000,ALERT,213.06,297.87,59.959,1500785103,"274151322000076","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,1093973.1,1093973.1,14929,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500785135,2257980.00
07/23/2017 00:45,2,0.000,ALERT,212.83,299.07,59.970,1500785103,"201051344000868","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,774514.2,774514.2,15034,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785136,2257981.00
