ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 00:45,2,0.000,ALERT,212.38,298.47,59.981,1500785103,"274151322000095","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,1083436.4,1083436.4,14943,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785138,2257982.00
07/23/2017 00:45,2,0.000,ALERT,212.83,298.47,59.922,1500785103,"201051344000988","219011344069620",0.00,17.30,0,293.96,299.97,0.0,0.0,0.000,675064.3,675064.3,15018,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785140,2257983.00
07/23/2017 00:45,2,0.000,ALERT,212.38,296.96,59.965,1500785103,"201051344001025","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,781397.4,781397.4,15017,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785142,2257984.00
07/23/2017 00:45,2,0.000,ALERT,212.83,298.77,59.949,1500785103,"201051344000458","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,785846.2,785846.2,15005,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500785144,2257985.00
07/23/2017 00:45,2,0.000,ALERT,213.51,298.77,59.970,1500785103,"201051344000853","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,787013.0,787013.0,15024,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500785146,2257986.00
07/23/2017 00:45,2,0.000,ALERT,212.83,297.57,59.944,1500785103,"201051344000685","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,780736.1,780736.1,15045,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785147,2257987.00
07/23/2017 00:45,2,0.000,ALERT,212.61,297.26,59.981,1500785103,"201051344000917","219011344069620",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,777397.9,777397.9,15036,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500785149,2257988.00
07/23/2017 00:45,2,0.000,ALERT,212.83,298.17,59.986,1500785103,"201051344001145","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,785420.2,785420.2,15028,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500785151,2257989.00
07/23/2017 00:45,2,0.000,ALERT,212.61,296.96,59.975,1500785103,"201051344000651","219011344069620",0.00,16.70,0,295.46,298.77,0.0,0.0,0.000,774280.3,774280.3,15024,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785153,2257990.00
07/23/2017 00:45,2,0.000,ALERT,211.93,297.87,59.970,1500785103,"274151322000088","219011344069620",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,983336.8,983336.8,14923,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500785155,2257991.00
07/23/2017 00:45,2,0.000,ALERT,213.06,297.26,59.981,1500785103,"274151322000068","219011344069620",0.00,18.30,0,295.16,298.47,0.0,0.0,0.000,854728.6,854728.6,15292,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785156,2257992.00
07/23/2017 00:45,2,0.000,ALERT,212.16,297.87,59.975,1500785103,"201051344001135","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,769795.8,769795.8,14999,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785158,2257993.00
07/23/2017 00:45,2,0.000,ALERT,212.61,299.37,59.991,1500785103,"201051344000594","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,789128.2,789128.2,15017,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785160,2257994.00
07/23/2017 00:45,2,0.000,ALERT,212.61,297.57,60.023,1500785103,"201051344001203","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,779509.9,779509.9,15048,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500785162,2257995.00
07/23/2017 00:45,2,0.000,ALERT,212.38,297.87,59.986,1500785103,"274151322000054","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,999734.2,999734.2,14906,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500785164,2257996.00
07/23/2017 00:45,2,0.000,ALERT,213.29,298.77,59.981,1500785103,"201051344000867","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,773289.0,773289.0,15050,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785165,2257997.00
07/23/2017 00:45,2,0.000,ALERT,212.61,297.87,60.034,1500785103,"201051344001093","219011344069620",0.00,17.80,0,295.76,299.07,0.0,0.0,0.000,777375.0,777375.0,15045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785167,2257998.00
07/23/2017 00:45,2,0.000,ALERT,213.06,299.07,59.991,1500785103,"201051344000900","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,795000.9,795000.9,15052,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785169,2257999.00
07/23/2017 00:45,2,0.000,ALERT,213.06,298.17,59.991,1500785103,"201051344000648","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,782282.7,782282.7,15022,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500785171,2258000.00
07/23/2017 00:45,2,0.000,ALERT,213.06,299.37,59.996,1500785103,"201051344000569","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,796897.5,796897.5,14998,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500785173,2258001.00
07/23/2017 00:45,2,0.000,ALERT,213.06,299.37,59.991,1500785103,"201051344000983","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,787596.0,787596.0,15025,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785175,2258002.00
07/23/2017 00:45,2,0.000,ALERT,213.06,298.47,59.991,1500785103,"201051344001158","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,772065.5,772065.5,15025,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785176,2258003.00
07/23/2017 00:45,2,0.000,ALERT,213.51,299.07,59.996,1500785103,"201051344000576","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,786562.8,786562.8,15034,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785178,2258004.00
07/23/2017 00:45,2,0.000,ALERT,212.38,297.26,59.970,1500785103,"274151322000087","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,974316.0,974316.0,15126,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500785180,2258005.00
07/23/2017 01:00,2,0.000,ALERT,213.74,298.77,59.975,1500786003,"201051344000645","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,785514.4,785514.4,15009,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786005,2258006.00
07/23/2017 01:00,2,0.000,ALERT,212.61,298.47,59.938,1500786003,"274151322000085","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,994942.1,994942.1,14922,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786007,2258007.00
07/23/2017 01:00,2,0.000,ALERT,213.74,298.77,59.970,1500786003,"201051344000633","219011344069620",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,772488.5,772488.5,15061,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786008,2258008.00
07/23/2017 01:00,2,0.000,ALERT,213.29,299.07,59.975,1500786003,"201051344000469","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,776131.6,776131.6,15034,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786010,2258009.00
07/23/2017 01:00,2,0.000,ALERT,212.61,298.17,59.975,1500786003,"201051344000646","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,770879.2,770879.2,15018,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786012,2258010.00
07/23/2017 01:00,2,0.000,ALERT,212.38,298.17,59.959,1500786003,"274151322000052","219011344069620",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,1035421.8,1035421.8,14920,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786014,2258011.00
07/23/2017 01:00,2,0.000,ALERT,213.06,298.47,59.944,1500786003,"201051344000585","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,784272.0,784272.0,15017,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786016,2258012.00
07/23/2017 01:00,2,0.000,ALERT,212.83,298.77,59.965,1500786003,"201051344001230","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,775379.0,775379.0,15049,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786018,2258013.00
07/23/2017 01:00,2,0.000,ALERT,213.51,299.37,59.959,1500786003,"201051344000582","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,764549.3,764549.3,15012,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786019,2258014.00
07/23/2017 01:00,2,0.000,ALERT,212.38,298.17,59.970,1500786003,"201051344000955","219011344069620",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,784439.6,784439.6,15029,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786021,2258015.00
07/23/2017 01:00,2,0.000,ALERT,212.83,297.57,59.949,1500786003,"274151322000094","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,854013.4,854013.4,15281,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786023,2258016.00
07/23/2017 01:00,2,0.000,ALERT,213.29,299.67,59.928,1500786003,"201051344000579","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,794396.7,794396.7,15020,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786025,2258017.00
07/23/2017 01:00,2,0.000,ALERT,212.61,298.77,59.959,1500786003,"201051344000890","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,778476.4,778476.4,15029,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786026,2258018.00
07/23/2017 01:00,2,0.000,ALERT,212.83,298.47,59.965,1500786003,"201051344000438","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,780903.6,780903.6,15015,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786028,2258019.00
07/23/2017 01:00,2,0.000,ALERT,213.06,297.87,59.959,1500786003,"201051344000417","219011344069620",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,702476.2,702476.2,15051,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786030,2258020.00
07/23/2017 01:00,2,0.000,ALERT,212.61,299.07,59.954,1500786003,"274151322000083","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,1024978.5,1024978.5,14932,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786032,2258021.00
07/23/2017 01:00,2,0.000,ALERT,213.29,298.47,59.959,1500786003,"274151322000076","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,1093973.1,1093973.1,14931,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786034,2258022.00
07/23/2017 01:00,2,0.000,ALERT,213.29,299.97,59.970,1500786003,"201051344000868","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,774514.2,774514.2,15036,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786036,2258023.00
07/23/2017 01:00,2,0.000,ALERT,212.61,299.07,59.954,1500786003,"274151322000095","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,1083436.4,1083436.4,14945,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786038,2258024.00
07/23/2017 01:00,2,0.000,ALERT,213.06,299.07,59.959,1500786003,"201051344000988","219011344069620",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,675064.3,675064.3,15020,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786040,2258025.00
07/23/2017 01:00,2,0.000,ALERT,212.61,297.57,59.949,1500786003,"201051344001025","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,781397.4,781397.4,15019,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786041,2258026.00
07/23/2017 01:00,2,0.000,ALERT,213.29,299.37,59.965,1500786003,"201051344000458","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,785846.2,785846.2,15007,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786043,2258027.00
07/23/2017 01:00,2,0.000,ALERT,213.74,299.37,59.981,1500786003,"201051344000853","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,787013.0,787013.0,15026,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786045,2258028.00
07/23/2017 01:00,2,0.000,ALERT,213.29,298.17,59.970,1500786003,"201051344000685","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,780736.1,780736.1,15047,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786047,2258029.00
07/23/2017 01:00,2,0.000,ALERT,212.83,297.87,59.965,1500786003,"201051344000917","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,777397.9,777397.9,15038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786049,2258030.00
07/23/2017 01:00,2,0.000,ALERT,213.06,298.47,59.922,1500786003,"201051344001145","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,785420.2,785420.2,15030,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786050,2258031.00
07/23/2017 01:00,2,0.000,ALERT,212.83,297.57,59.965,1500786003,"201051344000651","219011344069620",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,774280.3,774280.3,15026,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786052,2258032.00
07/23/2017 01:00,2,0.000,ALERT,211.70,297.26,59.959,1500786003,"274151322000088","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,983336.8,983336.8,14925,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786054,2258033.00
07/23/2017 01:00,2,0.000,ALERT,213.29,297.57,59.965,1500786003,"274151322000068","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,854728.6,854728.6,15294,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786056,2258034.00
07/23/2017 01:00,2,0.000,ALERT,212.61,298.47,59.965,1500786003,"201051344001135","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,769795.8,769795.8,15001,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786058,2258035.00
07/23/2017 01:00,2,0.000,ALERT,213.06,300.27,59.928,1500786003,"201051344000594","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,789128.2,789128.2,15019,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786059,2258036.00
07/23/2017 01:00,2,0.000,ALERT,213.06,298.47,59.970,1500786003,"201051344001203","219011344069620",0.00,17.00,0,296.06,301.47,0.0,0.0,0.000,779509.9,779509.9,15050,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786061,2258037.00
07/23/2017 01:00,2,0.000,ALERT,212.38,298.77,59.965,1500786003,"274151322000054","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,999734.2,999734.2,14908,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786063,2258038.00
07/23/2017 01:00,2,0.000,ALERT,213.51,299.07,59.970,1500786003,"201051344000867","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,773289.0,773289.0,15052,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786065,2258039.00
07/23/2017 01:00,2,0.000,ALERT,213.06,298.47,59.959,1500786003,"201051344001093","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,777375.0,777375.0,15047,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786066,2258040.00
07/23/2017 01:00,2,0.000,ALERT,213.29,299.37,59.965,1500786003,"201051344000900","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,795000.9,795000.9,15054,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786068,2258041.00
07/23/2017 01:00,2,0.000,ALERT,213.51,298.77,59.970,1500786003,"201051344000648","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,782282.7,782282.7,15024,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786070,2258042.00
07/23/2017 01:00,2,0.000,ALERT,213.29,299.67,59.970,1500786003,"201051344000569","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,796897.5,796897.5,15000,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786072,2258043.00
07/23/2017 01:00,2,0.000,ALERT,213.29,299.67,59.970,1500786003,"201051344000983","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,787596.0,787596.0,15027,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786074,2258044.00
07/23/2017 01:00,2,0.000,ALERT,213.29,299.07,59.981,1500786003,"201051344001158","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,772065.5,772065.5,15027,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786075,2258045.00
07/23/2017 01:00,2,0.000,ALERT,213.74,299.97,59.970,1500786003,"201051344000576","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,786562.8,786562.8,15036,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786077,2258046.00
07/23/2017 01:00,2,0.000,ALERT,212.83,297.57,59.996,1500786003,"274151322000087","219011344069620",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,974316.0,974316.0,15128,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786079,2258047.00
07/23/2017 01:15,2,0.000,ALERT,213.74,298.77,59.965,1500786903,"201051344000645","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,785514.4,785514.4,15011,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786905,2258048.00
07/23/2017 01:15,2,0.000,ALERT,212.61,298.17,59.917,1500786903,"274151322000085","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,994942.1,994942.1,14924,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786907,2258049.00
07/23/2017 01:15,2,0.000,ALERT,213.74,298.47,59.959,1500786903,"201051344000633","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,772488.5,772488.5,15063,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786909,2258050.00
07/23/2017 01:15,2,0.000,ALERT,213.29,298.77,59.959,1500786903,"201051344000469","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,776131.6,776131.6,15036,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786911,2258051.00
07/23/2017 01:15,2,0.000,ALERT,212.61,297.87,59.933,1500786903,"201051344000646","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,770879.2,770879.2,15020,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786913,2258052.00
07/23/2017 01:15,2,0.000,ALERT,212.16,297.57,59.954,1500786903,"274151322000052","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,1035421.8,1035421.8,14922,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786914,2258053.00
07/23/2017 01:15,2,0.000,ALERT,213.06,298.17,59.965,1500786903,"201051344000585","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,784272.0,784272.0,15019,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786916,2258054.00
07/23/2017 01:15,2,0.000,ALERT,212.83,298.17,59.944,1500786903,"201051344001230","219011344069620",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,775379.0,775379.0,15051,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786918,2258055.00
07/23/2017 01:15,2,0.000,ALERT,213.29,299.07,59.954,1500786903,"201051344000582","219011344069620",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,764549.3,764549.3,15014,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786920,2258056.00
07/23/2017 01:15,2,0.000,ALERT,212.38,297.87,59.949,1500786903,"201051344000955","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,784439.6,784439.6,15031,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786922,2258057.00
07/23/2017 01:15,2,0.000,ALERT,212.61,297.57,59.954,1500786903,"274151322000094","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,854013.4,854013.4,15283,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786923,2258058.00
07/23/2017 01:15,2,0.000,ALERT,213.06,299.37,59.917,1500786903,"201051344000579","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,794396.7,794396.7,15022,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786925,2258059.00
07/23/2017 01:15,2,0.000,ALERT,212.83,298.77,59.954,1500786903,"201051344000890","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,778476.4,778476.4,15031,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786927,2258060.00
07/23/2017 01:15,2,0.000,ALERT,213.06,297.87,59.954,1500786903,"201051344000438","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,780903.6,780903.6,15017,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786929,2258061.00
07/23/2017 01:15,2,0.000,ALERT,213.06,297.26,59.986,1500786903,"201051344000417","219011344069620",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,702476.2,702476.2,15053,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786931,2258062.00
07/23/2017 01:15,2,0.000,ALERT,212.38,298.47,59.938,1500786903,"274151322000083","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,1024978.5,1024978.5,14934,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786932,2258063.00
07/23/2017 01:15,2,0.000,ALERT,213.06,298.17,59.959,1500786903,"274151322000076","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,1093973.1,1093973.1,14933,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786934,2258064.00
07/23/2017 01:15,2,0.000,ALERT,213.29,299.97,59.965,1500786903,"201051344000868","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,774514.2,774514.2,15038,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786936,2258065.00
07/23/2017 01:15,2,0.000,ALERT,212.61,299.07,59.954,1500786903,"274151322000095","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1083436.4,1083436.4,14947,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786938,2258066.00
07/23/2017 01:15,2,0.000,ALERT,213.06,299.07,59.965,1500786903,"201051344000988","219011344069620",0.00,17.00,0,294.86,300.87,0.0,0.0,0.000,675064.3,675064.3,15022,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786940,2258067.00
07/23/2017 01:15,2,0.000,ALERT,212.61,297.26,59.954,1500786903,"201051344001025","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,781397.4,781397.4,15021,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786942,2258068.00
07/23/2017 01:15,2,0.000,ALERT,213.06,299.07,59.981,1500786903,"201051344000458","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,785846.2,785846.2,15009,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786943,2258069.00
07/23/2017 01:15,2,0.000,ALERT,213.74,298.77,59.959,1500786903,"201051344000853","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,787013.0,787013.0,15028,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786945,2258070.00
07/23/2017 01:15,2,0.000,ALERT,213.29,298.17,59.959,1500786903,"201051344000685","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,780736.1,780736.1,15049,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786947,2258071.00
07/23/2017 01:15,2,0.000,ALERT,213.06,297.57,59.959,1500786903,"201051344000917","219011344069620",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,777397.9,777397.9,15040,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786949,2258072.00
07/23/2017 01:15,2,0.000,ALERT,213.06,298.47,60.007,1500786903,"201051344001145","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,785420.2,785420.2,15032,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786950,2258073.00
07/23/2017 01:15,2,0.000,ALERT,213.06,297.26,59.970,1500786903,"201051344000651","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,774280.3,774280.3,15028,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786952,2258074.00
07/23/2017 01:15,2,0.000,ALERT,212.16,298.17,59.938,1500786903,"274151322000088","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,983336.8,983336.8,14927,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786954,2258075.00
07/23/2017 01:15,2,0.000,ALERT,213.06,297.57,59.954,1500786903,"274151322000068","219011344069620",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,854728.6,854728.6,15296,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786956,2258076.00
07/23/2017 01:15,2,0.000,ALERT,212.61,297.87,59.949,1500786903,"201051344001135","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,769795.8,769795.8,15003,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786958,2258077.00
07/23/2017 01:15,2,0.000,ALERT,213.06,299.67,59.965,1500786903,"201051344000594","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,789128.2,789128.2,15021,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786960,2258078.00
07/23/2017 01:15,2,0.000,ALERT,213.06,298.17,59.965,1500786903,"201051344001203","219011344069620",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,779509.9,779509.9,15052,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786962,2258079.00
07/23/2017 01:15,2,0.000,ALERT,212.61,297.87,59.954,1500786903,"274151322000054","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,999734.2,999734.2,14910,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786964,2258080.00
07/23/2017 01:15,2,0.000,ALERT,213.51,298.77,59.959,1500786903,"201051344000867","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,773289.0,773289.0,15054,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786965,2258081.00
07/23/2017 01:15,2,0.000,ALERT,212.83,298.17,59.965,1500786903,"201051344001093","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,777375.0,777375.0,15049,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786967,2258082.00
07/23/2017 01:15,2,0.000,ALERT,213.06,299.07,59.959,1500786903,"201051344000900","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,795000.9,795000.9,15056,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786969,2258083.00
07/23/2017 01:15,2,0.000,ALERT,213.51,298.47,59.959,1500786903,"201051344000648","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,782282.7,782282.7,15026,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786971,2258084.00
07/23/2017 01:15,2,0.000,ALERT,213.29,299.67,59.922,1500786903,"201051344000569","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,796897.5,796897.5,15002,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500786973,2258085.00
07/23/2017 01:15,2,0.000,ALERT,213.29,299.37,59.959,1500786903,"201051344000983","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,787596.0,787596.0,15029,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786974,2258086.00
07/23/2017 01:15,2,0.000,ALERT,213.51,299.07,59.949,1500786903,"201051344001158","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,772065.5,772065.5,15029,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786976,2258087.00
07/23/2017 01:15,2,0.000,ALERT,213.74,299.97,59.949,1500786903,"201051344000576","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,786562.8,786562.8,15038,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786978,2258088.00
07/23/2017 01:15,2,0.000,ALERT,212.83,297.26,59.949,1500786903,"274151322000087","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,974316.0,974316.0,15130,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500786980,2258089.00
07/23/2017 01:30,2,0.000,ALERT,213.74,298.77,59.949,1500787803,"201051344000645","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,785514.4,785514.4,15013,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787805,2258090.00
07/23/2017 01:30,2,0.000,ALERT,212.83,298.17,59.959,1500787803,"274151322000085","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,994942.1,994942.1,14926,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787807,2258091.00
07/23/2017 01:30,2,0.000,ALERT,213.74,298.17,59.933,1500787803,"201051344000633","219011344069620",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,772488.5,772488.5,15065,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787809,2258092.00
07/23/2017 01:30,2,0.000,ALERT,213.29,298.47,59.975,1500787803,"201051344000469","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,776131.6,776131.6,15038,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787811,2258093.00
07/23/2017 01:30,2,0.000,ALERT,212.83,298.17,59.954,1500787803,"201051344000646","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,770879.2,770879.2,15022,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787812,2258094.00
07/23/2017 01:30,2,0.000,ALERT,212.38,297.87,59.954,1500787803,"274151322000052","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,1035421.8,1035421.8,14924,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787814,2258095.00
07/23/2017 01:30,2,0.000,ALERT,213.29,298.77,59.954,1500787803,"201051344000585","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,784272.0,784272.0,15021,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787816,2258096.00
07/23/2017 01:30,2,0.000,ALERT,213.06,298.77,59.959,1500787803,"201051344001230","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,775379.0,775379.0,15053,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787818,2258097.00
07/23/2017 01:30,2,0.000,ALERT,213.74,299.37,59.965,1500787803,"201051344000582","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,764549.3,764549.3,15016,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787820,2258098.00
07/23/2017 01:30,2,0.000,ALERT,212.83,298.47,59.917,1500787803,"201051344000955","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,784439.6,784439.6,15033,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500787821,2258099.00
07/23/2017 01:30,2,0.000,ALERT,212.61,297.57,59.949,1500787803,"274151322000094","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,854013.4,854013.4,15285,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787823,2258100.00
07/23/2017 01:30,2,0.000,ALERT,213.29,299.37,59.959,1500787803,"201051344000579","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,794396.7,794396.7,15024,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500787825,2258101.00
07/23/2017 01:30,2,0.000,ALERT,213.06,298.77,59.991,1500787803,"201051344000890","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,778476.4,778476.4,15033,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787827,2258102.00
07/23/2017 01:30,2,0.000,ALERT,213.29,298.47,59.965,1500787803,"201051344000438","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,780903.6,780903.6,15019,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787828,2258103.00
07/23/2017 01:30,2,0.000,ALERT,213.29,297.87,59.949,1500787803,"201051344000417","219011344069620",0.00,16.70,0,295.76,299.07,0.0,0.0,0.000,702476.2,702476.2,15055,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787830,2258104.00
07/23/2017 01:30,2,0.000,ALERT,212.61,298.77,59.954,1500787803,"274151322000083","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,1024978.5,1024978.5,14936,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787832,2258105.00
07/23/2017 01:30,2,0.000,ALERT,213.06,297.57,59.959,1500787803,"274151322000076","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,1093973.1,1093973.1,14935,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787834,2258106.00
07/23/2017 01:30,2,0.000,ALERT,213.06,299.37,59.991,1500787803,"201051344000868","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,774514.2,774514.2,15040,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787836,2258107.00
07/23/2017 01:30,2,0.000,ALERT,212.61,299.07,59.959,1500787803,"274151322000095","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1083436.4,1083436.4,14949,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787837,2258108.00
07/23/2017 01:30,2,0.000,ALERT,213.06,299.07,59.959,1500787803,"201051344000988","219011344069620",0.00,16.70,0,294.86,300.57,0.0,0.0,0.000,675064.3,675064.3,15024,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787839,2258109.00
07/23/2017 01:30,2,0.000,ALERT,212.83,297.57,59.928,1500787803,"201051344001025","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,781397.4,781397.4,15023,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787841,2258110.00
07/23/2017 01:30,2,0.000,ALERT,213.29,299.07,59.959,1500787803,"201051344000458","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,785846.2,785846.2,15011,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787843,2258111.00
07/23/2017 01:30,2,0.000,ALERT,213.74,298.77,59.954,1500787803,"201051344000853","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,787013.0,787013.0,15030,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500787845,2258112.00
07/23/2017 01:30,2,0.000,ALERT,213.29,298.17,59.954,1500787803,"201051344000685","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,780736.1,780736.1,15051,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500787847,2258113.00
07/23/2017 01:30,2,0.000,ALERT,213.29,297.87,59.970,1500787803,"201051344000917","219011344069620",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,777397.9,777397.9,15042,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787848,2258114.00
07/23/2017 01:30,2,0.000,ALERT,213.29,298.47,59.965,1500787803,"201051344001145","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,785420.2,785420.2,15034,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787850,2258115.00
07/23/2017 01:30,2,0.000,ALERT,213.29,297.57,59.954,1500787803,"201051344000651","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,774280.3,774280.3,15030,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500787852,2258116.00
07/23/2017 01:30,2,0.000,ALERT,212.16,297.87,59.965,1500787803,"274151322000088","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,983336.8,983336.8,14929,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787854,2258117.00
07/23/2017 01:30,2,0.000,ALERT,213.29,296.96,59.981,1500787803,"274151322000068","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,854728.6,854728.6,15298,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787856,2258118.00
07/23/2017 01:30,2,0.000,ALERT,212.83,298.17,59.965,1500787803,"201051344001135","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,769795.8,769795.8,15005,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787857,2258119.00
07/23/2017 01:30,2,0.000,ALERT,213.06,299.67,59.959,1500787803,"201051344000594","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,789128.2,789128.2,15023,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500787859,2258120.00
07/23/2017 01:30,2,0.000,ALERT,213.29,298.17,59.954,1500787803,"201051344001203","219011344069620",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,779509.9,779509.9,15054,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500787861,2258121.00
07/23/2017 01:30,2,0.000,ALERT,212.38,297.57,59.938,1500787803,"274151322000054","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,999734.2,999734.2,14912,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787863,2258122.00
07/23/2017 01:30,2,0.000,ALERT,213.29,298.77,59.996,1500787803,"201051344000867","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,773289.0,773289.0,15056,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787864,2258123.00
07/23/2017 01:30,2,0.000,ALERT,213.06,298.17,59.917,1500787803,"201051344001093","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,777375.0,777375.0,15051,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500787866,2258124.00
07/23/2017 01:30,2,0.000,ALERT,213.06,298.77,59.907,1500787803,"201051344000900","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,795000.9,795000.9,15058,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500787868,2258125.00
