ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 01:30,2,0.000,ALERT,213.51,298.17,59.928,1500787803,"201051344000648","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,782282.7,782282.7,15028,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500787870,2258126.00
07/23/2017 01:30,2,0.000,ALERT,213.06,299.07,59.954,1500787803,"201051344000569","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,796897.5,796897.5,15004,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787872,2258127.00
07/23/2017 01:30,2,0.000,ALERT,213.29,299.07,59.959,1500787803,"201051344000983","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,787596.0,787596.0,15031,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787874,2258128.00
07/23/2017 01:30,2,0.000,ALERT,213.29,298.47,59.938,1500787803,"201051344001158","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,772065.5,772065.5,15031,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500787875,2258129.00
07/23/2017 01:30,2,0.000,ALERT,213.74,299.07,59.970,1500787803,"201051344000576","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,786562.8,786562.8,15040,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500787877,2258130.00
07/23/2017 01:30,2,0.000,ALERT,212.61,296.96,59.959,1500787803,"274151322000087","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,974316.0,974316.0,15132,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500787879,2258131.00
07/23/2017 01:45,2,0.000,ALERT,213.74,299.07,59.965,1500788704,"201051344000645","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,785514.4,785514.4,15015,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788706,2258132.00
07/23/2017 01:45,2,0.000,ALERT,213.06,299.07,59.970,1500788704,"274151322000085","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,994942.1,994942.1,14928,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788708,2258133.00
07/23/2017 01:45,2,0.000,ALERT,213.96,299.07,59.970,1500788704,"201051344000633","219011344069620",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,772488.5,772488.5,15067,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788710,2258134.00
07/23/2017 01:45,2,0.000,ALERT,213.29,299.37,59.970,1500788704,"201051344000469","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,776131.6,776131.6,15040,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500788712,2258135.00
07/23/2017 01:45,2,0.000,ALERT,212.83,298.77,59.938,1500788704,"201051344000646","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,770879.2,770879.2,15024,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500788713,2258136.00
07/23/2017 01:45,2,0.000,ALERT,212.61,299.67,59.959,1500788704,"274151322000052","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1035421.8,1035421.8,14926,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500788715,2258137.00
07/23/2017 01:45,2,0.000,ALERT,213.06,298.77,59.933,1500788704,"201051344000585","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,784272.0,784272.0,15023,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788717,2258138.00
07/23/2017 01:45,2,0.000,ALERT,213.06,299.07,59.970,1500788704,"201051344001230","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,775379.0,775379.0,15055,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500788719,2258139.00
07/23/2017 01:45,2,0.000,ALERT,213.74,299.67,59.986,1500788704,"201051344000582","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,764549.3,764549.3,15018,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500788720,2258140.00
07/23/2017 01:45,2,0.000,ALERT,212.83,299.07,59.970,1500788704,"201051344000955","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,784439.6,784439.6,15035,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788722,2258141.00
07/23/2017 01:45,2,0.000,ALERT,212.83,298.47,59.965,1500788704,"274151322000094","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,854013.4,854013.4,15287,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500788724,2258142.00
07/23/2017 01:45,2,0.000,ALERT,213.51,300.27,59.965,1500788704,"201051344000579","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,794396.7,794396.7,15026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788726,2258143.00
07/23/2017 01:45,2,0.000,ALERT,213.29,299.67,59.954,1500788704,"201051344000890","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,778476.4,778476.4,15035,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788728,2258144.00
07/23/2017 01:45,2,0.000,ALERT,213.51,299.07,59.970,1500788704,"201051344000438","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,780903.6,780903.6,15021,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500788729,2258145.00
07/23/2017 01:45,2,0.000,ALERT,213.51,298.47,59.959,1500788704,"201051344000417","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,702476.2,702476.2,15057,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788731,2258146.00
07/23/2017 01:45,2,0.000,ALERT,212.83,298.77,59.975,1500788704,"274151322000083","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1024978.5,1024978.5,14938,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788733,2258147.00
07/23/2017 01:45,2,0.000,ALERT,213.29,298.77,59.922,1500788704,"274151322000076","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,1093973.1,1093973.1,14937,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788735,2258148.00
07/23/2017 01:45,2,0.000,ALERT,213.51,299.97,59.981,1500788704,"201051344000868","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,774514.2,774514.2,15042,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788737,2258149.00
07/23/2017 01:45,2,0.000,ALERT,212.61,299.67,59.938,1500788704,"274151322000095","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,1083436.4,1083436.4,14951,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788738,2258150.00
07/23/2017 01:45,2,0.000,ALERT,213.29,299.37,59.975,1500788704,"201051344000988","219011344069620",0.00,16.70,0,294.86,300.57,0.0,0.0,0.000,675064.3,675064.3,15026,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788740,2258151.00
07/23/2017 01:45,2,0.000,ALERT,212.16,296.96,59.975,1500788704,"201051344001025","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,781397.4,781397.4,15025,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500788742,2258152.00
07/23/2017 01:45,2,0.000,ALERT,212.83,298.77,59.981,1500788704,"201051344000458","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,785846.2,785846.2,15013,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788744,2258153.00
07/23/2017 01:45,2,0.000,ALERT,213.74,299.07,59.981,1500788704,"201051344000853","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,787013.0,787013.0,15032,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788746,2258154.00
07/23/2017 01:45,2,0.000,ALERT,213.51,298.77,59.959,1500788704,"201051344000685","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,780736.1,780736.1,15053,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500788747,2258155.00
07/23/2017 01:45,2,0.000,ALERT,213.29,298.47,59.949,1500788704,"201051344000917","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,777397.9,777397.9,15044,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788749,2258156.00
07/23/2017 01:45,2,0.000,ALERT,213.51,299.37,59.981,1500788704,"201051344001145","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,785420.2,785420.2,15036,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788751,2258157.00
07/23/2017 01:45,2,0.000,ALERT,213.51,298.17,59.970,1500788704,"201051344000651","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,774280.3,774280.3,15032,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788753,2258158.00
07/23/2017 01:45,2,0.000,ALERT,212.61,298.77,59.981,1500788704,"274151322000088","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,983336.8,983336.8,14931,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788755,2258159.00
07/23/2017 01:45,2,0.000,ALERT,213.74,298.47,59.975,1500788704,"274151322000068","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,854728.6,854728.6,15300,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500788756,2258160.00
07/23/2017 01:45,2,0.000,ALERT,213.06,298.77,59.975,1500788704,"201051344001135","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,769795.8,769795.8,15007,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788758,2258161.00
07/23/2017 01:45,2,0.000,ALERT,213.29,300.57,59.981,1500788704,"201051344000594","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,789128.2,789128.2,15025,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500788760,2258162.00
07/23/2017 01:45,2,0.000,ALERT,213.51,298.77,59.975,1500788704,"201051344001203","219011344069620",0.00,16.30,0,296.36,302.07,0.0,0.0,0.000,779509.9,779509.9,15056,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788762,2258163.00
07/23/2017 01:45,2,0.000,ALERT,212.83,299.97,59.975,1500788704,"274151322000054","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,999734.2,999734.2,14914,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500788764,2258164.00
07/23/2017 01:45,2,0.000,ALERT,213.74,299.37,59.986,1500788704,"201051344000867","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,773289.0,773289.0,15058,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788765,2258165.00
07/23/2017 01:45,2,0.000,ALERT,213.29,298.77,59.949,1500788704,"201051344001093","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,777375.0,777375.0,15053,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788767,2258166.00
07/23/2017 01:45,2,0.000,ALERT,213.51,299.67,59.986,1500788704,"201051344000900","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,795000.9,795000.9,15060,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500788769,2258167.00
07/23/2017 01:45,2,0.000,ALERT,213.51,299.07,59.981,1500788704,"201051344000648","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,782282.7,782282.7,15030,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788771,2258168.00
07/23/2017 01:45,2,0.000,ALERT,213.51,299.97,59.991,1500788704,"201051344000569","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,796897.5,796897.5,15006,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500788772,2258169.00
07/23/2017 01:45,2,0.000,ALERT,213.51,300.27,59.986,1500788704,"201051344000983","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,787596.0,787596.0,15033,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788774,2258170.00
07/23/2017 01:45,2,0.000,ALERT,213.51,299.37,59.981,1500788704,"201051344001158","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,772065.5,772065.5,15033,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788776,2258171.00
07/23/2017 01:45,2,0.000,ALERT,213.96,300.27,59.981,1500788704,"201051344000576","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,786562.8,786562.8,15042,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788778,2258172.00
07/23/2017 01:45,2,0.000,ALERT,213.06,298.47,59.981,1500788704,"274151322000087","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,974316.0,974316.0,15134,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500788780,2258173.00
07/23/2017 02:00,2,0.000,ALERT,213.96,299.97,59.975,1500789604,"201051344000645","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,785514.4,785514.4,15017,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789606,2258174.00
07/23/2017 02:00,2,0.000,ALERT,213.06,299.37,59.970,1500789604,"274151322000085","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,994942.1,994942.1,14930,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500789608,2258175.00
07/23/2017 02:00,2,0.000,ALERT,213.96,299.67,59.965,1500789604,"201051344000633","219011344069620",0.00,16.00,0,295.16,300.87,0.0,0.0,0.000,772488.5,772488.5,15069,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500789609,2258176.00
07/23/2017 02:00,2,0.000,ALERT,213.51,299.67,59.965,1500789604,"201051344000469","219011344069620",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,776131.6,776131.6,15042,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789611,2258177.00
07/23/2017 02:00,2,0.000,ALERT,213.06,299.37,59.954,1500789604,"201051344000646","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,770879.2,770879.2,15026,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789613,2258178.00
07/23/2017 02:00,2,0.000,ALERT,212.83,299.97,59.949,1500789604,"274151322000052","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,1035421.8,1035421.8,14928,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789615,2258179.00
07/23/2017 02:00,2,0.000,ALERT,213.51,299.67,59.970,1500789604,"201051344000585","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,784272.0,784272.0,15025,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789616,2258180.00
07/23/2017 02:00,2,0.000,ALERT,213.06,299.37,59.965,1500789604,"201051344001230","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,775379.0,775379.0,15057,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789618,2258181.00
07/23/2017 02:00,2,0.000,ALERT,213.74,300.27,59.970,1500789604,"201051344000582","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,764549.3,764549.3,15020,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789620,2258182.00
07/23/2017 02:00,2,0.000,ALERT,212.83,299.37,59.970,1500789604,"201051344000955","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,784439.6,784439.6,15037,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789622,2258183.00
07/23/2017 02:00,2,0.000,ALERT,213.29,298.77,59.970,1500789604,"274151322000094","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,854013.4,854013.4,15289,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789624,2258184.00
07/23/2017 02:00,2,0.000,ALERT,213.51,300.57,59.965,1500789604,"201051344000579","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,794396.7,794396.7,15028,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789625,2258185.00
07/23/2017 02:00,2,0.000,ALERT,213.06,299.67,59.965,1500789604,"201051344000890","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,778476.4,778476.4,15037,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789627,2258186.00
07/23/2017 02:00,2,0.000,ALERT,213.29,299.37,59.965,1500789604,"201051344000438","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,780903.6,780903.6,15023,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500789629,2258187.00
07/23/2017 02:00,2,0.000,ALERT,213.51,298.77,59.970,1500789604,"201051344000417","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,702476.2,702476.2,15059,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789631,2258188.00
07/23/2017 02:00,2,0.000,ALERT,213.06,299.37,59.965,1500789604,"274151322000083","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,1024978.5,1024978.5,14940,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789633,2258189.00
07/23/2017 02:00,2,0.000,ALERT,213.51,299.07,59.954,1500789604,"274151322000076","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,1093973.1,1093973.1,14939,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500789634,2258190.00
07/23/2017 02:00,2,0.000,ALERT,213.51,300.57,59.928,1500789604,"201051344000868","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,774514.2,774514.2,15044,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789636,2258191.00
07/23/2017 02:00,2,0.000,ALERT,213.06,300.27,59.970,1500789604,"274151322000095","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,1083436.4,1083436.4,14953,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500789638,2258192.00
07/23/2017 02:00,2,0.000,ALERT,213.29,299.97,59.959,1500789604,"201051344000988","219011344069620",0.00,16.70,0,293.36,301.17,0.0,0.0,0.000,675064.3,675064.3,15028,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789640,2258193.00
07/23/2017 02:00,2,0.000,ALERT,213.06,298.77,59.965,1500789604,"201051344001025","219011344069620",0.00,16.00,0,295.46,301.17,0.0,0.0,0.000,781397.4,781397.4,15027,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789642,2258194.00
07/23/2017 02:00,2,0.000,ALERT,213.51,300.57,59.944,1500789604,"201051344000458","219011344069620",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,785846.2,785846.2,15015,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789644,2258195.00
07/23/2017 02:00,2,0.000,ALERT,214.19,299.97,59.986,1500789604,"201051344000853","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,787013.0,787013.0,15034,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789646,2258196.00
07/23/2017 02:00,2,0.000,ALERT,213.51,299.37,59.959,1500789604,"201051344000685","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,780736.1,780736.1,15055,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789648,2258197.00
07/23/2017 02:00,2,0.000,ALERT,213.29,299.07,59.954,1500789604,"201051344000917","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,777397.9,777397.9,15046,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789649,2258198.00
07/23/2017 02:00,2,0.000,ALERT,213.51,299.97,59.933,1500789604,"201051344001145","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,785420.2,785420.2,15038,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789651,2258199.00
07/23/2017 02:00,2,0.000,ALERT,213.29,298.47,59.959,1500789604,"201051344000651","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,774280.3,774280.3,15034,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789653,2258200.00
07/23/2017 02:00,2,0.000,ALERT,212.61,299.37,59.965,1500789604,"274151322000088","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,983336.8,983336.8,14933,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789655,2258201.00
07/23/2017 02:00,2,0.000,ALERT,213.74,298.77,59.965,1500789604,"274151322000068","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,854728.6,854728.6,15302,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789657,2258202.00
07/23/2017 02:00,2,0.000,ALERT,213.06,299.37,59.928,1500789604,"201051344001135","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,769795.8,769795.8,15009,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789658,2258203.00
07/23/2017 02:00,2,0.000,ALERT,213.51,301.17,59.975,1500789604,"201051344000594","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,789128.2,789128.2,15027,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789660,2258204.00
07/23/2017 02:00,2,0.000,ALERT,213.51,299.37,59.970,1500789604,"201051344001203","219011344069620",0.00,16.30,0,296.96,302.37,0.0,0.0,0.000,779509.9,779509.9,15058,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789662,2258205.00
07/23/2017 02:00,2,0.000,ALERT,212.83,299.67,59.970,1500789604,"274151322000054","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,999734.2,999734.2,14916,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789664,2258206.00
07/23/2017 02:00,2,0.000,ALERT,213.96,300.27,59.970,1500789604,"201051344000867","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,773289.0,773289.0,15060,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500789666,2258207.00
07/23/2017 02:00,2,0.000,ALERT,213.29,299.37,59.975,1500789604,"201051344001093","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,777375.0,777375.0,15055,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500789667,2258208.00
07/23/2017 02:00,2,0.000,ALERT,213.51,300.27,59.944,1500789604,"201051344000900","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,795000.9,795000.9,15062,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789669,2258209.00
07/23/2017 02:00,2,0.000,ALERT,213.96,299.97,59.970,1500789604,"201051344000648","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,782282.7,782282.7,15032,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789671,2258210.00
07/23/2017 02:00,2,0.000,ALERT,213.51,300.57,59.975,1500789604,"201051344000569","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,796897.5,796897.5,15008,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789673,2258211.00
07/23/2017 02:00,2,0.000,ALERT,213.74,300.87,59.954,1500789604,"201051344000983","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,787596.0,787596.0,15035,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789675,2258212.00
07/23/2017 02:00,2,0.000,ALERT,213.51,299.97,59.970,1500789604,"201051344001158","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,772065.5,772065.5,15035,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789676,2258213.00
07/23/2017 02:00,2,0.000,ALERT,214.19,300.87,59.975,1500789604,"201051344000576","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,786562.8,786562.8,15044,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789678,2258214.00
07/23/2017 02:00,2,0.000,ALERT,213.06,298.47,59.970,1500789604,"274151322000087","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,974316.0,974316.0,15136,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500789680,2258215.00
07/23/2017 02:15,2,0.000,ALERT,213.74,299.67,59.970,1500790503,"201051344000645","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,785514.4,785514.4,15019,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790505,2258216.00
07/23/2017 02:15,2,0.000,ALERT,212.83,299.37,59.944,1500790503,"274151322000085","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,994942.1,994942.1,14932,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790507,2258217.00
07/23/2017 02:15,2,0.000,ALERT,213.74,299.37,59.975,1500790503,"201051344000633","219011344069620",0.00,16.00,0,296.06,302.37,0.0,0.0,0.000,772488.5,772488.5,15071,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500790509,2258218.00
07/23/2017 02:15,2,0.000,ALERT,213.29,299.67,59.975,1500790503,"201051344000469","219011344069620",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,776131.6,776131.6,15044,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500790511,2258219.00
07/23/2017 02:15,2,0.000,ALERT,212.61,299.07,59.981,1500790503,"201051344000646","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,770879.2,770879.2,15028,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790513,2258220.00
07/23/2017 02:15,2,0.000,ALERT,212.38,299.07,59.965,1500790503,"274151322000052","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,1035421.8,1035421.8,14930,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500790515,2258221.00
07/23/2017 02:15,2,0.000,ALERT,213.29,299.37,59.981,1500790503,"201051344000585","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,784272.0,784272.0,15027,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790517,2258222.00
07/23/2017 02:15,2,0.000,ALERT,212.83,299.37,59.938,1500790503,"201051344001230","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,775379.0,775379.0,15059,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790518,2258223.00
07/23/2017 02:15,2,0.000,ALERT,213.51,300.27,59.981,1500790503,"201051344000582","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,764549.3,764549.3,15022,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790520,2258224.00
07/23/2017 02:15,2,0.000,ALERT,212.83,299.37,59.991,1500790503,"201051344000955","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,784439.6,784439.6,15039,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790522,2258225.00
07/23/2017 02:15,2,0.000,ALERT,212.83,298.77,59.991,1500790503,"274151322000094","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,854013.4,854013.4,15291,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790524,2258226.00
07/23/2017 02:15,2,0.000,ALERT,213.29,300.57,59.975,1500790503,"201051344000579","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,794396.7,794396.7,15030,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790526,2258227.00
07/23/2017 02:15,2,0.000,ALERT,213.06,299.67,59.975,1500790503,"201051344000890","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,778476.4,778476.4,15039,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790528,2258228.00
07/23/2017 02:15,2,0.000,ALERT,213.29,299.37,59.975,1500790503,"201051344000438","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,780903.6,780903.6,15025,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500790529,2258229.00
07/23/2017 02:15,2,0.000,ALERT,213.29,298.47,59.981,1500790503,"201051344000417","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,702476.2,702476.2,15061,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500790531,2258230.00
07/23/2017 02:15,2,0.000,ALERT,213.06,299.37,59.991,1500790503,"274151322000083","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,1024978.5,1024978.5,14942,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790533,2258231.00
07/23/2017 02:15,2,0.000,ALERT,213.51,299.37,59.975,1500790503,"274151322000076","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,1093973.1,1093973.1,14941,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790535,2258232.00
07/23/2017 02:15,2,0.000,ALERT,213.29,300.27,59.949,1500790503,"201051344000868","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,774514.2,774514.2,15046,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790536,2258233.00
07/23/2017 02:15,2,0.000,ALERT,212.83,300.27,59.975,1500790503,"274151322000095","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,1083436.4,1083436.4,14955,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790538,2258234.00
07/23/2017 02:15,2,0.000,ALERT,213.29,299.67,59.986,1500790503,"201051344000988","219011344069620",0.00,16.30,0,295.76,302.68,0.0,0.0,0.000,675064.3,675064.3,15030,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500790540,2258235.00
07/23/2017 02:15,2,0.000,ALERT,212.83,298.77,59.986,1500790503,"201051344001025","219011344069620",0.00,16.00,0,296.96,302.37,0.0,0.0,0.000,781397.4,781397.4,15029,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790542,2258236.00
07/23/2017 02:15,2,0.000,ALERT,213.06,299.97,59.991,1500790503,"201051344000458","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,785846.2,785846.2,15017,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790544,2258237.00
07/23/2017 02:15,2,0.000,ALERT,213.74,299.37,59.981,1500790503,"201051344000853","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,787013.0,787013.0,15036,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500790546,2258238.00
07/23/2017 02:15,2,0.000,ALERT,213.51,299.07,59.965,1500790503,"201051344000685","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,780736.1,780736.1,15057,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790547,2258239.00
07/23/2017 02:15,2,0.000,ALERT,213.29,298.77,60.002,1500790503,"201051344000917","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,777397.9,777397.9,15048,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500790549,2258240.00
07/23/2017 02:15,2,0.000,ALERT,213.29,299.37,60.018,1500790503,"201051344001145","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,785420.2,785420.2,15040,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790551,2258241.00
07/23/2017 02:15,2,0.000,ALERT,213.06,298.47,59.949,1500790503,"201051344000651","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,774280.3,774280.3,15036,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790553,2258242.00
07/23/2017 02:15,2,0.000,ALERT,212.38,299.37,59.986,1500790503,"274151322000088","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,983336.8,983336.8,14935,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790554,2258243.00
07/23/2017 02:15,2,0.000,ALERT,213.29,298.47,59.986,1500790503,"274151322000068","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,854728.6,854728.6,15304,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790556,2258244.00
07/23/2017 02:15,2,0.000,ALERT,212.83,299.07,59.986,1500790503,"201051344001135","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,769795.8,769795.8,15011,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500790558,2258245.00
07/23/2017 02:15,2,0.000,ALERT,213.06,300.57,59.986,1500790503,"201051344000594","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,789128.2,789128.2,15029,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790560,2258246.00
07/23/2017 02:15,2,0.000,ALERT,213.29,299.07,59.996,1500790503,"201051344001203","219011344069620",0.00,16.30,0,297.26,303.58,0.0,0.0,0.000,779509.9,779509.9,15060,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500790562,2258247.00
07/23/2017 02:15,2,0.000,ALERT,212.61,299.97,59.981,1500790503,"274151322000054","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,999734.2,999734.2,14918,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500790564,2258248.00
07/23/2017 02:15,2,0.000,ALERT,213.51,299.67,60.034,1500790503,"201051344000867","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,773289.0,773289.0,15062,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790565,2258249.00
07/23/2017 02:15,2,0.000,ALERT,213.29,299.37,59.981,1500790503,"201051344001093","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,777375.0,777375.0,15057,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790567,2258250.00
07/23/2017 02:15,2,0.000,ALERT,213.29,299.97,59.991,1500790503,"201051344000900","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,795000.9,795000.9,15064,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500790569,2258251.00
07/23/2017 02:15,2,0.000,ALERT,213.51,299.37,60.007,1500790503,"201051344000648","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,782282.7,782282.7,15034,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500790571,2258252.00
07/23/2017 02:15,2,0.000,ALERT,213.29,300.57,59.986,1500790503,"201051344000569","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,796897.5,796897.5,15010,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790573,2258253.00
07/23/2017 02:15,2,0.000,ALERT,213.29,300.27,59.986,1500790503,"201051344000983","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,787596.0,787596.0,15037,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790575,2258254.00
07/23/2017 02:15,2,0.000,ALERT,213.51,299.67,59.991,1500790503,"201051344001158","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,772065.5,772065.5,15037,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790576,2258255.00
07/23/2017 02:15,2,0.000,ALERT,213.74,300.27,60.018,1500790503,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,786562.8,786562.8,15046,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790578,2258256.00
07/23/2017 02:15,2,0.000,ALERT,212.83,298.17,59.949,1500790503,"274151322000087","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,974316.0,974316.0,15138,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500790580,2258257.00
07/23/2017 02:30,2,0.000,ALERT,214.19,300.57,59.970,1500791403,"201051344000645","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,785514.4,785514.4,15021,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791405,2258258.00
07/23/2017 02:30,2,0.000,ALERT,213.06,299.37,59.965,1500791403,"274151322000085","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,994942.1,994942.1,14934,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500791407,2258259.00
07/23/2017 02:30,2,0.000,ALERT,214.41,300.57,59.970,1500791403,"201051344000633","219011344069620",0.00,16.00,0,296.06,301.47,0.0,0.0,0.000,772488.5,772488.5,15073,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500791409,2258260.00
07/23/2017 02:30,2,0.000,ALERT,213.74,300.57,59.975,1500791403,"201051344000469","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,776131.6,776131.6,15046,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500791411,2258261.00
07/23/2017 02:30,2,0.000,ALERT,213.06,299.67,59.970,1500791403,"201051344000646","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,770879.2,770879.2,15030,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500791412,2258262.00
07/23/2017 02:30,2,0.000,ALERT,212.83,300.57,59.975,1500791403,"274151322000052","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,1035421.8,1035421.8,14932,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500791414,2258263.00
07/23/2017 02:30,2,0.000,ALERT,213.51,299.67,59.981,1500791403,"201051344000585","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,784272.0,784272.0,15029,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500791416,2258264.00
07/23/2017 02:30,2,0.000,ALERT,213.29,299.97,59.975,1500791403,"201051344001230","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,775379.0,775379.0,15061,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791418,2258265.00
07/23/2017 02:30,2,0.000,ALERT,213.74,300.57,59.986,1500791403,"201051344000582","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,764549.3,764549.3,15024,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791420,2258266.00
07/23/2017 02:30,2,0.000,ALERT,212.83,299.97,59.965,1500791403,"201051344000955","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,784439.6,784439.6,15041,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500791421,2258267.00
07/23/2017 02:30,2,0.000,ALERT,213.29,299.07,59.986,1500791403,"274151322000094","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,854013.4,854013.4,15293,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791423,2258268.00
07/23/2017 02:30,2,0.000,ALERT,213.74,301.17,59.975,1500791403,"201051344000579","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,794396.7,794396.7,15032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500791425,2258269.00
