ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 02:30,2,0.000,ALERT,213.29,300.57,59.944,1500791403,"201051344000890","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,778476.4,778476.4,15041,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791427,2258270.00
07/23/2017 02:30,2,0.000,ALERT,213.51,299.37,59.975,1500791403,"201051344000438","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,780903.6,780903.6,15027,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791429,2258271.00
07/23/2017 02:30,2,0.000,ALERT,213.51,299.07,59.986,1500791403,"201051344000417","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,702476.2,702476.2,15063,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791430,2258272.00
07/23/2017 02:30,2,0.000,ALERT,213.29,299.37,59.986,1500791403,"274151322000083","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,1024978.5,1024978.5,14944,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791432,2258273.00
07/23/2017 02:30,2,0.000,ALERT,213.74,299.67,59.965,1500791403,"274151322000076","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,1093973.1,1093973.1,14943,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791434,2258274.00
07/23/2017 02:30,2,0.000,ALERT,213.74,301.47,59.970,1500791403,"201051344000868","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,774514.2,774514.2,15048,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791437,2258275.00
07/23/2017 02:30,2,0.000,ALERT,213.06,300.57,59.991,1500791403,"274151322000095","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,1083436.4,1083436.4,14957,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500791438,2258276.00
07/23/2017 02:30,2,0.000,ALERT,213.74,300.87,59.970,1500791403,"201051344000988","219011344069620",0.00,16.70,0,295.76,302.07,0.0,0.0,0.000,675064.3,675064.3,15032,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791440,2258277.00
07/23/2017 02:30,2,0.000,ALERT,213.06,299.07,59.970,1500791403,"201051344001025","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,781397.4,781397.4,15031,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500791442,2258278.00
07/23/2017 02:30,2,0.000,ALERT,213.74,300.57,59.959,1500791403,"201051344000458","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,785846.2,785846.2,15019,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791444,2258279.00
07/23/2017 02:30,2,0.000,ALERT,214.19,300.27,59.970,1500791403,"201051344000853","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,787013.0,787013.0,15038,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791446,2258280.00
07/23/2017 02:30,2,0.000,ALERT,213.74,299.67,59.944,1500791403,"201051344000685","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,780736.1,780736.1,15059,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500791447,2258281.00
07/23/2017 02:30,2,0.000,ALERT,213.51,299.37,59.970,1500791403,"201051344000917","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,777397.9,777397.9,15050,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791449,2258282.00
07/23/2017 02:30,2,0.000,ALERT,213.51,299.97,59.970,1500791403,"201051344001145","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,785420.2,785420.2,15042,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500791451,2258283.00
07/23/2017 02:30,2,0.000,ALERT,213.51,299.07,60.012,1500791403,"201051344000651","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,774280.3,774280.3,15038,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791453,2258284.00
07/23/2017 02:30,2,0.000,ALERT,212.83,299.67,59.970,1500791403,"274151322000088","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,983336.8,983336.8,14937,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791455,2258285.00
07/23/2017 02:30,2,0.000,ALERT,213.96,299.07,59.970,1500791403,"274151322000068","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,854728.6,854728.6,15306,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791456,2258286.00
07/23/2017 02:30,2,0.000,ALERT,213.06,299.37,59.970,1500791403,"201051344001135","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,769795.8,769795.8,15013,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500791458,2258287.00
07/23/2017 02:30,2,0.000,ALERT,213.74,301.77,59.938,1500791403,"201051344000594","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,789128.2,789128.2,15031,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791460,2258288.00
07/23/2017 02:30,2,0.000,ALERT,213.51,299.67,59.970,1500791403,"201051344001203","219011344069620",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,779509.9,779509.9,15062,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791462,2258289.00
07/23/2017 02:30,2,0.000,ALERT,213.06,300.27,59.959,1500791403,"274151322000054","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,999734.2,999734.2,14920,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791463,2258290.00
07/23/2017 02:30,2,0.000,ALERT,213.96,300.27,59.933,1500791403,"201051344000867","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,773289.0,773289.0,15064,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500791466,2258291.00
07/23/2017 02:30,2,0.000,ALERT,213.29,299.67,59.970,1500791403,"201051344001093","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,777375.0,777375.0,15059,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500791467,2258292.00
07/23/2017 02:30,2,0.000,ALERT,213.74,300.87,59.970,1500791403,"201051344000900","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,795000.9,795000.9,15066,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791469,2258293.00
07/23/2017 02:30,2,0.000,ALERT,213.96,299.97,59.928,1500791403,"201051344000648","219011344069620",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,782282.7,782282.7,15036,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791471,2258294.00
07/23/2017 02:30,2,0.000,ALERT,213.74,300.87,59.975,1500791403,"201051344000569","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,796897.5,796897.5,15012,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791473,2258295.00
07/23/2017 02:30,2,0.000,ALERT,213.74,300.87,59.970,1500791403,"201051344000983","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,787596.0,787596.0,15039,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791475,2258296.00
07/23/2017 02:30,2,0.000,ALERT,213.74,300.27,59.965,1500791403,"201051344001158","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,772065.5,772065.5,15039,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500791476,2258297.00
07/23/2017 02:30,2,0.000,ALERT,214.19,301.17,59.981,1500791403,"201051344000576","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,786562.8,786562.8,15048,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500791478,2258298.00
07/23/2017 02:30,2,0.000,ALERT,213.29,299.07,60.002,1500791403,"274151322000087","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,974316.0,974316.0,15140,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500791480,2258299.00
07/23/2017 02:45,2,0.000,ALERT,214.19,300.57,59.959,1500792303,"201051344000645","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,785514.4,785514.4,15023,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792305,2258300.00
07/23/2017 02:45,2,0.000,ALERT,213.06,299.67,59.944,1500792303,"274151322000085","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,994942.1,994942.1,14936,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500792307,2258301.00
07/23/2017 02:45,2,0.000,ALERT,214.19,300.27,59.991,1500792303,"201051344000633","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,772488.5,772488.5,15075,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500792309,2258302.00
07/23/2017 02:45,2,0.000,ALERT,213.74,300.57,59.949,1500792303,"201051344000469","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,776131.6,776131.6,15048,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500792311,2258303.00
07/23/2017 02:45,2,0.000,ALERT,212.83,299.37,59.970,1500792303,"201051344000646","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,770879.2,770879.2,15032,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792312,2258304.00
07/23/2017 02:45,2,0.000,ALERT,212.83,299.37,59.944,1500792303,"274151322000052","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,1035421.8,1035421.8,14934,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792314,2258305.00
07/23/2017 02:45,2,0.000,ALERT,213.51,299.97,59.981,1500792303,"201051344000585","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,784272.0,784272.0,15031,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792316,2258306.00
07/23/2017 02:45,2,0.000,ALERT,213.29,300.27,59.949,1500792303,"201051344001230","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,775379.0,775379.0,15063,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792318,2258307.00
07/23/2017 02:45,2,0.000,ALERT,213.74,300.57,59.928,1500792303,"201051344000582","219011344069620",0.00,16.00,0,298.77,301.77,0.0,0.0,0.000,764549.3,764549.3,15026,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792320,2258308.00
07/23/2017 02:45,2,0.000,ALERT,213.06,299.67,59.954,1500792303,"201051344000955","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,784439.6,784439.6,15043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792321,2258309.00
07/23/2017 02:45,2,0.000,ALERT,213.29,299.07,59.944,1500792303,"274151322000094","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,854013.4,854013.4,15295,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792323,2258310.00
07/23/2017 02:45,2,0.000,ALERT,213.74,301.77,59.954,1500792303,"201051344000579","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,794396.7,794396.7,15034,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792325,2258311.00
07/23/2017 02:45,2,0.000,ALERT,213.29,300.57,59.938,1500792303,"201051344000890","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,778476.4,778476.4,15043,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792327,2258312.00
07/23/2017 02:45,2,0.000,ALERT,213.51,299.97,59.954,1500792303,"201051344000438","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,780903.6,780903.6,15029,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792328,2258313.00
07/23/2017 02:45,2,0.000,ALERT,213.51,299.37,59.965,1500792303,"201051344000417","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,702476.2,702476.2,15065,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500792330,2258314.00
07/23/2017 02:45,2,0.000,ALERT,213.06,299.97,59.959,1500792303,"274151322000083","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,1024978.5,1024978.5,14946,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792332,2258315.00
07/23/2017 02:45,2,0.000,ALERT,213.74,299.37,59.991,1500792303,"274151322000076","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,1093973.1,1093973.1,14945,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500792334,2258316.00
07/23/2017 02:45,2,0.000,ALERT,213.74,301.47,59.917,1500792303,"201051344000868","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,774514.2,774514.2,15050,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792336,2258317.00
07/23/2017 02:45,2,0.000,ALERT,213.29,300.87,59.965,1500792303,"274151322000095","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,1083436.4,1083436.4,14959,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792338,2258318.00
07/23/2017 02:45,2,0.000,ALERT,213.51,300.87,59.959,1500792303,"201051344000988","219011344069620",0.00,16.70,0,296.36,302.37,0.0,0.0,0.000,675064.3,675064.3,15034,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792339,2258319.00
07/23/2017 02:45,2,0.000,ALERT,213.06,299.07,59.959,1500792303,"201051344001025","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,781397.4,781397.4,15033,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792341,2258320.00
07/23/2017 02:45,2,0.000,ALERT,213.74,301.17,59.996,1500792303,"201051344000458","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,785846.2,785846.2,15021,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792343,2258321.00
07/23/2017 02:45,2,0.000,ALERT,214.41,301.17,59.965,1500792303,"201051344000853","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,787013.0,787013.0,15040,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792345,2258322.00
07/23/2017 02:45,2,0.000,ALERT,213.74,300.27,59.965,1500792303,"201051344000685","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,780736.1,780736.1,15061,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792347,2258323.00
07/23/2017 02:45,2,0.000,ALERT,213.29,299.37,59.959,1500792303,"201051344000917","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,777397.9,777397.9,15052,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792348,2258324.00
07/23/2017 02:45,2,0.000,ALERT,213.74,300.27,60.007,1500792303,"201051344001145","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,785420.2,785420.2,15044,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792350,2258325.00
07/23/2017 02:45,2,0.000,ALERT,213.51,299.37,60.012,1500792303,"201051344000651","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,774280.3,774280.3,15040,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500792352,2258326.00
07/23/2017 02:45,2,0.000,ALERT,212.83,299.97,59.965,1500792303,"274151322000088","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,983336.8,983336.8,14939,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500792354,2258327.00
07/23/2017 02:45,2,0.000,ALERT,213.74,299.07,59.965,1500792303,"274151322000068","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,854728.6,854728.6,15308,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792356,2258328.00
07/23/2017 02:45,2,0.000,ALERT,213.06,299.97,59.954,1500792303,"201051344001135","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,769795.8,769795.8,15015,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792357,2258329.00
07/23/2017 02:45,2,0.000,ALERT,213.51,301.47,59.970,1500792303,"201051344000594","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,789128.2,789128.2,15033,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792359,2258330.00
07/23/2017 02:45,2,0.000,ALERT,213.51,299.37,59.970,1500792303,"201051344001203","219011344069620",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,779509.9,779509.9,15064,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792361,2258331.00
07/23/2017 02:45,2,0.000,ALERT,213.06,300.27,59.965,1500792303,"274151322000054","219011344069620",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,999734.2,999734.2,14922,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792363,2258332.00
07/23/2017 02:45,2,0.000,ALERT,213.96,300.57,59.965,1500792303,"201051344000867","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,773289.0,773289.0,15066,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792365,2258333.00
07/23/2017 02:45,2,0.000,ALERT,213.51,299.97,59.970,1500792303,"201051344001093","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,777375.0,777375.0,15061,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792367,2258334.00
07/23/2017 02:45,2,0.000,ALERT,213.74,301.17,59.938,1500792303,"201051344000900","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,795000.9,795000.9,15068,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792369,2258335.00
07/23/2017 02:45,2,0.000,ALERT,213.96,300.57,59.959,1500792303,"201051344000648","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,782282.7,782282.7,15038,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792370,2258336.00
07/23/2017 02:45,2,0.000,ALERT,213.74,301.47,59.928,1500792303,"201051344000569","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,796897.5,796897.5,15014,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792372,2258337.00
07/23/2017 02:45,2,0.000,ALERT,213.74,300.87,59.970,1500792303,"201051344000983","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,787596.0,787596.0,15041,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792374,2258338.00
07/23/2017 02:45,2,0.000,ALERT,213.74,300.87,60.007,1500792303,"201051344001158","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,772065.5,772065.5,15041,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792376,2258339.00
07/23/2017 02:45,2,0.000,ALERT,214.19,301.17,59.970,1500792303,"201051344000576","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,786562.8,786562.8,15050,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500792377,2258340.00
07/23/2017 02:45,2,0.000,ALERT,213.29,299.07,59.965,1500792303,"274151322000087","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,974316.0,974316.0,15142,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500792379,2258341.00
07/23/2017 03:00,2,0.000,ALERT,214.19,300.87,59.981,1500793203,"201051344000645","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,785514.4,785514.4,15025,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500793205,2258342.00
07/23/2017 03:00,2,0.000,ALERT,213.06,299.67,59.986,1500793203,"274151322000085","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,994942.1,994942.1,14938,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793207,2258343.00
07/23/2017 03:00,2,0.000,ALERT,214.19,300.57,59.986,1500793203,"201051344000633","219011344069620",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,772488.5,772488.5,15077,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793209,2258344.00
07/23/2017 03:00,2,0.000,ALERT,213.74,300.57,59.986,1500793203,"201051344000469","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,776131.6,776131.6,15050,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793211,2258345.00
07/23/2017 03:00,2,0.000,ALERT,213.06,300.27,59.991,1500793203,"201051344000646","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,770879.2,770879.2,15034,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793213,2258346.00
07/23/2017 03:00,2,0.000,ALERT,212.83,299.37,59.986,1500793203,"274151322000052","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,1035421.8,1035421.8,14936,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793214,2258347.00
07/23/2017 03:00,2,0.000,ALERT,213.51,300.27,59.991,1500793203,"201051344000585","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,784272.0,784272.0,15033,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793216,2258348.00
07/23/2017 03:00,2,0.000,ALERT,213.51,300.87,59.996,1500793203,"201051344001230","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,775379.0,775379.0,15065,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793218,2258349.00
07/23/2017 03:00,2,0.000,ALERT,213.96,301.17,59.991,1500793203,"201051344000582","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,764549.3,764549.3,15028,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793220,2258350.00
07/23/2017 03:00,2,0.000,ALERT,213.06,299.97,60.002,1500793203,"201051344000955","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,784439.6,784439.6,15045,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793222,2258351.00
07/23/2017 03:00,2,0.000,ALERT,213.06,299.07,60.018,1500793203,"274151322000094","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,854013.4,854013.4,15297,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793224,2258352.00
07/23/2017 03:00,2,0.000,ALERT,213.74,301.77,60.007,1500793203,"201051344000579","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,794396.7,794396.7,15036,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793225,2258353.00
07/23/2017 03:00,2,0.000,ALERT,213.51,300.87,59.981,1500793203,"201051344000890","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,778476.4,778476.4,15045,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500793227,2258354.00
07/23/2017 03:00,2,0.000,ALERT,213.51,299.97,59.981,1500793203,"201051344000438","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,780903.6,780903.6,15031,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500793229,2258355.00
07/23/2017 03:00,2,0.000,ALERT,213.51,299.37,59.981,1500793203,"201051344000417","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,702476.2,702476.2,15067,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500793231,2258356.00
07/23/2017 03:00,2,0.000,ALERT,213.06,300.27,59.981,1500793203,"274151322000083","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,1024978.5,1024978.5,14948,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793233,2258357.00
07/23/2017 03:00,2,0.000,ALERT,213.51,299.37,59.981,1500793203,"274151322000076","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,1093973.1,1093973.1,14947,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500793234,2258358.00
07/23/2017 03:00,2,0.000,ALERT,213.74,301.47,59.981,1500793203,"201051344000868","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,774514.2,774514.2,15052,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793236,2258359.00
07/23/2017 03:00,2,0.000,ALERT,212.83,300.87,59.991,1500793203,"274151322000095","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,1083436.4,1083436.4,14961,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500793238,2258360.00
07/23/2017 03:00,2,0.000,ALERT,213.74,301.17,60.018,1500793203,"201051344000988","219011344069620",0.00,16.70,0,296.66,302.37,0.0,0.0,0.000,675064.3,675064.3,15036,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793240,2258361.00
07/23/2017 03:00,2,0.000,ALERT,213.06,299.37,59.986,1500793203,"201051344001025","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,781397.4,781397.4,15035,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793242,2258362.00
07/23/2017 03:00,2,0.000,ALERT,213.51,301.17,59.986,1500793203,"201051344000458","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,785846.2,785846.2,15023,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793244,2258363.00
07/23/2017 03:00,2,0.000,ALERT,214.19,300.87,59.981,1500793203,"201051344000853","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,787013.0,787013.0,15042,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793245,2258364.00
07/23/2017 03:00,2,0.000,ALERT,213.74,299.97,59.991,1500793203,"201051344000685","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,780736.1,780736.1,15063,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500793247,2258365.00
07/23/2017 03:00,2,0.000,ALERT,213.51,299.37,59.981,1500793203,"201051344000917","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,777397.9,777397.9,15054,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793249,2258366.00
07/23/2017 03:00,2,0.000,ALERT,213.74,300.57,59.981,1500793203,"201051344001145","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,785420.2,785420.2,15046,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793251,2258367.00
07/23/2017 03:00,2,0.000,ALERT,213.51,299.37,59.996,1500793203,"201051344000651","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,774280.3,774280.3,15042,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500793253,2258368.00
07/23/2017 03:00,2,0.000,ALERT,212.61,300.27,59.986,1500793203,"274151322000088","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,983336.8,983336.8,14941,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793255,2258369.00
07/23/2017 03:00,2,0.000,ALERT,213.51,298.77,59.959,1500793203,"274151322000068","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,854728.6,854728.6,15310,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793257,2258370.00
07/23/2017 03:00,2,0.000,ALERT,213.06,299.97,60.018,1500793203,"201051344001135","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,769795.8,769795.8,15017,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500793258,2258371.00
07/23/2017 03:00,2,0.000,ALERT,213.74,301.77,59.996,1500793203,"201051344000594","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,789128.2,789128.2,15035,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793260,2258372.00
07/23/2017 03:00,2,0.000,ALERT,213.51,300.27,59.981,1500793203,"201051344001203","219011344069620",0.00,16.30,0,297.57,303.58,0.0,0.0,0.000,779509.9,779509.9,15066,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793262,2258373.00
07/23/2017 03:00,2,0.000,ALERT,212.61,299.67,59.975,1500793203,"274151322000054","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,999734.2,999734.2,14924,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793264,2258374.00
07/23/2017 03:00,2,0.000,ALERT,213.96,300.87,59.981,1500793203,"201051344000867","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,773289.0,773289.0,15068,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793265,2258375.00
07/23/2017 03:00,2,0.000,ALERT,213.29,299.67,59.975,1500793203,"201051344001093","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,777375.0,777375.0,15063,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793267,2258376.00
07/23/2017 03:00,2,0.000,ALERT,213.51,300.87,59.965,1500793203,"201051344000900","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,795000.9,795000.9,15070,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500793269,2258377.00
07/23/2017 03:00,2,0.000,ALERT,213.74,299.97,59.970,1500793203,"201051344000648","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,782282.7,782282.7,15040,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793271,2258378.00
07/23/2017 03:00,2,0.000,ALERT,213.74,301.77,59.975,1500793203,"201051344000569","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,796897.5,796897.5,15016,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793273,2258379.00
07/23/2017 03:00,2,0.000,ALERT,213.74,301.17,60.002,1500793203,"201051344000983","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,787596.0,787596.0,15043,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793275,2258380.00
07/23/2017 03:00,2,0.000,ALERT,213.74,300.87,59.981,1500793203,"201051344001158","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,772065.5,772065.5,15043,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793276,2258381.00
07/23/2017 03:00,2,0.000,ALERT,213.96,301.47,59.965,1500793203,"201051344000576","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,786562.8,786562.8,15052,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500793278,2258382.00
07/23/2017 03:00,2,0.000,ALERT,213.06,299.67,59.965,1500793203,"274151322000087","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,974316.0,974316.0,15144,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500793280,2258383.00
07/23/2017 03:15,2,0.000,ALERT,214.41,300.87,60.007,1500794104,"201051344000645","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,785514.4,785514.4,15027,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794106,2258384.00
07/23/2017 03:15,2,0.000,ALERT,213.51,300.57,59.959,1500794104,"274151322000085","219011344069620",0.00,17.30,0,298.17,301.47,0.0,0.0,0.000,994942.1,994942.1,14940,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794107,2258385.00
07/23/2017 03:15,2,0.000,ALERT,214.41,300.57,59.970,1500794104,"201051344000633","219011344069620",0.00,16.00,0,296.96,302.37,0.0,0.0,0.000,772488.5,772488.5,15079,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794109,2258386.00
07/23/2017 03:15,2,0.000,ALERT,213.96,300.87,59.965,1500794104,"201051344000469","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,776131.6,776131.6,15052,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794111,2258387.00
07/23/2017 03:15,2,0.000,ALERT,213.06,299.97,59.965,1500794104,"201051344000646","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,770879.2,770879.2,15036,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794113,2258388.00
07/23/2017 03:15,2,0.000,ALERT,213.06,300.87,59.965,1500794104,"274151322000052","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,1035421.8,1035421.8,14938,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794115,2258389.00
07/23/2017 03:15,2,0.000,ALERT,213.74,300.27,59.970,1500794104,"201051344000585","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,784272.0,784272.0,15035,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794117,2258390.00
07/23/2017 03:15,2,0.000,ALERT,213.29,300.57,59.975,1500794104,"201051344001230","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,775379.0,775379.0,15067,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794118,2258391.00
07/23/2017 03:15,2,0.000,ALERT,213.96,300.57,59.981,1500794104,"201051344000582","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,764549.3,764549.3,15030,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500794120,2258392.00
07/23/2017 03:15,2,0.000,ALERT,213.06,299.97,59.965,1500794104,"201051344000955","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,784439.6,784439.6,15047,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500794122,2258393.00
07/23/2017 03:15,2,0.000,ALERT,213.51,299.97,59.996,1500794104,"274151322000094","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,854013.4,854013.4,15299,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794124,2258394.00
07/23/2017 03:15,2,0.000,ALERT,213.51,301.47,59.944,1500794104,"201051344000579","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,794396.7,794396.7,15038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500794126,2258395.00
07/23/2017 03:15,2,0.000,ALERT,213.29,300.57,59.981,1500794104,"201051344000890","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,778476.4,778476.4,15047,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794128,2258396.00
07/23/2017 03:15,2,0.000,ALERT,213.51,299.97,60.007,1500794104,"201051344000438","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,780903.6,780903.6,15033,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794129,2258397.00
07/23/2017 03:15,2,0.000,ALERT,213.51,299.67,59.986,1500794104,"201051344000417","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,702476.2,702476.2,15069,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794131,2258398.00
07/23/2017 03:15,2,0.000,ALERT,213.29,299.97,59.944,1500794104,"274151322000083","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,1024978.5,1024978.5,14950,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794133,2258399.00
07/23/2017 03:15,2,0.000,ALERT,213.74,299.97,59.986,1500794104,"274151322000076","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,1093973.1,1093973.1,14949,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794135,2258400.00
07/23/2017 03:15,2,0.000,ALERT,213.74,301.47,60.007,1500794104,"201051344000868","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,774514.2,774514.2,15054,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794137,2258401.00
07/23/2017 03:15,2,0.000,ALERT,213.29,300.87,60.018,1500794104,"274151322000095","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,1083436.4,1083436.4,14963,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794139,2258402.00
07/23/2017 03:15,2,0.000,ALERT,213.74,301.17,59.970,1500794104,"201051344000988","219011344069620",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,675064.3,675064.3,15038,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500794141,2258403.00
07/23/2017 03:15,2,0.000,ALERT,213.29,299.37,59.991,1500794104,"201051344001025","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,781397.4,781397.4,15037,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500794142,2258404.00
07/23/2017 03:15,2,0.000,ALERT,213.74,301.17,59.986,1500794104,"201051344000458","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,785846.2,785846.2,15025,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794144,2258405.00
07/23/2017 03:15,2,0.000,ALERT,214.41,300.87,59.986,1500794104,"201051344000853","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,787013.0,787013.0,15044,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794146,2258406.00
07/23/2017 03:15,2,0.000,ALERT,213.74,299.97,59.991,1500794104,"201051344000685","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,780736.1,780736.1,15065,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794148,2258407.00
07/23/2017 03:15,2,0.000,ALERT,213.74,299.67,59.996,1500794104,"201051344000917","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,777397.9,777397.9,15056,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794150,2258408.00
07/23/2017 03:15,2,0.000,ALERT,213.74,300.57,59.996,1500794104,"201051344001145","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,785420.2,785420.2,15048,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500794151,2258409.00
07/23/2017 03:15,2,0.000,ALERT,213.74,299.67,60.028,1500794104,"201051344000651","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,774280.3,774280.3,15044,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794153,2258410.00
07/23/2017 03:15,2,0.000,ALERT,212.83,299.37,59.991,1500794104,"274151322000088","219011344069620",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,983336.8,983336.8,14943,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794155,2258411.00
07/23/2017 03:15,2,0.000,ALERT,213.74,299.07,59.986,1500794104,"274151322000068","219011344069620",0.00,17.80,0,297.57,300.57,0.0,0.0,0.000,854728.6,854728.6,15312,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794157,2258412.00
07/23/2017 03:15,2,0.000,ALERT,213.06,299.67,59.991,1500794104,"201051344001135","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,769795.8,769795.8,15019,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500794159,2258413.00
