ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 03:15,2,0.000,ALERT,213.74,301.77,59.991,1500794104,"201051344000594","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,789128.2,789128.2,15037,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794160,2258414.00
07/23/2017 03:15,2,0.000,ALERT,213.51,299.67,59.991,1500794104,"201051344001203","219011344069620",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,779509.9,779509.9,15068,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794162,2258415.00
07/23/2017 03:15,2,0.000,ALERT,213.06,300.57,59.981,1500794104,"274151322000054","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,999734.2,999734.2,14926,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794164,2258416.00
07/23/2017 03:15,2,0.000,ALERT,213.96,300.87,59.991,1500794104,"201051344000867","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,773289.0,773289.0,15070,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794166,2258417.00
07/23/2017 03:15,2,0.000,ALERT,213.74,300.27,60.028,1500794104,"201051344001093","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,777375.0,777375.0,15065,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500794168,2258418.00
07/23/2017 03:15,2,0.000,ALERT,213.74,301.47,59.996,1500794104,"201051344000900","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,795000.9,795000.9,15072,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794169,2258419.00
07/23/2017 03:15,2,0.000,ALERT,213.96,300.57,59.996,1500794104,"201051344000648","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,782282.7,782282.7,15042,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500794171,2258420.00
07/23/2017 03:15,2,0.000,ALERT,213.96,301.77,59.991,1500794104,"201051344000569","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,796897.5,796897.5,15018,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794173,2258421.00
07/23/2017 03:15,2,0.000,ALERT,213.74,301.47,60.002,1500794104,"201051344000983","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,787596.0,787596.0,15045,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794175,2258422.00
07/23/2017 03:15,2,0.000,ALERT,213.96,301.17,59.991,1500794104,"201051344001158","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,772065.5,772065.5,15045,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794177,2258423.00
07/23/2017 03:15,2,0.000,ALERT,214.19,301.77,60.002,1500794104,"201051344000576","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,786562.8,786562.8,15054,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500794178,2258424.00
07/23/2017 03:15,2,0.000,ALERT,213.51,300.27,60.002,1500794104,"274151322000087","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,974316.0,974316.0,15146,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500794180,2258425.00
07/23/2017 03:30,2,0.000,ALERT,214.19,301.17,59.986,1500795003,"201051344000645","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,785514.4,785514.4,15029,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795005,2258426.00
07/23/2017 03:30,2,0.000,ALERT,212.61,299.37,59.981,1500795003,"274151322000085","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,994942.1,994942.1,14942,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795007,2258427.00
07/23/2017 03:30,2,0.000,ALERT,214.19,300.57,59.986,1500795003,"201051344000633","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,772488.5,772488.5,15081,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795009,2258428.00
07/23/2017 03:30,2,0.000,ALERT,213.74,300.57,59.981,1500795003,"201051344000469","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,776131.6,776131.6,15054,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795011,2258429.00
07/23/2017 03:30,2,0.000,ALERT,213.29,300.27,60.023,1500795003,"201051344000646","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,770879.2,770879.2,15038,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795012,2258430.00
07/23/2017 03:30,2,0.000,ALERT,212.38,298.77,59.986,1500795003,"274151322000052","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,1035421.8,1035421.8,14940,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795014,2258431.00
07/23/2017 03:30,2,0.000,ALERT,213.74,300.27,59.996,1500795003,"201051344000585","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,784272.0,784272.0,15037,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795016,2258432.00
07/23/2017 03:30,2,0.000,ALERT,213.51,300.57,60.002,1500795003,"201051344001230","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,775379.0,775379.0,15069,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795018,2258433.00
07/23/2017 03:30,2,0.000,ALERT,213.96,301.17,60.002,1500795003,"201051344000582","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,764549.3,764549.3,15032,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795020,2258434.00
07/23/2017 03:30,2,0.000,ALERT,212.83,299.97,59.986,1500795003,"201051344000955","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,784439.6,784439.6,15049,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795021,2258435.00
07/23/2017 03:30,2,0.000,ALERT,212.83,298.77,59.996,1500795003,"274151322000094","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,854013.4,854013.4,15301,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795023,2258436.00
07/23/2017 03:30,2,0.000,ALERT,213.96,301.77,59.996,1500795003,"201051344000579","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,794396.7,794396.7,15040,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795025,2258437.00
07/23/2017 03:30,2,0.000,ALERT,213.29,300.87,59.996,1500795003,"201051344000890","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,778476.4,778476.4,15049,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795027,2258438.00
07/23/2017 03:30,2,0.000,ALERT,213.51,299.97,59.996,1500795003,"201051344000438","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,780903.6,780903.6,15035,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795028,2258439.00
07/23/2017 03:30,2,0.000,ALERT,213.51,299.37,59.996,1500795003,"201051344000417","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,702476.2,702476.2,15071,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795030,2258440.00
07/23/2017 03:30,2,0.000,ALERT,212.83,299.07,60.028,1500795003,"274151322000083","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,1024978.5,1024978.5,14952,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795032,2258441.00
07/23/2017 03:30,2,0.000,ALERT,212.83,299.37,59.965,1500795003,"274151322000076","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,1093973.1,1093973.1,14951,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795034,2258442.00
07/23/2017 03:30,2,0.000,ALERT,213.74,301.77,60.007,1500795003,"201051344000868","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,774514.2,774514.2,15056,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795036,2258443.00
07/23/2017 03:30,2,0.000,ALERT,212.61,299.97,60.028,1500795003,"274151322000095","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,1083436.4,1083436.4,14965,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795037,2258444.00
07/23/2017 03:30,2,0.000,ALERT,213.51,300.87,60.034,1500795003,"201051344000988","219011344069620",0.00,16.30,0,296.96,302.68,0.0,0.0,0.000,675064.3,675064.3,15040,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795039,2258445.00
07/23/2017 03:30,2,0.000,ALERT,213.29,299.37,60.012,1500795003,"201051344001025","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,781397.4,781397.4,15039,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795041,2258446.00
07/23/2017 03:30,2,0.000,ALERT,213.74,301.47,59.996,1500795003,"201051344000458","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,785846.2,785846.2,15027,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795043,2258447.00
07/23/2017 03:30,2,0.000,ALERT,214.41,301.17,60.007,1500795003,"201051344000853","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,787013.0,787013.0,15046,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795045,2258448.00
07/23/2017 03:30,2,0.000,ALERT,213.51,299.67,60.028,1500795003,"201051344000685","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,780736.1,780736.1,15067,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795046,2258449.00
07/23/2017 03:30,2,0.000,ALERT,213.51,299.67,60.002,1500795003,"201051344000917","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,777397.9,777397.9,15058,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795048,2258450.00
07/23/2017 03:30,2,0.000,ALERT,213.74,300.27,60.002,1500795003,"201051344001145","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,785420.2,785420.2,15050,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795050,2258451.00
07/23/2017 03:30,2,0.000,ALERT,213.29,299.07,60.007,1500795003,"201051344000651","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,774280.3,774280.3,15046,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795052,2258452.00
07/23/2017 03:30,2,0.000,ALERT,212.16,298.77,59.996,1500795003,"274151322000088","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,983336.8,983336.8,14945,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795054,2258453.00
07/23/2017 03:30,2,0.000,ALERT,213.29,298.77,59.996,1500795003,"274151322000068","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,854728.6,854728.6,15314,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795056,2258454.00
07/23/2017 03:30,2,0.000,ALERT,213.29,299.97,60.002,1500795003,"201051344001135","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,769795.8,769795.8,15021,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795057,2258455.00
07/23/2017 03:30,2,0.000,ALERT,213.74,302.07,59.991,1500795003,"201051344000594","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,789128.2,789128.2,15039,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795059,2258456.00
07/23/2017 03:30,2,0.000,ALERT,213.51,299.67,60.023,1500795003,"201051344001203","219011344069620",0.00,16.00,0,298.17,303.58,0.0,0.0,0.000,779509.9,779509.9,15070,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795061,2258457.00
07/23/2017 03:30,2,0.000,ALERT,212.38,298.47,59.996,1500795003,"274151322000054","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,999734.2,999734.2,14928,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795063,2258458.00
07/23/2017 03:30,2,0.000,ALERT,214.19,301.17,59.996,1500795003,"201051344000867","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,773289.0,773289.0,15072,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795065,2258459.00
07/23/2017 03:30,2,0.000,ALERT,213.29,299.67,59.996,1500795003,"201051344001093","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,777375.0,777375.0,15067,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795066,2258460.00
07/23/2017 03:30,2,0.000,ALERT,213.96,301.47,60.002,1500795003,"201051344000900","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,795000.9,795000.9,15074,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795068,2258461.00
07/23/2017 03:30,2,0.000,ALERT,213.96,300.57,59.996,1500795003,"201051344000648","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,782282.7,782282.7,15044,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795070,2258462.00
07/23/2017 03:30,2,0.000,ALERT,213.96,301.47,59.996,1500795003,"201051344000569","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,796897.5,796897.5,15020,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795072,2258463.00
07/23/2017 03:30,2,0.000,ALERT,213.96,301.77,59.996,1500795003,"201051344000983","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,787596.0,787596.0,15047,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795074,2258464.00
07/23/2017 03:30,2,0.000,ALERT,213.74,300.87,60.002,1500795003,"201051344001158","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,772065.5,772065.5,15047,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795075,2258465.00
07/23/2017 03:30,2,0.000,ALERT,214.41,301.77,60.023,1500795003,"201051344000576","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,786562.8,786562.8,15056,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795077,2258466.00
07/23/2017 03:30,2,0.000,ALERT,212.83,297.87,59.986,1500795003,"274151322000087","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,974316.0,974316.0,15148,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795079,2258467.00
07/23/2017 03:45,2,0.000,ALERT,214.41,300.87,59.965,1500795904,"201051344000645","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,785514.4,785514.4,15031,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795906,2258468.00
07/23/2017 03:45,2,0.000,ALERT,212.61,299.07,59.954,1500795904,"274151322000085","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,994942.1,994942.1,14944,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795907,2258469.00
07/23/2017 03:45,2,0.000,ALERT,214.41,300.57,59.970,1500795904,"201051344000633","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,772488.5,772488.5,15083,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795909,2258470.00
07/23/2017 03:45,2,0.000,ALERT,213.74,300.87,59.933,1500795904,"201051344000469","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,776131.6,776131.6,15056,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795911,2258471.00
07/23/2017 03:45,2,0.000,ALERT,213.29,300.27,59.970,1500795904,"201051344000646","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,770879.2,770879.2,15040,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795913,2258472.00
07/23/2017 03:45,2,0.000,ALERT,212.38,299.67,59.965,1500795904,"274151322000052","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,1035421.8,1035421.8,14942,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795915,2258473.00
07/23/2017 03:45,2,0.000,ALERT,213.74,300.27,59.949,1500795904,"201051344000585","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,784272.0,784272.0,15039,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795916,2258474.00
07/23/2017 03:45,2,0.000,ALERT,213.51,300.57,59.970,1500795904,"201051344001230","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,775379.0,775379.0,15071,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795918,2258475.00
07/23/2017 03:45,2,0.000,ALERT,213.96,301.17,59.975,1500795904,"201051344000582","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,764549.3,764549.3,15034,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795920,2258476.00
07/23/2017 03:45,2,0.000,ALERT,213.06,300.27,60.012,1500795904,"201051344000955","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,784439.6,784439.6,15051,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795922,2258477.00
07/23/2017 03:45,2,0.000,ALERT,212.83,298.77,59.970,1500795904,"274151322000094","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,854013.4,854013.4,15303,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795924,2258478.00
07/23/2017 03:45,2,0.000,ALERT,213.74,301.47,59.975,1500795904,"201051344000579","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,794396.7,794396.7,15042,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795925,2258479.00
07/23/2017 03:45,2,0.000,ALERT,213.51,300.87,59.965,1500795904,"201051344000890","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,778476.4,778476.4,15051,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795927,2258480.00
07/23/2017 03:45,2,0.000,ALERT,213.74,300.27,59.970,1500795904,"201051344000438","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,780903.6,780903.6,15037,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795929,2258481.00
07/23/2017 03:45,2,0.000,ALERT,213.96,299.67,59.933,1500795904,"201051344000417","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,702476.2,702476.2,15073,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795931,2258482.00
07/23/2017 03:45,2,0.000,ALERT,212.61,299.07,59.959,1500795904,"274151322000083","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,1024978.5,1024978.5,14954,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795933,2258483.00
07/23/2017 03:45,2,0.000,ALERT,213.06,299.07,59.938,1500795904,"274151322000076","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,1093973.1,1093973.1,14953,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795934,2258484.00
07/23/2017 03:45,2,0.000,ALERT,213.74,301.77,59.986,1500795904,"201051344000868","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,774514.2,774514.2,15058,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795936,2258485.00
07/23/2017 03:45,2,0.000,ALERT,212.61,299.97,59.996,1500795904,"274151322000095","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,1083436.4,1083436.4,14967,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795938,2258486.00
07/23/2017 03:45,2,0.000,ALERT,213.74,301.17,59.970,1500795904,"201051344000988","219011344069620",0.00,16.30,0,296.66,302.68,0.0,0.0,0.000,675064.3,675064.3,15042,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795940,2258487.00
07/23/2017 03:45,2,0.000,ALERT,213.29,299.37,59.970,1500795904,"201051344001025","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,781397.4,781397.4,15041,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795942,2258488.00
07/23/2017 03:45,2,0.000,ALERT,213.74,301.17,59.975,1500795904,"201051344000458","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,785846.2,785846.2,15029,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795944,2258489.00
07/23/2017 03:45,2,0.000,ALERT,214.19,300.57,59.986,1500795904,"201051344000853","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,787013.0,787013.0,15048,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795945,2258490.00
07/23/2017 03:45,2,0.000,ALERT,213.74,300.27,59.981,1500795904,"201051344000685","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,780736.1,780736.1,15069,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795947,2258491.00
07/23/2017 03:45,2,0.000,ALERT,213.74,299.67,59.970,1500795904,"201051344000917","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,777397.9,777397.9,15060,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795949,2258492.00
07/23/2017 03:45,2,0.000,ALERT,213.74,300.57,59.970,1500795904,"201051344001145","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,785420.2,785420.2,15052,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795951,2258493.00
07/23/2017 03:45,2,0.000,ALERT,213.74,299.37,60.007,1500795904,"201051344000651","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,774280.3,774280.3,15048,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795953,2258494.00
07/23/2017 03:45,2,0.000,ALERT,212.16,299.07,59.954,1500795904,"274151322000088","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,983336.8,983336.8,14947,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795954,2258495.00
07/23/2017 03:45,2,0.000,ALERT,213.29,298.17,59.970,1500795904,"274151322000068","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,854728.6,854728.6,15316,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795956,2258496.00
07/23/2017 03:45,2,0.000,ALERT,213.29,300.27,59.975,1500795904,"201051344001135","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,769795.8,769795.8,15023,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795958,2258497.00
07/23/2017 03:45,2,0.000,ALERT,213.74,302.07,60.007,1500795904,"201051344000594","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,789128.2,789128.2,15041,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795960,2258498.00
07/23/2017 03:45,2,0.000,ALERT,213.74,299.97,59.986,1500795904,"201051344001203","219011344069620",0.00,16.00,0,297.87,303.28,0.0,0.0,0.000,779509.9,779509.9,15072,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795961,2258499.00
07/23/2017 03:45,2,0.000,ALERT,212.38,299.37,59.981,1500795904,"274151322000054","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,999734.2,999734.2,14930,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795963,2258500.00
07/23/2017 03:45,2,0.000,ALERT,214.19,300.87,59.986,1500795904,"201051344000867","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,773289.0,773289.0,15074,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795965,2258501.00
07/23/2017 03:45,2,0.000,ALERT,213.51,299.97,59.981,1500795904,"201051344001093","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,777375.0,777375.0,15069,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795967,2258502.00
07/23/2017 03:45,2,0.000,ALERT,213.74,300.87,59.986,1500795904,"201051344000900","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,795000.9,795000.9,15076,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795969,2258503.00
07/23/2017 03:45,2,0.000,ALERT,214.19,300.57,59.959,1500795904,"201051344000648","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,782282.7,782282.7,15046,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795970,2258504.00
07/23/2017 03:45,2,0.000,ALERT,213.96,301.47,59.996,1500795904,"201051344000569","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,796897.5,796897.5,15022,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795972,2258505.00
07/23/2017 03:45,2,0.000,ALERT,213.96,301.47,59.996,1500795904,"201051344000983","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,787596.0,787596.0,15049,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795974,2258506.00
07/23/2017 03:45,2,0.000,ALERT,213.96,300.87,59.991,1500795904,"201051344001158","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,772065.5,772065.5,15049,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795976,2258507.00
07/23/2017 03:45,2,0.000,ALERT,214.41,301.47,59.991,1500795904,"201051344000576","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,786562.8,786562.8,15058,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500795978,2258508.00
07/23/2017 03:45,2,0.000,ALERT,212.61,298.77,60.028,1500795904,"274151322000087","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,974316.0,974316.0,15150,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500795979,2258509.00
07/23/2017 04:00,2,0.000,ALERT,212.83,299.07,59.970,1500796803,"201051344000645","219011344069620",0.00,16.70,0,296.66,302.68,0.0,0.0,0.000,785514.4,785514.4,15033,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796805,2258510.00
07/23/2017 04:00,2,0.000,ALERT,211.25,297.26,59.944,1500796803,"274151322000085","219011344069620",0.00,17.00,0,294.26,300.57,0.0,0.0,0.000,994942.1,994942.1,14946,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796807,2258511.00
07/23/2017 04:00,2,0.000,ALERT,212.83,298.47,59.928,1500796803,"201051344000633","219011344069620",0.00,15.80,0,294.86,302.37,0.0,0.0,0.000,772488.5,772488.5,15085,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796809,2258512.00
07/23/2017 04:00,2,0.000,ALERT,212.38,298.77,59.965,1500796803,"201051344000469","219011344069620",0.00,15.50,0,295.76,302.37,0.0,0.0,0.000,776131.6,776131.6,15058,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500796811,2258513.00
07/23/2017 04:00,2,0.000,ALERT,211.93,298.47,59.970,1500796803,"201051344000646","219011344069620",0.00,15.80,0,295.16,301.47,0.0,0.0,0.000,770879.2,770879.2,15042,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796813,2258514.00
07/23/2017 04:00,2,0.000,ALERT,210.80,296.36,59.970,1500796803,"274151322000052","219011344069620",0.00,17.00,0,294.26,300.87,0.0,0.0,0.000,1035421.8,1035421.8,14944,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796814,2258515.00
07/23/2017 04:00,2,0.000,ALERT,212.38,298.47,59.991,1500796803,"201051344000585","219011344069620",0.00,16.30,0,295.16,301.77,0.0,0.0,0.000,784272.0,784272.0,15041,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796816,2258516.00
07/23/2017 04:00,2,0.000,ALERT,212.16,299.07,59.975,1500796803,"201051344001230","219011344069620",0.00,15.80,0,296.06,302.07,0.0,0.0,0.000,775379.0,775379.0,15073,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796818,2258517.00
07/23/2017 04:00,2,0.000,ALERT,212.61,299.37,59.954,1500796803,"201051344000582","219011344069620",0.00,15.80,0,296.36,302.37,0.0,0.0,0.000,764549.3,764549.3,15036,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796820,2258518.00
07/23/2017 04:00,2,0.000,ALERT,211.93,298.77,59.970,1500796803,"201051344000955","219011344069620",0.00,16.00,0,295.76,301.77,0.0,0.0,0.000,784439.6,784439.6,15053,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796822,2258519.00
07/23/2017 04:00,2,0.000,ALERT,211.03,296.36,59.970,1500796803,"274151322000094","219011344069620",0.00,16.70,0,293.96,299.97,0.0,0.0,0.000,854013.4,854013.4,15305,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796824,2258520.00
07/23/2017 04:00,2,0.000,ALERT,212.61,299.97,60.018,1500796803,"201051344000579","219011344069620",0.00,16.30,0,297.26,303.28,0.0,0.0,0.000,794396.7,794396.7,15044,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796825,2258521.00
07/23/2017 04:00,2,0.000,ALERT,211.93,298.77,59.928,1500796803,"201051344000890","219011344069620",0.00,16.30,0,296.36,302.68,0.0,0.0,0.000,778476.4,778476.4,15053,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796827,2258522.00
07/23/2017 04:00,2,0.000,ALERT,212.38,298.47,59.981,1500796803,"201051344000438","219011344069620",0.00,15.80,0,296.06,301.77,0.0,0.0,0.000,780903.6,780903.6,15039,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500796829,2258523.00
07/23/2017 04:00,2,0.000,ALERT,212.16,297.87,59.975,1500796803,"201051344000417","219011344069620",0.00,16.00,0,295.16,301.17,0.0,0.0,0.000,702476.2,702476.2,15075,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796831,2258524.00
07/23/2017 04:00,2,0.000,ALERT,211.25,297.26,59.975,1500796803,"274151322000083","219011344069620",0.00,16.70,0,294.86,300.87,0.0,0.0,0.000,1024978.5,1024978.5,14956,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500796832,2258525.00
07/23/2017 04:00,2,0.000,ALERT,211.70,297.26,59.965,1500796803,"274151322000076","219011344069620",0.00,17.00,0,294.56,300.57,0.0,0.0,0.000,1093973.1,1093973.1,14955,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796834,2258526.00
07/23/2017 04:00,2,0.000,ALERT,212.38,299.67,60.018,1500796803,"201051344000868","219011344069620",0.00,16.00,0,297.57,303.58,0.0,0.0,0.000,774514.2,774514.2,15060,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796836,2258527.00
07/23/2017 04:00,2,0.000,ALERT,211.25,298.47,59.981,1500796803,"274151322000095","219011344069620",0.00,16.30,0,295.46,301.47,0.0,0.0,0.000,1083436.4,1083436.4,14969,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796838,2258528.00
07/23/2017 04:00,2,0.000,ALERT,212.16,299.07,59.970,1500796803,"201051344000988","219011344069620",0.00,16.00,0,294.26,302.68,0.0,0.0,0.000,675064.3,675064.3,15044,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500796840,2258529.00
07/23/2017 04:00,2,0.000,ALERT,211.93,297.57,59.986,1500796803,"201051344001025","219011344069620",0.00,15.80,0,295.46,302.07,0.0,0.0,0.000,781397.4,781397.4,15043,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500796842,2258530.00
07/23/2017 04:00,2,0.000,ALERT,212.38,299.07,59.944,1500796803,"201051344000458","219011344069620",0.00,17.00,0,296.96,303.58,0.0,0.0,0.000,785846.2,785846.2,15031,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796844,2258531.00
07/23/2017 04:00,2,0.000,ALERT,212.83,298.77,59.959,1500796803,"201051344000853","219011344069620",0.00,16.00,0,296.96,302.68,0.0,0.0,0.000,787013.0,787013.0,15050,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500796845,2258532.00
07/23/2017 04:00,2,0.000,ALERT,212.38,298.47,59.975,1500796803,"201051344000685","219011344069620",0.00,16.00,0,295.76,301.47,0.0,0.0,0.000,780736.1,780736.1,15071,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500796847,2258533.00
07/23/2017 04:00,2,0.000,ALERT,212.16,297.87,59.970,1500796803,"201051344000917","219011344069620",0.00,17.00,0,294.56,300.87,0.0,0.0,0.000,777397.9,777397.9,15062,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796849,2258534.00
07/23/2017 04:00,2,0.000,ALERT,212.61,299.07,59.975,1500796803,"201051344001145","219011344069620",0.00,15.80,0,296.06,302.37,0.0,0.0,0.000,785420.2,785420.2,15054,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500796851,2258535.00
07/23/2017 04:00,2,0.000,ALERT,212.16,297.87,59.975,1500796803,"201051344000651","219011344069620",0.00,15.80,0,295.16,301.17,0.0,0.0,0.000,774280.3,774280.3,15050,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796852,2258536.00
07/23/2017 04:00,2,0.000,ALERT,210.80,297.26,59.970,1500796803,"274151322000088","219011344069620",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,983336.8,983336.8,14949,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796854,2258537.00
07/23/2017 04:00,2,0.000,ALERT,211.70,296.36,59.970,1500796803,"274151322000068","219011344069620",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,854728.6,854728.6,15318,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796856,2258538.00
07/23/2017 04:00,2,0.000,ALERT,211.93,298.47,59.970,1500796803,"201051344001135","219011344069620",0.00,16.00,0,295.76,302.07,0.0,0.0,0.000,769795.8,769795.8,15025,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796858,2258539.00
07/23/2017 04:00,2,0.000,ALERT,212.16,299.97,59.975,1500796803,"201051344000594","219011344069620",0.00,16.00,0,296.66,303.28,0.0,0.0,0.000,789128.2,789128.2,15043,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796860,2258540.00
07/23/2017 04:00,2,0.000,ALERT,212.38,298.17,59.970,1500796803,"201051344001203","219011344069620",0.00,16.00,0,295.76,303.28,0.0,0.0,0.000,779509.9,779509.9,15074,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796862,2258541.00
07/23/2017 04:00,2,0.000,ALERT,211.03,297.26,59.965,1500796803,"274151322000054","219011344069620",0.00,17.50,0,294.56,300.87,0.0,0.0,0.000,999734.2,999734.2,14932,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796863,2258542.00
07/23/2017 04:00,2,0.000,ALERT,212.61,299.07,59.970,1500796803,"201051344000867","219011344069620",0.00,16.70,0,296.66,302.98,0.0,0.0,0.000,773289.0,773289.0,15076,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796865,2258543.00
07/23/2017 04:00,2,0.000,ALERT,212.16,298.47,59.965,1500796803,"201051344001093","219011344069620",0.00,16.70,0,295.76,301.47,0.0,0.0,0.000,777375.0,777375.0,15071,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796867,2258544.00
07/23/2017 04:00,2,0.000,ALERT,212.38,299.07,59.965,1500796803,"201051344000900","219011344069620",0.00,16.00,0,296.36,302.68,0.0,0.0,0.000,795000.9,795000.9,15078,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500796869,2258545.00
07/23/2017 04:00,2,0.000,ALERT,212.61,298.47,59.965,1500796803,"201051344000648","219011344069620",0.00,15.80,0,296.36,302.98,0.0,0.0,0.000,782282.7,782282.7,15048,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796871,2258546.00
07/23/2017 04:00,2,0.000,ALERT,212.38,299.67,59.965,1500796803,"201051344000569","219011344069620",0.00,16.30,0,297.26,303.58,0.0,0.0,0.000,796897.5,796897.5,15024,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796872,2258547.00
07/23/2017 04:00,2,0.000,ALERT,212.38,299.37,59.965,1500796803,"201051344000983","219011344069620",0.00,16.30,0,297.26,303.28,0.0,0.0,0.000,787596.0,787596.0,15051,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796874,2258548.00
07/23/2017 04:00,2,0.000,ALERT,212.38,298.77,59.970,1500796803,"201051344001158","219011344069620",0.00,15.80,0,296.06,302.37,0.0,0.0,0.000,772065.5,772065.5,15051,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500796876,2258549.00
07/23/2017 04:00,2,0.000,ALERT,212.83,299.67,59.975,1500796803,"201051344000576","219011344069620",0.00,16.00,0,296.96,302.98,0.0,0.0,0.000,786562.8,786562.8,15060,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796878,2258550.00
07/23/2017 04:00,2,0.000,ALERT,211.48,296.36,59.981,1500796803,"274151322000087","219011344069620",0.00,17.50,0,293.96,299.97,0.0,0.0,0.000,974316.0,974316.0,15152,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500796880,2258551.00
07/23/2017 04:15,2,0.000,ALERT,212.83,299.07,59.981,1500797703,"201051344000645","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,785514.4,785514.4,15035,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797705,2258552.00
07/23/2017 04:15,2,0.000,ALERT,211.48,297.26,59.991,1500797703,"274151322000085","219011344069620",0.00,17.00,0,295.76,299.07,0.0,0.0,0.000,994942.1,994942.1,14948,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797707,2258553.00
07/23/2017 04:15,2,0.000,ALERT,213.06,299.07,59.981,1500797703,"201051344000633","219011344069620",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,772488.5,772488.5,15087,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500797709,2258554.00
07/23/2017 04:15,2,0.000,ALERT,212.61,299.37,59.944,1500797703,"201051344000469","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,776131.6,776131.6,15060,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797711,2258555.00
07/23/2017 04:15,2,0.000,ALERT,211.48,298.77,59.986,1500797703,"201051344000646","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,770879.2,770879.2,15044,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797713,2258556.00
07/23/2017 04:15,2,0.000,ALERT,211.25,297.87,59.986,1500797703,"274151322000052","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,1035421.8,1035421.8,14946,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797715,2258557.00
