ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 04:15,2,0.000,ALERT,212.16,299.07,59.991,1500797703,"201051344000585","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,784272.0,784272.0,15043,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797716,2258558.00
07/23/2017 04:15,2,0.000,ALERT,211.93,299.37,59.996,1500797703,"201051344001230","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,775379.0,775379.0,15075,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797718,2258559.00
07/23/2017 04:15,2,0.000,ALERT,212.38,299.67,59.986,1500797703,"201051344000582","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,764549.3,764549.3,15038,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797720,2258560.00
07/23/2017 04:15,2,0.000,ALERT,211.48,299.07,59.991,1500797703,"201051344000955","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,784439.6,784439.6,15055,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797722,2258561.00
07/23/2017 04:15,2,0.000,ALERT,211.48,296.66,59.986,1500797703,"274151322000094","219011344069620",0.00,16.30,0,294.86,298.17,0.0,0.0,0.000,854013.4,854013.4,15307,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797723,2258562.00
07/23/2017 04:15,2,0.000,ALERT,212.38,299.97,60.023,1500797703,"201051344000579","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,794396.7,794396.7,15046,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797725,2258563.00
07/23/2017 04:15,2,0.000,ALERT,211.93,299.37,59.986,1500797703,"201051344000890","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,778476.4,778476.4,15055,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797727,2258564.00
07/23/2017 04:15,2,0.000,ALERT,211.93,298.77,59.949,1500797703,"201051344000438","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,780903.6,780903.6,15041,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797729,2258565.00
07/23/2017 04:15,2,0.000,ALERT,211.93,298.17,59.986,1500797703,"201051344000417","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,702476.2,702476.2,15077,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797731,2258566.00
07/23/2017 04:15,2,0.000,ALERT,211.48,297.87,59.986,1500797703,"274151322000083","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1024978.5,1024978.5,14958,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797732,2258567.00
07/23/2017 04:15,2,0.000,ALERT,212.16,297.26,59.986,1500797703,"274151322000076","219011344069620",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,1093973.1,1093973.1,14957,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797734,2258568.00
07/23/2017 04:15,2,0.000,ALERT,212.38,299.97,59.991,1500797703,"201051344000868","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,774514.2,774514.2,15062,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500797736,2258569.00
07/23/2017 04:15,2,0.000,ALERT,211.48,298.47,59.991,1500797703,"274151322000095","219011344069620",0.00,16.00,0,296.66,299.97,0.0,0.0,0.000,1083436.4,1083436.4,14971,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797738,2258570.00
07/23/2017 04:15,2,0.000,ALERT,212.16,299.07,59.991,1500797703,"201051344000988","219011344069620",0.00,16.00,0,294.86,300.57,0.0,0.0,0.000,675064.3,675064.3,15046,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797740,2258571.00
07/23/2017 04:15,2,0.000,ALERT,211.93,298.17,59.986,1500797703,"201051344001025","219011344069620",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,781397.4,781397.4,15045,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797742,2258572.00
07/23/2017 04:15,2,0.000,ALERT,212.38,299.07,59.996,1500797703,"201051344000458","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,785846.2,785846.2,15033,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797743,2258573.00
07/23/2017 04:15,2,0.000,ALERT,213.06,299.37,60.002,1500797703,"201051344000853","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,787013.0,787013.0,15052,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500797745,2258574.00
07/23/2017 04:15,2,0.000,ALERT,212.38,299.07,59.981,1500797703,"201051344000685","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,780736.1,780736.1,15073,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797747,2258575.00
07/23/2017 04:15,2,0.000,ALERT,211.93,298.17,59.981,1500797703,"201051344000917","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,777397.9,777397.9,15064,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797749,2258576.00
07/23/2017 04:15,2,0.000,ALERT,212.16,299.37,60.034,1500797703,"201051344001145","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,785420.2,785420.2,15056,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797751,2258577.00
07/23/2017 04:15,2,0.000,ALERT,212.16,298.17,60.023,1500797703,"201051344000651","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,774280.3,774280.3,15052,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797753,2258578.00
07/23/2017 04:15,2,0.000,ALERT,211.03,297.57,60.007,1500797703,"274151322000088","219011344069620",0.00,17.30,0,296.06,299.07,0.0,0.0,0.000,983336.8,983336.8,14951,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797755,2258579.00
07/23/2017 04:15,2,0.000,ALERT,211.93,296.66,59.981,1500797703,"274151322000068","219011344069620",0.00,17.30,0,295.16,298.17,0.0,0.0,0.000,854728.6,854728.6,15320,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500797757,2258580.00
07/23/2017 04:15,2,0.000,ALERT,211.70,298.77,59.949,1500797703,"201051344001135","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,769795.8,769795.8,15027,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797758,2258581.00
07/23/2017 04:15,2,0.000,ALERT,212.16,299.97,59.986,1500797703,"201051344000594","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,789128.2,789128.2,15045,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797760,2258582.00
07/23/2017 04:15,2,0.000,ALERT,211.93,298.47,59.986,1500797703,"201051344001203","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,779509.9,779509.9,15076,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797762,2258583.00
07/23/2017 04:15,2,0.000,ALERT,211.03,297.26,59.959,1500797703,"274151322000054","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,999734.2,999734.2,14934,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797764,2258584.00
07/23/2017 04:15,2,0.000,ALERT,212.83,299.07,59.944,1500797703,"201051344000867","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,773289.0,773289.0,15078,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797766,2258585.00
07/23/2017 04:15,2,0.000,ALERT,211.93,298.77,59.949,1500797703,"201051344001093","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,777375.0,777375.0,15073,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797767,2258586.00
07/23/2017 04:15,2,0.000,ALERT,212.38,299.37,59.986,1500797703,"201051344000900","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,795000.9,795000.9,15080,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797769,2258587.00
07/23/2017 04:15,2,0.000,ALERT,212.61,298.77,59.986,1500797703,"201051344000648","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,782282.7,782282.7,15050,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797771,2258588.00
07/23/2017 04:15,2,0.000,ALERT,212.38,299.97,59.991,1500797703,"201051344000569","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,796897.5,796897.5,15026,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797773,2258589.00
07/23/2017 04:15,2,0.000,ALERT,212.38,299.67,59.944,1500797703,"201051344000983","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,787596.0,787596.0,15053,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797775,2258590.00
07/23/2017 04:15,2,0.000,ALERT,212.61,299.37,59.965,1500797703,"201051344001158","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,772065.5,772065.5,15053,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797776,2258591.00
07/23/2017 04:15,2,0.000,ALERT,212.83,299.37,59.981,1500797703,"201051344000576","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,786562.8,786562.8,15062,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797778,2258592.00
07/23/2017 04:15,2,0.000,ALERT,211.48,296.36,59.981,1500797703,"274151322000087","219011344069620",0.00,17.50,0,295.16,298.47,0.0,0.0,0.000,974316.0,974316.0,15154,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500797780,2258593.00
07/23/2017 04:30,2,0.000,ALERT,213.29,300.27,59.975,1500798603,"201051344000645","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,785514.4,785514.4,15037,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798605,2258594.00
07/23/2017 04:30,2,0.000,ALERT,211.70,297.87,59.965,1500798603,"274151322000085","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,994942.1,994942.1,14950,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798607,2258595.00
07/23/2017 04:30,2,0.000,ALERT,213.29,299.37,59.975,1500798603,"201051344000633","219011344069620",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,772488.5,772488.5,15089,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798609,2258596.00
07/23/2017 04:30,2,0.000,ALERT,212.83,299.97,59.981,1500798603,"201051344000469","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,776131.6,776131.6,15062,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798610,2258597.00
07/23/2017 04:30,2,0.000,ALERT,211.93,298.77,59.975,1500798603,"201051344000646","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,770879.2,770879.2,15046,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798612,2258598.00
07/23/2017 04:30,2,0.000,ALERT,211.25,297.26,59.965,1500798603,"274151322000052","219011344069620",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,1035421.8,1035421.8,14948,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798614,2258599.00
07/23/2017 04:30,2,0.000,ALERT,212.38,299.37,59.970,1500798603,"201051344000585","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,784272.0,784272.0,15045,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798616,2258600.00
07/23/2017 04:30,2,0.000,ALERT,212.16,299.37,59.981,1500798603,"201051344001230","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,775379.0,775379.0,15077,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798618,2258601.00
07/23/2017 04:30,2,0.000,ALERT,212.61,299.67,59.970,1500798603,"201051344000582","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,764549.3,764549.3,15040,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500798620,2258602.00
07/23/2017 04:30,2,0.000,ALERT,211.93,299.37,59.970,1500798603,"201051344000955","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,784439.6,784439.6,15057,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798622,2258603.00
07/23/2017 04:30,2,0.000,ALERT,211.70,297.26,59.965,1500798603,"274151322000094","219011344069620",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,854013.4,854013.4,15309,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798623,2258604.00
07/23/2017 04:30,2,0.000,ALERT,212.61,300.87,59.975,1500798603,"201051344000579","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,794396.7,794396.7,15048,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798625,2258605.00
07/23/2017 04:30,2,0.000,ALERT,212.16,299.37,59.975,1500798603,"201051344000890","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,778476.4,778476.4,15057,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798627,2258606.00
07/23/2017 04:30,2,0.000,ALERT,212.38,299.07,59.996,1500798603,"201051344000438","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,780903.6,780903.6,15043,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798629,2258607.00
07/23/2017 04:30,2,0.000,ALERT,212.61,298.77,59.970,1500798603,"201051344000417","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,702476.2,702476.2,15079,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798631,2258608.00
07/23/2017 04:30,2,0.000,ALERT,211.70,297.87,59.970,1500798603,"274151322000083","219011344069620",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,1024978.5,1024978.5,14960,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798633,2258609.00
07/23/2017 04:30,2,0.000,ALERT,212.16,297.87,59.975,1500798603,"274151322000076","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,1093973.1,1093973.1,14959,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798634,2258610.00
07/23/2017 04:30,2,0.000,ALERT,212.61,300.57,59.986,1500798603,"201051344000868","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,774514.2,774514.2,15064,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500798636,2258611.00
07/23/2017 04:30,2,0.000,ALERT,211.48,299.07,59.975,1500798603,"274151322000095","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,1083436.4,1083436.4,14973,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798638,2258612.00
07/23/2017 04:30,2,0.000,ALERT,212.61,299.97,59.981,1500798603,"201051344000988","219011344069620",0.00,16.00,0,295.16,301.17,0.0,0.0,0.000,675064.3,675064.3,15048,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798640,2258613.00
07/23/2017 04:30,2,0.000,ALERT,211.93,298.47,59.981,1500798603,"201051344001025","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,781397.4,781397.4,15047,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798642,2258614.00
07/23/2017 04:30,2,0.000,ALERT,212.61,300.27,59.975,1500798603,"201051344000458","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,785846.2,785846.2,15035,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798643,2258615.00
07/23/2017 04:30,2,0.000,ALERT,213.29,299.97,59.991,1500798603,"201051344000853","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,787013.0,787013.0,15054,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500798645,2258616.00
07/23/2017 04:30,2,0.000,ALERT,212.61,299.07,59.986,1500798603,"201051344000685","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,780736.1,780736.1,15075,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798647,2258617.00
07/23/2017 04:30,2,0.000,ALERT,212.38,298.47,59.986,1500798603,"201051344000917","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,777397.9,777397.9,15066,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798649,2258618.00
07/23/2017 04:30,2,0.000,ALERT,212.61,299.37,59.970,1500798603,"201051344001145","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,785420.2,785420.2,15058,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500798651,2258619.00
07/23/2017 04:30,2,0.000,ALERT,212.16,298.17,59.986,1500798603,"201051344000651","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,774280.3,774280.3,15054,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798652,2258620.00
07/23/2017 04:30,2,0.000,ALERT,211.25,298.17,59.970,1500798603,"274151322000088","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,983336.8,983336.8,14953,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798654,2258621.00
07/23/2017 04:30,2,0.000,ALERT,212.16,296.96,59.981,1500798603,"274151322000068","219011344069620",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,854728.6,854728.6,15322,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500798656,2258622.00
07/23/2017 04:30,2,0.000,ALERT,211.93,299.07,59.991,1500798603,"201051344001135","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,769795.8,769795.8,15029,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798658,2258623.00
07/23/2017 04:30,2,0.000,ALERT,212.38,300.87,59.986,1500798603,"201051344000594","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,789128.2,789128.2,15047,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798660,2258624.00
07/23/2017 04:30,2,0.000,ALERT,212.38,298.77,59.986,1500798603,"201051344001203","219011344069620",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,779509.9,779509.9,15078,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798661,2258625.00
07/23/2017 04:30,2,0.000,ALERT,211.48,297.87,59.986,1500798603,"274151322000054","219011344069620",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,999734.2,999734.2,14936,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798663,2258626.00
07/23/2017 04:30,2,0.000,ALERT,212.83,299.67,59.981,1500798603,"201051344000867","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,773289.0,773289.0,15080,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798665,2258627.00
07/23/2017 04:30,2,0.000,ALERT,212.38,299.07,59.981,1500798603,"201051344001093","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,777375.0,777375.0,15075,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798667,2258628.00
07/23/2017 04:30,2,0.000,ALERT,212.61,299.97,60.012,1500798603,"201051344000900","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,795000.9,795000.9,15082,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798669,2258629.00
07/23/2017 04:30,2,0.000,ALERT,212.83,299.37,59.981,1500798603,"201051344000648","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,782282.7,782282.7,15052,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798670,2258630.00
07/23/2017 04:30,2,0.000,ALERT,212.61,300.27,59.991,1500798603,"201051344000569","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,796897.5,796897.5,15028,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798673,2258631.00
07/23/2017 04:30,2,0.000,ALERT,212.61,300.27,60.028,1500798603,"201051344000983","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,787596.0,787596.0,15055,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798674,2258632.00
07/23/2017 04:30,2,0.000,ALERT,212.61,299.67,60.034,1500798603,"201051344001158","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,772065.5,772065.5,15055,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798676,2258633.00
07/23/2017 04:30,2,0.000,ALERT,213.06,300.57,59.996,1500798603,"201051344000576","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,786562.8,786562.8,15064,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798678,2258634.00
07/23/2017 04:30,2,0.000,ALERT,211.70,297.26,59.986,1500798603,"274151322000087","219011344069620",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,974316.0,974316.0,15156,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500798680,2258635.00
07/23/2017 04:45,2,0.000,ALERT,212.83,299.07,59.970,1500799503,"201051344000645","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,785514.4,785514.4,15039,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799505,2258636.00
07/23/2017 04:45,2,0.000,ALERT,211.48,297.57,59.981,1500799503,"274151322000085","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,994942.1,994942.1,14952,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799507,2258637.00
07/23/2017 04:45,2,0.000,ALERT,213.29,299.67,60.018,1500799503,"201051344000633","219011344069620",0.00,15.50,0,295.76,301.17,0.0,0.0,0.000,772488.5,772488.5,15091,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799509,2258638.00
07/23/2017 04:45,2,0.000,ALERT,212.61,299.67,59.975,1500799503,"201051344000469","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,776131.6,776131.6,15064,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500799511,2258639.00
07/23/2017 04:45,2,0.000,ALERT,211.93,299.07,59.970,1500799503,"201051344000646","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,770879.2,770879.2,15048,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500799513,2258640.00
07/23/2017 04:45,2,0.000,ALERT,211.25,298.17,59.986,1500799503,"274151322000052","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,1035421.8,1035421.8,14950,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799515,2258641.00
07/23/2017 04:45,2,0.000,ALERT,212.61,299.37,59.975,1500799503,"201051344000585","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,784272.0,784272.0,15047,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799516,2258642.00
07/23/2017 04:45,2,0.000,ALERT,212.16,298.77,60.012,1500799503,"201051344001230","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,775379.0,775379.0,15079,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500799518,2258643.00
07/23/2017 04:45,2,0.000,ALERT,212.83,299.97,59.944,1500799503,"201051344000582","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,764549.3,764549.3,15042,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799520,2258644.00
07/23/2017 04:45,2,0.000,ALERT,211.70,298.77,59.970,1500799503,"201051344000955","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,784439.6,784439.6,15059,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500799522,2258645.00
07/23/2017 04:45,2,0.000,ALERT,211.48,297.26,59.965,1500799503,"274151322000094","219011344069620",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,854013.4,854013.4,15311,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799523,2258646.00
07/23/2017 04:45,2,0.000,ALERT,212.61,300.27,59.954,1500799503,"201051344000579","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,794396.7,794396.7,15050,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799525,2258647.00
07/23/2017 04:45,2,0.000,ALERT,212.16,299.37,59.991,1500799503,"201051344000890","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,778476.4,778476.4,15059,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799527,2258648.00
07/23/2017 04:45,2,0.000,ALERT,212.38,299.07,59.991,1500799503,"201051344000438","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,780903.6,780903.6,15045,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799529,2258649.00
07/23/2017 04:45,2,0.000,ALERT,212.61,298.47,59.986,1500799503,"201051344000417","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,702476.2,702476.2,15081,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799531,2258650.00
07/23/2017 04:45,2,0.000,ALERT,211.48,297.87,59.981,1500799503,"274151322000083","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,1024978.5,1024978.5,14962,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799533,2258651.00
07/23/2017 04:45,2,0.000,ALERT,211.70,297.26,59.996,1500799503,"274151322000076","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,1093973.1,1093973.1,14961,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799534,2258652.00
07/23/2017 04:45,2,0.000,ALERT,212.38,299.67,59.981,1500799503,"201051344000868","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,774514.2,774514.2,15066,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799536,2258653.00
07/23/2017 04:45,2,0.000,ALERT,211.25,298.47,59.975,1500799503,"274151322000095","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,1083436.4,1083436.4,14975,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500799538,2258654.00
07/23/2017 04:45,2,0.000,ALERT,212.38,299.37,59.981,1500799503,"201051344000988","219011344069620",0.00,16.00,0,295.46,301.77,0.0,0.0,0.000,675064.3,675064.3,15050,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799540,2258655.00
07/23/2017 04:45,2,0.000,ALERT,211.93,298.17,59.975,1500799503,"201051344001025","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,781397.4,781397.4,15049,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500799542,2258656.00
07/23/2017 04:45,2,0.000,ALERT,212.61,299.67,59.981,1500799503,"201051344000458","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,785846.2,785846.2,15037,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799544,2258657.00
07/23/2017 04:45,2,0.000,ALERT,213.29,299.37,59.986,1500799503,"201051344000853","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,787013.0,787013.0,15056,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500799545,2258658.00
07/23/2017 04:45,2,0.000,ALERT,212.61,298.77,59.975,1500799503,"201051344000685","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,780736.1,780736.1,15077,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799547,2258659.00
07/23/2017 04:45,2,0.000,ALERT,212.38,298.17,60.002,1500799503,"201051344000917","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,777397.9,777397.9,15068,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799549,2258660.00
07/23/2017 04:45,2,0.000,ALERT,212.38,299.07,59.981,1500799503,"201051344001145","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,785420.2,785420.2,15060,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799551,2258661.00
07/23/2017 04:45,2,0.000,ALERT,212.38,298.17,59.986,1500799503,"201051344000651","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,774280.3,774280.3,15056,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799553,2258662.00
07/23/2017 04:45,2,0.000,ALERT,210.80,296.96,59.970,1500799503,"274151322000088","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,983336.8,983336.8,14955,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799554,2258663.00
07/23/2017 04:45,2,0.000,ALERT,211.93,296.36,59.975,1500799503,"274151322000068","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,854728.6,854728.6,15324,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799556,2258664.00
07/23/2017 04:45,2,0.000,ALERT,211.93,298.47,59.981,1500799503,"201051344001135","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,769795.8,769795.8,15031,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799558,2258665.00
07/23/2017 04:45,2,0.000,ALERT,212.38,299.97,59.986,1500799503,"201051344000594","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,789128.2,789128.2,15049,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799560,2258666.00
07/23/2017 04:45,2,0.000,ALERT,212.16,298.47,59.986,1500799503,"201051344001203","219011344069620",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,779509.9,779509.9,15080,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799562,2258667.00
07/23/2017 04:45,2,0.000,ALERT,211.03,297.26,59.986,1500799503,"274151322000054","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,999734.2,999734.2,14938,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799564,2258668.00
07/23/2017 04:45,2,0.000,ALERT,212.83,299.07,60.002,1500799503,"201051344000867","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,773289.0,773289.0,15082,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799565,2258669.00
07/23/2017 04:45,2,0.000,ALERT,212.38,299.07,59.996,1500799503,"201051344001093","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,777375.0,777375.0,15077,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500799567,2258670.00
07/23/2017 04:45,2,0.000,ALERT,212.61,299.67,59.996,1500799503,"201051344000900","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,795000.9,795000.9,15084,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799569,2258671.00
07/23/2017 04:45,2,0.000,ALERT,212.61,299.07,59.986,1500799503,"201051344000648","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,782282.7,782282.7,15054,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500799571,2258672.00
07/23/2017 04:45,2,0.000,ALERT,212.61,299.97,59.986,1500799503,"201051344000569","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,796897.5,796897.5,15030,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799573,2258673.00
07/23/2017 04:45,2,0.000,ALERT,212.61,299.67,59.970,1500799503,"201051344000983","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,787596.0,787596.0,15057,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799574,2258674.00
07/23/2017 04:45,2,0.000,ALERT,212.61,299.37,59.986,1500799503,"201051344001158","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,772065.5,772065.5,15057,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799576,2258675.00
07/23/2017 04:45,2,0.000,ALERT,212.83,299.67,59.991,1500799503,"201051344000576","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,786562.8,786562.8,15066,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799578,2258676.00
07/23/2017 04:45,2,0.000,ALERT,211.25,297.26,59.991,1500799503,"274151322000087","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,974316.0,974316.0,15158,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500799580,2258677.00
07/23/2017 05:00,2,0.000,ALERT,213.06,299.37,59.986,1500800403,"201051344000645","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,785514.4,785514.4,15041,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500800405,2258678.00
07/23/2017 05:00,2,0.000,ALERT,211.70,297.87,59.981,1500800403,"274151322000085","219011344069620",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,994942.1,994942.1,14954,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800407,2258679.00
07/23/2017 05:00,2,0.000,ALERT,213.29,299.37,59.986,1500800403,"201051344000633","219011344069620",0.00,15.50,0,295.76,301.17,0.0,0.0,0.000,772488.5,772488.5,15093,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500800409,2258680.00
07/23/2017 05:00,2,0.000,ALERT,212.61,298.77,59.981,1500800403,"201051344000469","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,776131.6,776131.6,15066,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500800411,2258681.00
07/23/2017 05:00,2,0.000,ALERT,211.93,298.77,59.981,1500800403,"201051344000646","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,770879.2,770879.2,15050,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800413,2258682.00
07/23/2017 05:00,2,0.000,ALERT,211.25,297.26,60.023,1500800403,"274151322000052","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,1035421.8,1035421.8,14952,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500800414,2258683.00
07/23/2017 05:00,2,0.000,ALERT,212.38,299.07,59.981,1500800403,"201051344000585","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,784272.0,784272.0,15049,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800416,2258684.00
07/23/2017 05:00,2,0.000,ALERT,211.93,299.07,59.986,1500800403,"201051344001230","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,775379.0,775379.0,15081,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800418,2258685.00
07/23/2017 05:00,2,0.000,ALERT,212.61,299.67,59.938,1500800403,"201051344000582","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,764549.3,764549.3,15044,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500800420,2258686.00
07/23/2017 05:00,2,0.000,ALERT,211.48,298.47,59.981,1500800403,"201051344000955","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,784439.6,784439.6,15061,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800422,2258687.00
07/23/2017 05:00,2,0.000,ALERT,211.25,297.26,59.981,1500800403,"274151322000094","219011344069620",0.00,16.30,0,295.46,298.77,0.0,0.0,0.000,854013.4,854013.4,15313,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800423,2258688.00
07/23/2017 05:00,2,0.000,ALERT,212.61,299.97,59.954,1500800403,"201051344000579","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,794396.7,794396.7,15052,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500800425,2258689.00
07/23/2017 05:00,2,0.000,ALERT,211.93,299.07,59.986,1500800403,"201051344000890","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,778476.4,778476.4,15061,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800427,2258690.00
07/23/2017 05:00,2,0.000,ALERT,212.38,299.07,59.938,1500800403,"201051344000438","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,780903.6,780903.6,15047,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800429,2258691.00
07/23/2017 05:00,2,0.000,ALERT,212.61,298.77,59.944,1500800403,"201051344000417","219011344069620",0.00,15.80,0,296.66,299.97,0.0,0.0,0.000,702476.2,702476.2,15083,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800431,2258692.00
07/23/2017 05:00,2,0.000,ALERT,211.25,298.47,59.991,1500800403,"274151322000083","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,1024978.5,1024978.5,14964,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800432,2258693.00
07/23/2017 05:00,2,0.000,ALERT,211.70,296.96,59.954,1500800403,"274151322000076","219011344069620",0.00,16.70,0,296.06,299.37,0.0,0.0,0.000,1093973.1,1093973.1,14963,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800434,2258694.00
07/23/2017 05:00,2,0.000,ALERT,212.38,300.27,59.981,1500800403,"201051344000868","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,774514.2,774514.2,15068,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800436,2258695.00
07/23/2017 05:00,2,0.000,ALERT,211.03,298.77,59.981,1500800403,"274151322000095","219011344069620",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,1083436.4,1083436.4,14977,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800438,2258696.00
07/23/2017 05:00,2,0.000,ALERT,212.16,299.07,60.028,1500800403,"201051344000988","219011344069620",0.00,16.00,0,295.46,301.17,0.0,0.0,0.000,675064.3,675064.3,15052,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800440,2258697.00
07/23/2017 05:00,2,0.000,ALERT,211.93,297.87,59.975,1500800403,"201051344001025","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,781397.4,781397.4,15051,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800441,2258698.00
07/23/2017 05:00,2,0.000,ALERT,212.38,299.07,59.986,1500800403,"201051344000458","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,785846.2,785846.2,15039,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500800443,2258699.00
07/23/2017 05:00,2,0.000,ALERT,213.06,299.37,59.981,1500800403,"201051344000853","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,787013.0,787013.0,15058,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800445,2258700.00
07/23/2017 05:00,2,0.000,ALERT,212.38,298.77,59.975,1500800403,"201051344000685","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,780736.1,780736.1,15079,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800447,2258701.00
