ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 05:00,2,0.000,ALERT,212.16,297.87,59.975,1500800403,"201051344000917","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,777397.9,777397.9,15070,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800448,2258702.00
07/23/2017 05:00,2,0.000,ALERT,212.16,298.77,59.981,1500800403,"201051344001145","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,785420.2,785420.2,15062,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500800450,2258703.00
07/23/2017 05:00,2,0.000,ALERT,212.16,297.87,59.938,1500800403,"201051344000651","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,774280.3,774280.3,15058,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800452,2258704.00
07/23/2017 05:00,2,0.000,ALERT,211.03,297.87,59.986,1500800403,"274151322000088","219011344069620",0.00,17.00,0,295.76,299.07,0.0,0.0,0.000,983336.8,983336.8,14957,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800454,2258705.00
07/23/2017 05:00,2,0.000,ALERT,211.93,297.26,59.970,1500800403,"274151322000068","219011344069620",0.00,17.30,0,295.46,298.47,0.0,0.0,0.000,854728.6,854728.6,15326,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800456,2258706.00
07/23/2017 05:00,2,0.000,ALERT,211.70,298.47,59.981,1500800403,"201051344001135","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,769795.8,769795.8,15033,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500800458,2258707.00
07/23/2017 05:00,2,0.000,ALERT,212.38,300.27,59.965,1500800403,"201051344000594","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,789128.2,789128.2,15051,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800460,2258708.00
07/23/2017 05:00,2,0.000,ALERT,212.16,298.47,59.975,1500800403,"201051344001203","219011344069620",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,779509.9,779509.9,15082,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500800461,2258709.00
07/23/2017 05:00,2,0.000,ALERT,211.25,297.26,60.007,1500800403,"274151322000054","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,999734.2,999734.2,14940,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800463,2258710.00
07/23/2017 05:00,2,0.000,ALERT,212.61,299.07,59.981,1500800403,"201051344000867","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,773289.0,773289.0,15084,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500800465,2258711.00
07/23/2017 05:00,2,0.000,ALERT,212.16,299.07,59.975,1500800403,"201051344001093","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,777375.0,777375.0,15079,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500800467,2258712.00
07/23/2017 05:00,2,0.000,ALERT,212.38,299.67,59.970,1500800403,"201051344000900","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,795000.9,795000.9,15086,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500800469,2258713.00
07/23/2017 05:00,2,0.000,ALERT,212.61,299.07,59.981,1500800403,"201051344000648","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,782282.7,782282.7,15056,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500800470,2258714.00
07/23/2017 05:00,2,0.000,ALERT,212.61,299.97,59.928,1500800403,"201051344000569","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,796897.5,796897.5,15032,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800472,2258715.00
07/23/2017 05:00,2,0.000,ALERT,212.61,299.97,59.938,1500800403,"201051344000983","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,787596.0,787596.0,15059,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800474,2258716.00
07/23/2017 05:00,2,0.000,ALERT,212.61,299.07,60.012,1500800403,"201051344001158","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,772065.5,772065.5,15059,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500800476,2258717.00
07/23/2017 05:00,2,0.000,ALERT,212.83,299.67,59.975,1500800403,"201051344000576","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,786562.8,786562.8,15068,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800478,2258718.00
07/23/2017 05:00,2,0.000,ALERT,211.25,296.66,59.991,1500800403,"274151322000087","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,974316.0,974316.0,15160,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500800479,2258719.00
07/23/2017 05:15,2,0.000,ALERT,213.29,299.67,59.991,1500801303,"201051344000645","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,785514.4,785514.4,15043,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801305,2258720.00
07/23/2017 05:15,2,0.000,ALERT,211.70,298.17,60.023,1500801303,"274151322000085","219011344069620",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,994942.1,994942.1,14956,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801307,2258721.00
07/23/2017 05:15,2,0.000,ALERT,213.06,299.37,59.981,1500801303,"201051344000633","219011344069620",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,772488.5,772488.5,15095,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500801309,2258722.00
07/23/2017 05:15,2,0.000,ALERT,212.61,299.67,59.981,1500801303,"201051344000469","219011344069620",0.00,15.50,0,296.06,301.17,0.0,0.0,0.000,776131.6,776131.6,15068,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801311,2258723.00
07/23/2017 05:15,2,0.000,ALERT,211.93,298.77,59.986,1500801303,"201051344000646","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,770879.2,770879.2,15052,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801313,2258724.00
07/23/2017 05:15,2,0.000,ALERT,211.25,298.77,59.970,1500801303,"274151322000052","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,1035421.8,1035421.8,14954,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801315,2258725.00
07/23/2017 05:15,2,0.000,ALERT,212.38,299.07,59.981,1500801303,"201051344000585","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,784272.0,784272.0,15051,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801316,2258726.00
07/23/2017 05:15,2,0.000,ALERT,212.16,299.37,59.981,1500801303,"201051344001230","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,775379.0,775379.0,15083,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500801318,2258727.00
07/23/2017 05:15,2,0.000,ALERT,212.83,299.97,59.954,1500801303,"201051344000582","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,764549.3,764549.3,15046,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801320,2258728.00
07/23/2017 05:15,2,0.000,ALERT,211.70,298.77,59.986,1500801303,"201051344000955","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,784439.6,784439.6,15063,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801322,2258729.00
07/23/2017 05:15,2,0.000,ALERT,211.70,297.26,60.002,1500801303,"274151322000094","219011344069620",0.00,16.00,0,295.76,298.77,0.0,0.0,0.000,854013.4,854013.4,15315,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801324,2258730.00
07/23/2017 05:15,2,0.000,ALERT,212.61,300.27,59.981,1500801303,"201051344000579","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,794396.7,794396.7,15054,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500801325,2258731.00
07/23/2017 05:15,2,0.000,ALERT,211.70,299.07,59.986,1500801303,"201051344000890","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,778476.4,778476.4,15063,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500801327,2258732.00
07/23/2017 05:15,2,0.000,ALERT,212.38,299.07,59.975,1500801303,"201051344000438","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,780903.6,780903.6,15049,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500801329,2258733.00
07/23/2017 05:15,2,0.000,ALERT,212.38,298.17,59.981,1500801303,"201051344000417","219011344069620",0.00,15.80,0,296.66,299.97,0.0,0.0,0.000,702476.2,702476.2,15085,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801331,2258734.00
07/23/2017 05:15,2,0.000,ALERT,211.70,298.17,59.970,1500801303,"274151322000083","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,1024978.5,1024978.5,14966,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801333,2258735.00
07/23/2017 05:15,2,0.000,ALERT,211.93,298.17,59.975,1500801303,"274151322000076","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1093973.1,1093973.1,14965,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801334,2258736.00
07/23/2017 05:15,2,0.000,ALERT,212.61,300.87,59.986,1500801303,"201051344000868","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,774514.2,774514.2,15070,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801336,2258737.00
07/23/2017 05:15,2,0.000,ALERT,211.48,299.07,59.975,1500801303,"274151322000095","219011344069620",0.00,16.00,0,297.26,300.27,0.0,0.0,0.000,1083436.4,1083436.4,14979,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801338,2258738.00
07/23/2017 05:15,2,0.000,ALERT,212.38,299.67,59.981,1500801303,"201051344000988","219011344069620",0.00,15.80,0,295.16,301.47,0.0,0.0,0.000,675064.3,675064.3,15054,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801340,2258739.00
07/23/2017 05:15,2,0.000,ALERT,211.93,298.17,59.975,1500801303,"201051344001025","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,781397.4,781397.4,15053,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801341,2258740.00
07/23/2017 05:15,2,0.000,ALERT,212.61,300.27,59.944,1500801303,"201051344000458","219011344069620",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,785846.2,785846.2,15041,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801343,2258741.00
07/23/2017 05:15,2,0.000,ALERT,213.06,299.67,59.975,1500801303,"201051344000853","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,787013.0,787013.0,15060,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500801345,2258742.00
07/23/2017 05:15,2,0.000,ALERT,212.61,299.07,59.970,1500801303,"201051344000685","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,780736.1,780736.1,15081,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801347,2258743.00
07/23/2017 05:15,2,0.000,ALERT,212.38,298.47,59.981,1500801303,"201051344000917","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,777397.9,777397.9,15072,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500801349,2258744.00
07/23/2017 05:15,2,0.000,ALERT,212.38,299.07,59.975,1500801303,"201051344001145","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,785420.2,785420.2,15064,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801350,2258745.00
07/23/2017 05:15,2,0.000,ALERT,212.38,298.17,59.975,1500801303,"201051344000651","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,774280.3,774280.3,15060,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500801352,2258746.00
07/23/2017 05:15,2,0.000,ALERT,211.25,297.57,59.970,1500801303,"274151322000088","219011344069620",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,983336.8,983336.8,14959,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801354,2258747.00
07/23/2017 05:15,2,0.000,ALERT,211.93,297.26,59.965,1500801303,"274151322000068","219011344069620",0.00,17.30,0,295.46,298.47,0.0,0.0,0.000,854728.6,854728.6,15328,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801356,2258748.00
07/23/2017 05:15,2,0.000,ALERT,212.16,298.77,59.981,1500801303,"201051344001135","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,769795.8,769795.8,15035,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801358,2258749.00
07/23/2017 05:15,2,0.000,ALERT,212.38,300.57,59.965,1500801303,"201051344000594","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,789128.2,789128.2,15053,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801360,2258750.00
07/23/2017 05:15,2,0.000,ALERT,212.16,298.47,59.970,1500801303,"201051344001203","219011344069620",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,779509.9,779509.9,15084,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801362,2258751.00
07/23/2017 05:15,2,0.000,ALERT,211.25,297.57,59.949,1500801303,"274151322000054","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,999734.2,999734.2,14942,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801363,2258752.00
07/23/2017 05:15,2,0.000,ALERT,212.83,299.67,59.970,1500801303,"201051344000867","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,773289.0,773289.0,15086,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801365,2258753.00
07/23/2017 05:15,2,0.000,ALERT,212.38,299.07,60.002,1500801303,"201051344001093","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,777375.0,777375.0,15081,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801367,2258754.00
07/23/2017 05:15,2,0.000,ALERT,212.38,299.97,59.975,1500801303,"201051344000900","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,795000.9,795000.9,15088,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801369,2258755.00
07/23/2017 05:15,2,0.000,ALERT,212.83,299.37,59.975,1500801303,"201051344000648","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,782282.7,782282.7,15058,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801371,2258756.00
07/23/2017 05:15,2,0.000,ALERT,212.61,300.27,59.970,1500801303,"201051344000569","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,796897.5,796897.5,15034,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801373,2258757.00
07/23/2017 05:15,2,0.000,ALERT,212.61,299.97,59.970,1500801303,"201051344000983","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,787596.0,787596.0,15061,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500801375,2258758.00
07/23/2017 05:15,2,0.000,ALERT,212.83,299.67,59.933,1500801303,"201051344001158","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,772065.5,772065.5,15061,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500801376,2258759.00
07/23/2017 05:15,2,0.000,ALERT,213.06,299.97,59.991,1500801303,"201051344000576","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,786562.8,786562.8,15070,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500801378,2258760.00
07/23/2017 05:15,2,0.000,ALERT,211.48,297.26,59.970,1500801303,"274151322000087","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,974316.0,974316.0,15162,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500801380,2258761.00
07/23/2017 05:30,2,0.000,ALERT,213.06,299.97,59.996,1500802203,"201051344000645","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,785514.4,785514.4,15045,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500802205,2258762.00
07/23/2017 05:30,2,0.000,ALERT,211.70,298.17,59.970,1500802203,"274151322000085","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,994942.1,994942.1,14958,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802207,2258763.00
07/23/2017 05:30,2,0.000,ALERT,213.06,299.37,59.944,1500802203,"201051344000633","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,772488.5,772488.5,15097,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802209,2258764.00
07/23/2017 05:30,2,0.000,ALERT,212.61,299.37,59.991,1500802203,"201051344000469","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,776131.6,776131.6,15070,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802210,2258765.00
07/23/2017 05:30,2,0.000,ALERT,211.70,298.47,60.023,1500802203,"201051344000646","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,770879.2,770879.2,15054,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802212,2258766.00
07/23/2017 05:30,2,0.000,ALERT,211.25,298.47,59.975,1500802203,"274151322000052","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,1035421.8,1035421.8,14956,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802214,2258767.00
07/23/2017 05:30,2,0.000,ALERT,212.38,298.77,59.981,1500802203,"201051344000585","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,784272.0,784272.0,15053,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802216,2258768.00
07/23/2017 05:30,2,0.000,ALERT,211.93,299.07,59.975,1500802203,"201051344001230","219011344069620",0.00,15.50,0,297.26,300.57,0.0,0.0,0.000,775379.0,775379.0,15085,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802218,2258769.00
07/23/2017 05:30,2,0.000,ALERT,212.61,299.67,60.012,1500802203,"201051344000582","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,764549.3,764549.3,15048,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802219,2258770.00
07/23/2017 05:30,2,0.000,ALERT,211.70,299.07,59.981,1500802203,"201051344000955","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,784439.6,784439.6,15065,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802221,2258771.00
07/23/2017 05:30,2,0.000,ALERT,211.70,297.57,59.965,1500802203,"274151322000094","219011344069620",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,854013.4,854013.4,15317,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802223,2258772.00
07/23/2017 05:30,2,0.000,ALERT,212.61,300.27,59.981,1500802203,"201051344000579","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,794396.7,794396.7,15056,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802225,2258773.00
07/23/2017 05:30,2,0.000,ALERT,211.93,298.77,59.970,1500802203,"201051344000890","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,778476.4,778476.4,15065,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802227,2258774.00
07/23/2017 05:30,2,0.000,ALERT,212.16,298.77,59.981,1500802203,"201051344000438","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,780903.6,780903.6,15051,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802228,2258775.00
07/23/2017 05:30,2,0.000,ALERT,212.16,297.87,59.975,1500802203,"201051344000417","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,702476.2,702476.2,15087,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802230,2258776.00
07/23/2017 05:30,2,0.000,ALERT,211.48,298.77,59.975,1500802203,"274151322000083","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,1024978.5,1024978.5,14968,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802232,2258777.00
07/23/2017 05:30,2,0.000,ALERT,211.93,297.87,59.965,1500802203,"274151322000076","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,1093973.1,1093973.1,14967,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802234,2258778.00
07/23/2017 05:30,2,0.000,ALERT,212.38,300.27,59.965,1500802203,"201051344000868","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,774514.2,774514.2,15072,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802236,2258779.00
07/23/2017 05:30,2,0.000,ALERT,211.25,298.47,59.965,1500802203,"274151322000095","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,1083436.4,1083436.4,14981,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500802238,2258780.00
07/23/2017 05:30,2,0.000,ALERT,212.38,299.37,59.970,1500802203,"201051344000988","219011344069620",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,675064.3,675064.3,15056,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802239,2258781.00
07/23/2017 05:30,2,0.000,ALERT,211.93,297.87,59.954,1500802203,"201051344001025","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,781397.4,781397.4,15055,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802241,2258782.00
07/23/2017 05:30,2,0.000,ALERT,212.61,299.97,59.965,1500802203,"201051344000458","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,785846.2,785846.2,15043,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802243,2258783.00
07/23/2017 05:30,2,0.000,ALERT,213.29,299.97,59.954,1500802203,"201051344000853","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,787013.0,787013.0,15062,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802245,2258784.00
07/23/2017 05:30,2,0.000,ALERT,212.16,298.47,59.965,1500802203,"201051344000685","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,780736.1,780736.1,15083,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802247,2258785.00
07/23/2017 05:30,2,0.000,ALERT,212.16,298.17,59.996,1500802203,"201051344000917","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,777397.9,777397.9,15074,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802248,2258786.00
07/23/2017 05:30,2,0.000,ALERT,212.38,298.77,59.975,1500802203,"201051344001145","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,785420.2,785420.2,15066,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802250,2258787.00
07/23/2017 05:30,2,0.000,ALERT,212.38,298.17,59.981,1500802203,"201051344000651","219011344069620",0.00,15.50,0,296.66,299.97,0.0,0.0,0.000,774280.3,774280.3,15062,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802252,2258788.00
07/23/2017 05:30,2,0.000,ALERT,211.03,297.57,59.991,1500802203,"274151322000088","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,983336.8,983336.8,14961,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500802254,2258789.00
07/23/2017 05:30,2,0.000,ALERT,212.16,296.96,59.922,1500802203,"274151322000068","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,854728.6,854728.6,15330,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802256,2258790.00
07/23/2017 05:30,2,0.000,ALERT,211.93,298.77,59.954,1500802203,"201051344001135","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,769795.8,769795.8,15037,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802258,2258791.00
07/23/2017 05:30,2,0.000,ALERT,212.38,300.57,59.944,1500802203,"201051344000594","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,789128.2,789128.2,15055,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802260,2258792.00
07/23/2017 05:30,2,0.000,ALERT,212.16,298.17,59.949,1500802203,"201051344001203","219011344069620",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,779509.9,779509.9,15086,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500802261,2258793.00
07/23/2017 05:30,2,0.000,ALERT,211.25,297.87,59.949,1500802203,"274151322000054","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,999734.2,999734.2,14944,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500802263,2258794.00
07/23/2017 05:30,2,0.000,ALERT,212.83,299.67,59.949,1500802203,"201051344000867","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,773289.0,773289.0,15088,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802265,2258795.00
07/23/2017 05:30,2,0.000,ALERT,211.93,298.17,59.954,1500802203,"201051344001093","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,777375.0,777375.0,15083,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802267,2258796.00
07/23/2017 05:30,2,0.000,ALERT,212.61,299.97,59.954,1500802203,"201051344000900","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,795000.9,795000.9,15090,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802269,2258797.00
07/23/2017 05:30,2,0.000,ALERT,212.61,298.77,59.954,1500802203,"201051344000648","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,782282.7,782282.7,15060,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802270,2258798.00
07/23/2017 05:30,2,0.000,ALERT,212.61,300.57,59.954,1500802203,"201051344000569","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,796897.5,796897.5,15036,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802272,2258799.00
07/23/2017 05:30,2,0.000,ALERT,212.83,300.27,59.970,1500802203,"201051344000983","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,787596.0,787596.0,15063,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802274,2258800.00
07/23/2017 05:30,2,0.000,ALERT,212.83,299.67,59.996,1500802203,"201051344001158","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,772065.5,772065.5,15063,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802276,2258801.00
07/23/2017 05:30,2,0.000,ALERT,213.06,300.27,59.949,1500802203,"201051344000576","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,786562.8,786562.8,15072,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500802278,2258802.00
07/23/2017 05:30,2,0.000,ALERT,211.48,297.57,59.944,1500802203,"274151322000087","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,974316.0,974316.0,15164,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500802279,2258803.00
07/23/2017 05:45,2,0.000,ALERT,212.61,299.07,59.996,1500803103,"201051344000645","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,785514.4,785514.4,15047,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803105,2258804.00
07/23/2017 05:45,2,0.000,ALERT,211.25,297.57,59.991,1500803103,"274151322000085","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,994942.1,994942.1,14960,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803107,2258805.00
07/23/2017 05:45,2,0.000,ALERT,212.83,299.37,59.991,1500803103,"201051344000633","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,772488.5,772488.5,15099,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500803109,2258806.00
07/23/2017 05:45,2,0.000,ALERT,212.38,299.07,59.959,1500803103,"201051344000469","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,776131.6,776131.6,15072,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803111,2258807.00
07/23/2017 05:45,2,0.000,ALERT,211.93,299.07,59.991,1500803103,"201051344000646","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,770879.2,770879.2,15056,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803112,2258808.00
07/23/2017 05:45,2,0.000,ALERT,211.03,297.87,59.981,1500803103,"274151322000052","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,1035421.8,1035421.8,14958,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803114,2258809.00
07/23/2017 05:45,2,0.000,ALERT,212.16,299.07,59.996,1500803103,"201051344000585","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,784272.0,784272.0,15055,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803116,2258810.00
07/23/2017 05:45,2,0.000,ALERT,212.16,299.37,59.996,1500803103,"201051344001230","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,775379.0,775379.0,15087,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803118,2258811.00
07/23/2017 05:45,2,0.000,ALERT,212.61,299.97,59.996,1500803103,"201051344000582","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,764549.3,764549.3,15050,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500803120,2258812.00
07/23/2017 05:45,2,0.000,ALERT,211.70,298.77,59.991,1500803103,"201051344000955","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,784439.6,784439.6,15067,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500803121,2258813.00
07/23/2017 05:45,2,0.000,ALERT,211.25,297.57,59.986,1500803103,"274151322000094","219011344069620",0.00,16.30,0,295.76,299.07,0.0,0.0,0.000,854013.4,854013.4,15319,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803123,2258814.00
07/23/2017 05:45,2,0.000,ALERT,212.16,300.27,59.996,1500803103,"201051344000579","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,794396.7,794396.7,15058,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803125,2258815.00
07/23/2017 05:45,2,0.000,ALERT,211.93,299.67,59.996,1500803103,"201051344000890","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,778476.4,778476.4,15067,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803127,2258816.00
07/23/2017 05:45,2,0.000,ALERT,212.38,299.07,60.002,1500803103,"201051344000438","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,780903.6,780903.6,15053,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803129,2258817.00
07/23/2017 05:45,2,0.000,ALERT,212.16,298.47,59.991,1500803103,"201051344000417","219011344069620",0.00,16.00,0,296.36,299.67,0.0,0.0,0.000,702476.2,702476.2,15089,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803130,2258818.00
07/23/2017 05:45,2,0.000,ALERT,211.25,297.87,59.991,1500803103,"274151322000083","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,1024978.5,1024978.5,14970,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803132,2258819.00
07/23/2017 05:45,2,0.000,ALERT,211.70,298.17,59.996,1500803103,"274151322000076","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1093973.1,1093973.1,14969,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500803134,2258820.00
07/23/2017 05:45,2,0.000,ALERT,212.16,300.27,59.996,1500803103,"201051344000868","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,774514.2,774514.2,15074,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803136,2258821.00
07/23/2017 05:45,2,0.000,ALERT,211.25,299.07,59.986,1500803103,"274151322000095","219011344069620",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,1083436.4,1083436.4,14983,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803138,2258822.00
07/23/2017 05:45,2,0.000,ALERT,212.16,299.37,60.044,1500803103,"201051344000988","219011344069620",0.00,16.00,0,295.46,301.17,0.0,0.0,0.000,675064.3,675064.3,15058,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500803139,2258823.00
07/23/2017 05:45,2,0.000,ALERT,211.93,298.17,59.991,1500803103,"201051344001025","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,781397.4,781397.4,15057,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500803141,2258824.00
07/23/2017 05:45,2,0.000,ALERT,212.16,299.37,59.949,1500803103,"201051344000458","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,785846.2,785846.2,15045,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803143,2258825.00
07/23/2017 05:45,2,0.000,ALERT,213.06,299.67,60.018,1500803103,"201051344000853","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,787013.0,787013.0,15064,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803145,2258826.00
07/23/2017 05:45,2,0.000,ALERT,212.38,299.07,59.986,1500803103,"201051344000685","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,780736.1,780736.1,15085,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500803147,2258827.00
07/23/2017 05:45,2,0.000,ALERT,212.16,298.17,60.002,1500803103,"201051344000917","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,777397.9,777397.9,15076,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500803148,2258828.00
07/23/2017 05:45,2,0.000,ALERT,212.16,299.37,59.996,1500803103,"201051344001145","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,785420.2,785420.2,15068,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500803150,2258829.00
07/23/2017 05:45,2,0.000,ALERT,212.16,298.17,59.996,1500803103,"201051344000651","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,774280.3,774280.3,15064,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803152,2258830.00
07/23/2017 05:45,2,0.000,ALERT,210.80,297.57,60.028,1500803103,"274151322000088","219011344069620",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,983336.8,983336.8,14963,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500803154,2258831.00
07/23/2017 05:45,2,0.000,ALERT,211.93,296.96,60.007,1500803103,"274151322000068","219011344069620",0.00,17.30,0,295.46,298.77,0.0,0.0,0.000,854728.6,854728.6,15332,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803156,2258832.00
07/23/2017 05:45,2,0.000,ALERT,211.70,298.77,60.023,1500803103,"201051344001135","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,769795.8,769795.8,15039,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803158,2258833.00
07/23/2017 05:45,2,0.000,ALERT,211.70,299.07,59.986,1500803103,"201051344000594","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,789128.2,789128.2,15057,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500803160,2258834.00
07/23/2017 05:45,2,0.000,ALERT,211.93,298.47,59.981,1500803103,"201051344001203","219011344069620",0.00,15.80,0,296.66,302.07,0.0,0.0,0.000,779509.9,779509.9,15088,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500803161,2258835.00
07/23/2017 05:45,2,0.000,ALERT,211.03,297.26,59.970,1500803103,"274151322000054","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,999734.2,999734.2,14946,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803163,2258836.00
07/23/2017 05:45,2,0.000,ALERT,212.38,299.07,59.991,1500803103,"201051344000867","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,773289.0,773289.0,15090,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803165,2258837.00
07/23/2017 05:45,2,0.000,ALERT,212.16,298.77,59.981,1500803103,"201051344001093","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,777375.0,777375.0,15085,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500803167,2258838.00
07/23/2017 05:45,2,0.000,ALERT,212.16,299.37,59.975,1500803103,"201051344000900","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,795000.9,795000.9,15092,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803169,2258839.00
07/23/2017 05:45,2,0.000,ALERT,212.38,298.77,60.018,1500803103,"201051344000648","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,782282.7,782282.7,15062,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500803170,2258840.00
07/23/2017 05:45,2,0.000,ALERT,212.16,299.67,59.986,1500803103,"201051344000569","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,796897.5,796897.5,15038,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803172,2258841.00
07/23/2017 05:45,2,0.000,ALERT,212.16,299.37,60.012,1500803103,"201051344000983","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,787596.0,787596.0,15065,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803174,2258842.00
07/23/2017 05:45,2,0.000,ALERT,212.16,298.77,60.012,1500803103,"201051344001158","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,772065.5,772065.5,15065,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500803176,2258843.00
07/23/2017 05:45,2,0.000,ALERT,212.61,299.97,59.981,1500803103,"201051344000576","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,786562.8,786562.8,15074,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803177,2258844.00
07/23/2017 05:45,2,0.000,ALERT,211.25,297.57,59.970,1500803103,"274151322000087","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,974316.0,974316.0,15166,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500803179,2258845.00
