ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 06:00,2,0.000,ALERT,211.48,297.57,59.970,1500804003,"274151322000085","219011344069620",0.00,17.00,0,284.04,299.67,0.0,0.0,0.000,994942.1,994942.1,14962,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804006,2258846.00
07/23/2017 06:00,2,0.000,ALERT,213.06,298.77,59.975,1500804003,"201051344000633","219011344069620",0.00,15.80,0,283.44,301.17,0.0,0.0,0.000,772488.5,772488.5,15101,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804008,2258847.00
07/23/2017 06:00,2,0.000,ALERT,212.61,299.07,59.981,1500804003,"201051344000469","219011344069620",0.00,15.50,0,284.34,301.17,0.0,0.0,0.000,776131.6,776131.6,15074,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804010,2258848.00
07/23/2017 06:00,2,0.000,ALERT,211.48,298.47,59.975,1500804003,"201051344000646","219011344069620",0.00,15.80,0,284.34,300.27,0.0,0.0,0.000,770879.2,770879.2,15058,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804012,2258849.00
07/23/2017 06:00,2,0.000,ALERT,211.03,298.17,59.944,1500804003,"274151322000052","219011344069620",0.00,17.00,0,283.74,299.97,0.0,0.0,0.000,1035421.8,1035421.8,14960,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804014,2258850.00
07/23/2017 06:00,2,0.000,ALERT,211.93,298.77,59.986,1500804003,"201051344000585","219011344069620",0.00,16.00,0,284.64,300.87,0.0,0.0,0.000,784272.0,784272.0,15057,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804016,2258851.00
07/23/2017 06:00,2,0.000,ALERT,211.70,298.77,59.981,1500804003,"201051344001230","219011344069620",0.00,15.80,0,285.24,300.87,0.0,0.0,0.000,775379.0,775379.0,15089,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804017,2258852.00
07/23/2017 06:00,2,0.000,ALERT,212.16,299.67,59.970,1500804003,"201051344000582","219011344069620",0.00,15.80,0,285.54,301.17,0.0,0.0,0.000,764549.3,764549.3,15052,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804019,2258853.00
07/23/2017 06:00,2,0.000,ALERT,211.48,298.77,59.970,1500804003,"201051344000955","219011344069620",0.00,16.00,0,284.94,300.57,0.0,0.0,0.000,784439.6,784439.6,15069,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804021,2258854.00
07/23/2017 06:00,2,0.000,ALERT,211.03,296.66,59.991,1500804003,"274151322000094","219011344069620",0.00,16.30,0,283.44,298.77,0.0,0.0,0.000,854013.4,854013.4,15321,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804023,2258855.00
07/23/2017 06:00,2,0.000,ALERT,212.38,299.97,59.970,1500804003,"201051344000579","219011344069620",0.00,16.00,0,285.84,302.37,0.0,0.0,0.000,794396.7,794396.7,15060,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804025,2258856.00
07/23/2017 06:00,2,0.000,ALERT,211.70,299.37,59.965,1500804003,"201051344000890","219011344069620",0.00,16.00,0,285.84,302.07,0.0,0.0,0.000,778476.4,778476.4,15069,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804027,2258857.00
07/23/2017 06:00,2,0.000,ALERT,211.70,298.47,59.965,1500804003,"201051344000438","219011344069620",0.00,15.80,0,285.24,300.87,0.0,0.0,0.000,780903.6,780903.6,15055,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804028,2258858.00
07/23/2017 06:00,2,0.000,ALERT,211.70,298.17,59.954,1500804003,"201051344000417","219011344069620",0.00,16.00,0,284.34,299.97,0.0,0.0,0.000,702476.2,702476.2,15091,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804030,2258859.00
07/23/2017 06:00,2,0.000,ALERT,211.25,297.87,59.959,1500804003,"274151322000083","219011344069620",0.00,16.70,0,284.04,299.97,0.0,0.0,0.000,1024978.5,1024978.5,14972,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804032,2258860.00
07/23/2017 06:00,2,0.000,ALERT,211.93,297.57,59.928,1500804003,"274151322000076","219011344069620",0.00,16.70,0,283.74,299.67,0.0,0.0,0.000,1093973.1,1093973.1,14971,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804034,2258861.00
07/23/2017 06:00,2,0.000,ALERT,212.16,299.67,59.949,1500804003,"201051344000868","219011344069620",0.00,15.80,0,286.14,302.37,0.0,0.0,0.000,774514.2,774514.2,15076,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804035,2258862.00
07/23/2017 06:00,2,0.000,ALERT,211.03,298.17,59.933,1500804003,"274151322000095","219011344069620",0.00,16.00,0,284.94,300.27,0.0,0.0,0.000,1083436.4,1083436.4,14985,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804037,2258863.00
07/23/2017 06:00,2,0.000,ALERT,212.16,299.07,59.954,1500804003,"201051344000988","219011344069620",0.00,16.00,0,283.14,301.17,0.0,0.0,0.000,675064.3,675064.3,15060,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804039,2258864.00
07/23/2017 06:00,2,0.000,ALERT,211.70,298.17,59.965,1500804003,"201051344001025","219011344069620",0.00,15.50,0,284.64,301.17,0.0,0.0,0.000,781397.4,781397.4,15059,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804041,2258865.00
07/23/2017 06:00,2,0.000,ALERT,212.16,299.67,59.944,1500804003,"201051344000458","219011344069620",0.00,17.00,0,285.54,302.37,0.0,0.0,0.000,785846.2,785846.2,15047,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804043,2258866.00
07/23/2017 06:00,2,0.000,ALERT,212.83,299.07,59.949,1500804003,"201051344000853","219011344069620",0.00,16.00,0,285.24,301.77,0.0,0.0,0.000,787013.0,787013.0,15066,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804045,2258867.00
07/23/2017 06:00,2,0.000,ALERT,212.16,298.77,59.928,1500804003,"201051344000685","219011344069620",0.00,16.00,0,284.94,300.57,0.0,0.0,0.000,780736.1,780736.1,15087,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804046,2258868.00
07/23/2017 06:00,2,0.000,ALERT,211.93,298.17,59.949,1500804003,"201051344000917","219011344069620",0.00,17.00,0,283.44,299.97,0.0,0.0,0.000,777397.9,777397.9,15078,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804048,2258869.00
07/23/2017 06:00,2,0.000,ALERT,212.16,299.07,59.949,1500804003,"201051344001145","219011344069620",0.00,15.80,0,285.54,301.47,0.0,0.0,0.000,785420.2,785420.2,15070,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804050,2258870.00
07/23/2017 06:00,2,0.000,ALERT,212.16,298.47,59.954,1500804003,"201051344000651","219011344069620",0.00,15.50,0,284.64,300.27,0.0,0.0,0.000,774280.3,774280.3,15066,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804052,2258871.00
07/23/2017 06:00,2,0.000,ALERT,211.03,297.26,59.981,1500804003,"274151322000088","219011344069620",0.00,17.30,0,284.04,299.37,0.0,0.0,0.000,983336.8,983336.8,14965,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804054,2258872.00
07/23/2017 06:00,2,0.000,ALERT,211.93,296.36,59.949,1500804003,"274151322000068","219011344069620",0.00,17.30,0,283.44,298.77,0.0,0.0,0.000,854728.6,854728.6,15334,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804056,2258873.00
07/23/2017 06:00,2,0.000,ALERT,211.48,298.47,59.954,1500804003,"201051344001135","219011344069620",0.00,16.00,0,285.24,301.17,0.0,0.0,0.000,769795.8,769795.8,15041,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804057,2258874.00
07/23/2017 06:00,2,0.000,ALERT,211.93,299.97,59.949,1500804003,"201051344000594","219011344069620",0.00,15.80,0,285.24,302.07,0.0,0.0,0.000,789128.2,789128.2,15059,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804059,2258875.00
07/23/2017 06:00,2,0.000,ALERT,211.70,297.87,59.954,1500804003,"201051344001203","219011344069620",0.00,15.80,0,285.24,302.37,0.0,0.0,0.000,779509.9,779509.9,15090,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804061,2258876.00
07/23/2017 06:00,2,0.000,ALERT,210.80,297.26,59.944,1500804003,"274151322000054","219011344069620",0.00,17.30,0,284.04,299.97,0.0,0.0,0.000,999734.2,999734.2,14948,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804063,2258877.00
07/23/2017 06:00,2,0.000,ALERT,212.38,299.07,59.938,1500804003,"201051344000867","219011344069620",0.00,16.70,0,285.24,302.07,0.0,0.0,0.000,773289.0,773289.0,15092,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804065,2258878.00
07/23/2017 06:00,2,0.000,ALERT,211.70,298.17,59.949,1500804003,"201051344001093","219011344069620",0.00,16.70,0,284.94,300.57,0.0,0.0,0.000,777375.0,777375.0,15087,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804067,2258879.00
07/23/2017 06:00,2,0.000,ALERT,212.38,299.37,59.938,1500804003,"201051344000900","219011344069620",0.00,16.00,0,285.24,301.47,0.0,0.0,0.000,795000.9,795000.9,15094,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804068,2258880.00
07/23/2017 06:00,2,0.000,ALERT,212.61,299.07,59.938,1500804003,"201051344000648","219011344069620",0.00,15.50,0,284.94,301.77,0.0,0.0,0.000,782282.7,782282.7,15064,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804070,2258881.00
07/23/2017 06:00,2,0.000,ALERT,212.38,299.97,59.938,1500804003,"201051344000569","219011344069620",0.00,16.00,0,286.14,302.37,0.0,0.0,0.000,796897.5,796897.5,15040,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804072,2258882.00
07/23/2017 06:00,2,0.000,ALERT,212.38,299.67,59.954,1500804003,"201051344000983","219011344069620",0.00,16.30,0,285.84,302.07,0.0,0.0,0.000,787596.0,787596.0,15067,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804074,2258883.00
07/23/2017 06:00,2,0.000,ALERT,212.16,299.07,59.944,1500804003,"201051344001158","219011344069620",0.00,15.50,0,284.94,301.17,0.0,0.0,0.000,772065.5,772065.5,15067,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804076,2258884.00
07/23/2017 06:00,2,0.000,ALERT,212.61,299.67,59.944,1500804003,"201051344000576","219011344069620",0.00,15.80,0,285.24,301.77,0.0,0.0,0.000,786562.8,786562.8,15076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804078,2258885.00
07/23/2017 06:00,2,0.000,ALERT,211.25,296.36,59.933,1500804003,"274151322000087","219011344069620",0.00,17.50,0,283.44,299.37,0.0,0.0,0.000,974316.0,974316.0,15168,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804079,2258886.00
07/23/2017 06:00,2,0.000,ALERT,212.61,299.07,59.938,1500804003,"201051344000645","219011344069620",0.00,16.30,0,285.24,301.47,0.0,0.0,0.000,785514.4,785514.4,15049,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804081,2258887.00
07/23/2017 06:15,2,0.000,ALERT,213.06,299.37,59.981,1500804903,"201051344000645","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,785514.4,785514.4,15051,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804905,2258888.00
07/23/2017 06:15,2,0.000,ALERT,211.48,297.57,59.981,1500804903,"274151322000085","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,994942.1,994942.1,14964,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804907,2258889.00
07/23/2017 06:15,2,0.000,ALERT,213.06,299.07,59.981,1500804903,"201051344000633","219011344069620",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,772488.5,772488.5,15103,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804909,2258890.00
07/23/2017 06:15,2,0.000,ALERT,212.61,299.37,59.981,1500804903,"201051344000469","219011344069620",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,776131.6,776131.6,15076,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804911,2258891.00
07/23/2017 06:15,2,0.000,ALERT,211.70,298.47,59.975,1500804903,"201051344000646","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,770879.2,770879.2,15060,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804913,2258892.00
07/23/2017 06:15,2,0.000,ALERT,211.03,297.87,59.981,1500804903,"274151322000052","219011344069620",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,1035421.8,1035421.8,14962,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804915,2258893.00
07/23/2017 06:15,2,0.000,ALERT,212.16,298.77,59.975,1500804903,"201051344000585","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,784272.0,784272.0,15059,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804916,2258894.00
07/23/2017 06:15,2,0.000,ALERT,211.70,299.07,59.981,1500804903,"201051344001230","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,775379.0,775379.0,15091,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804918,2258895.00
07/23/2017 06:15,2,0.000,ALERT,212.38,299.37,60.012,1500804903,"201051344000582","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,764549.3,764549.3,15054,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804920,2258896.00
07/23/2017 06:15,2,0.000,ALERT,211.70,298.47,59.975,1500804903,"201051344000955","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,784439.6,784439.6,15071,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804922,2258897.00
07/23/2017 06:15,2,0.000,ALERT,211.25,297.26,59.981,1500804903,"274151322000094","219011344069620",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,854013.4,854013.4,15323,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804923,2258898.00
07/23/2017 06:15,2,0.000,ALERT,212.38,300.27,59.954,1500804903,"201051344000579","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,794396.7,794396.7,15062,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804925,2258899.00
07/23/2017 06:15,2,0.000,ALERT,211.93,299.07,59.991,1500804903,"201051344000890","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,778476.4,778476.4,15071,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804927,2258900.00
07/23/2017 06:15,2,0.000,ALERT,211.93,298.47,59.986,1500804903,"201051344000438","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,780903.6,780903.6,15057,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804929,2258901.00
07/23/2017 06:15,2,0.000,ALERT,212.16,297.87,60.012,1500804903,"201051344000417","219011344069620",0.00,16.00,0,296.36,299.67,0.0,0.0,0.000,702476.2,702476.2,15093,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804931,2258902.00
07/23/2017 06:15,2,0.000,ALERT,211.03,297.57,59.981,1500804903,"274151322000083","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,1024978.5,1024978.5,14974,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804933,2258903.00
07/23/2017 06:15,2,0.000,ALERT,211.93,298.17,59.986,1500804903,"274151322000076","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,1093973.1,1093973.1,14973,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804935,2258904.00
07/23/2017 06:15,2,0.000,ALERT,212.38,300.57,59.981,1500804903,"201051344000868","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,774514.2,774514.2,15078,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804937,2258905.00
07/23/2017 06:15,2,0.000,ALERT,211.25,298.77,59.975,1500804903,"274151322000095","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,1083436.4,1083436.4,14987,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804939,2258906.00
07/23/2017 06:15,2,0.000,ALERT,212.16,299.37,59.986,1500804903,"201051344000988","219011344069620",0.00,16.30,0,295.46,301.17,0.0,0.0,0.000,675064.3,675064.3,15062,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804940,2258907.00
07/23/2017 06:15,2,0.000,ALERT,211.93,298.17,59.981,1500804903,"201051344001025","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,781397.4,781397.4,15061,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804942,2258908.00
07/23/2017 06:15,2,0.000,ALERT,212.38,299.67,60.028,1500804903,"201051344000458","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,785846.2,785846.2,15049,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804944,2258909.00
07/23/2017 06:15,2,0.000,ALERT,212.83,299.37,59.970,1500804903,"201051344000853","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,787013.0,787013.0,15068,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804946,2258910.00
07/23/2017 06:15,2,0.000,ALERT,212.38,298.47,59.996,1500804903,"201051344000685","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,780736.1,780736.1,15089,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804948,2258911.00
07/23/2017 06:15,2,0.000,ALERT,211.93,297.87,59.986,1500804903,"201051344000917","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,777397.9,777397.9,15080,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804949,2258912.00
07/23/2017 06:15,2,0.000,ALERT,212.38,299.07,59.991,1500804903,"201051344001145","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,785420.2,785420.2,15072,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804951,2258913.00
07/23/2017 06:15,2,0.000,ALERT,211.93,297.87,59.991,1500804903,"201051344000651","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,774280.3,774280.3,15068,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804953,2258914.00
07/23/2017 06:15,2,0.000,ALERT,211.03,297.57,59.986,1500804903,"274151322000088","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,983336.8,983336.8,14967,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804955,2258915.00
07/23/2017 06:15,2,0.000,ALERT,211.70,296.96,59.970,1500804903,"274151322000068","219011344069620",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,854728.6,854728.6,15336,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804956,2258916.00
07/23/2017 06:15,2,0.000,ALERT,211.48,298.47,59.975,1500804903,"201051344001135","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,769795.8,769795.8,15043,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804958,2258917.00
07/23/2017 06:15,2,0.000,ALERT,211.93,300.27,59.986,1500804903,"201051344000594","219011344069620",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,789128.2,789128.2,15061,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804960,2258918.00
07/23/2017 06:15,2,0.000,ALERT,211.93,298.17,60.028,1500804903,"201051344001203","219011344069620",0.00,16.00,0,296.36,301.77,0.0,0.0,0.000,779509.9,779509.9,15092,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804962,2258919.00
07/23/2017 06:15,2,0.000,ALERT,211.03,297.87,59.991,1500804903,"274151322000054","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,999734.2,999734.2,14950,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804964,2258920.00
07/23/2017 06:15,2,0.000,ALERT,212.61,299.37,59.996,1500804903,"201051344000867","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,773289.0,773289.0,15094,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804965,2258921.00
07/23/2017 06:15,2,0.000,ALERT,212.16,298.77,60.012,1500804903,"201051344001093","219011344069620",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,777375.0,777375.0,15089,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804967,2258922.00
07/23/2017 06:15,2,0.000,ALERT,212.38,299.97,59.981,1500804903,"201051344000900","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,795000.9,795000.9,15096,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804969,2258923.00
07/23/2017 06:15,2,0.000,ALERT,212.61,299.37,59.986,1500804903,"201051344000648","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,782282.7,782282.7,15066,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804971,2258924.00
07/23/2017 06:15,2,0.000,ALERT,212.38,299.97,59.986,1500804903,"201051344000569","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,796897.5,796897.5,15042,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804973,2258925.00
07/23/2017 06:15,2,0.000,ALERT,212.38,299.97,59.991,1500804903,"201051344000983","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,787596.0,787596.0,15069,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804975,2258926.00
07/23/2017 06:15,2,0.000,ALERT,212.38,299.67,59.986,1500804903,"201051344001158","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,772065.5,772065.5,15069,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500804976,2258927.00
07/23/2017 06:15,2,0.000,ALERT,213.06,300.57,60.002,1500804903,"201051344000576","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,786562.8,786562.8,15078,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804978,2258928.00
07/23/2017 06:15,2,0.000,ALERT,211.48,296.96,59.981,1500804903,"274151322000087","219011344069620",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,974316.0,974316.0,15170,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500804980,2258929.00
07/23/2017 06:30,2,0.000,ALERT,212.83,299.37,59.996,1500805803,"201051344000645","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,785514.4,785514.4,15053,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805805,2258930.00
07/23/2017 06:30,2,0.000,ALERT,211.48,297.57,59.944,1500805803,"274151322000085","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,994942.1,994942.1,14966,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805807,2258931.00
07/23/2017 06:30,2,0.000,ALERT,213.06,299.37,59.959,1500805803,"201051344000633","219011344069620",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,772488.5,772488.5,15105,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805809,2258932.00
07/23/2017 06:30,2,0.000,ALERT,212.61,299.67,59.959,1500805803,"201051344000469","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,776131.6,776131.6,15078,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805811,2258933.00
07/23/2017 06:30,2,0.000,ALERT,211.93,298.47,59.938,1500805803,"201051344000646","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,770879.2,770879.2,15062,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500805813,2258934.00
07/23/2017 06:30,2,0.000,ALERT,211.03,297.26,59.922,1500805803,"274151322000052","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,1035421.8,1035421.8,14964,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805814,2258935.00
07/23/2017 06:30,2,0.000,ALERT,212.16,299.07,59.949,1500805803,"201051344000585","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,784272.0,784272.0,15061,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805816,2258936.00
07/23/2017 06:30,2,0.000,ALERT,211.93,299.07,59.970,1500805803,"201051344001230","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,775379.0,775379.0,15093,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500805818,2258937.00
07/23/2017 06:30,2,0.000,ALERT,212.61,299.67,59.991,1500805803,"201051344000582","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,764549.3,764549.3,15056,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805820,2258938.00
07/23/2017 06:30,2,0.000,ALERT,211.70,298.77,59.933,1500805803,"201051344000955","219011344069620",0.00,15.80,0,296.66,299.97,0.0,0.0,0.000,784439.6,784439.6,15073,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500805821,2258939.00
07/23/2017 06:30,2,0.000,ALERT,211.48,297.57,59.959,1500805803,"274151322000094","219011344069620",0.00,16.30,0,295.16,298.47,0.0,0.0,0.000,854013.4,854013.4,15325,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805823,2258940.00
07/23/2017 06:30,2,0.000,ALERT,212.61,300.27,59.975,1500805803,"201051344000579","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,794396.7,794396.7,15064,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805825,2258941.00
07/23/2017 06:30,2,0.000,ALERT,211.93,298.77,59.975,1500805803,"201051344000890","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,778476.4,778476.4,15073,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805827,2258942.00
07/23/2017 06:30,2,0.000,ALERT,212.16,298.77,59.959,1500805803,"201051344000438","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,780903.6,780903.6,15059,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500805829,2258943.00
07/23/2017 06:30,2,0.000,ALERT,212.16,298.17,59.959,1500805803,"201051344000417","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,702476.2,702476.2,15095,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805831,2258944.00
07/23/2017 06:30,2,0.000,ALERT,211.48,298.47,59.965,1500805803,"274151322000083","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1024978.5,1024978.5,14976,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500805832,2258945.00
07/23/2017 06:30,2,0.000,ALERT,211.70,297.87,59.959,1500805803,"274151322000076","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,1093973.1,1093973.1,14975,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805834,2258946.00
07/23/2017 06:30,2,0.000,ALERT,212.38,300.27,59.928,1500805803,"201051344000868","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,774514.2,774514.2,15080,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805836,2258947.00
07/23/2017 06:30,2,0.000,ALERT,211.25,298.77,59.959,1500805803,"274151322000095","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,1083436.4,1083436.4,14989,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805838,2258948.00
07/23/2017 06:30,2,0.000,ALERT,212.38,299.67,59.959,1500805803,"201051344000988","219011344069620",0.00,16.00,0,295.46,301.47,0.0,0.0,0.000,675064.3,675064.3,15064,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805840,2258949.00
07/23/2017 06:30,2,0.000,ALERT,211.93,297.87,59.970,1500805803,"201051344001025","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,781397.4,781397.4,15063,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805841,2258950.00
07/23/2017 06:30,2,0.000,ALERT,212.38,299.67,59.970,1500805803,"201051344000458","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,785846.2,785846.2,15051,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805843,2258951.00
07/23/2017 06:30,2,0.000,ALERT,213.06,299.67,59.917,1500805803,"201051344000853","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,787013.0,787013.0,15070,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805845,2258952.00
07/23/2017 06:30,2,0.000,ALERT,212.38,299.07,59.965,1500805803,"201051344000685","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,780736.1,780736.1,15091,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805847,2258953.00
07/23/2017 06:30,2,0.000,ALERT,212.38,298.77,59.975,1500805803,"201051344000917","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,777397.9,777397.9,15082,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500805849,2258954.00
07/23/2017 06:30,2,0.000,ALERT,212.38,299.07,59.970,1500805803,"201051344001145","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,785420.2,785420.2,15074,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500805850,2258955.00
07/23/2017 06:30,2,0.000,ALERT,212.38,298.17,59.965,1500805803,"201051344000651","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,774280.3,774280.3,15070,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805852,2258956.00
07/23/2017 06:30,2,0.000,ALERT,211.03,297.26,59.959,1500805803,"274151322000088","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,983336.8,983336.8,14969,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500805854,2258957.00
07/23/2017 06:30,2,0.000,ALERT,211.93,296.96,59.933,1500805803,"274151322000068","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,854728.6,854728.6,15338,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805856,2258958.00
07/23/2017 06:30,2,0.000,ALERT,211.70,298.77,59.965,1500805803,"201051344001135","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,769795.8,769795.8,15045,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805858,2258959.00
07/23/2017 06:30,2,0.000,ALERT,212.38,299.97,59.970,1500805803,"201051344000594","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,789128.2,789128.2,15063,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805860,2258960.00
07/23/2017 06:30,2,0.000,ALERT,212.38,298.47,59.965,1500805803,"201051344001203","219011344069620",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,779509.9,779509.9,15094,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805861,2258961.00
07/23/2017 06:30,2,0.000,ALERT,211.03,297.87,59.970,1500805803,"274151322000054","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,999734.2,999734.2,14952,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805863,2258962.00
07/23/2017 06:30,2,0.000,ALERT,212.61,299.07,59.965,1500805803,"201051344000867","219011344069620",0.00,16.70,0,297.26,302.68,0.0,0.0,0.000,773289.0,773289.0,15096,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500805865,2258963.00
07/23/2017 06:30,2,0.000,ALERT,212.38,299.07,60.002,1500805803,"201051344001093","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,777375.0,777375.0,15091,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500805867,2258964.00
07/23/2017 06:30,2,0.000,ALERT,212.61,299.97,59.970,1500805803,"201051344000900","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,795000.9,795000.9,15098,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805868,2258965.00
07/23/2017 06:30,2,0.000,ALERT,212.83,299.37,59.991,1500805803,"201051344000648","219011344069620",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,782282.7,782282.7,15068,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805870,2258966.00
07/23/2017 06:30,2,0.000,ALERT,212.61,300.27,59.970,1500805803,"201051344000569","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,796897.5,796897.5,15044,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805872,2258967.00
07/23/2017 06:30,2,0.000,ALERT,212.61,299.97,59.986,1500805803,"201051344000983","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,787596.0,787596.0,15071,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500805874,2258968.00
07/23/2017 06:30,2,0.000,ALERT,212.38,299.37,59.970,1500805803,"201051344001158","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,772065.5,772065.5,15071,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500805876,2258969.00
07/23/2017 06:30,2,0.000,ALERT,212.83,299.97,60.007,1500805803,"201051344000576","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,786562.8,786562.8,15080,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500805878,2258970.00
07/23/2017 06:30,2,0.000,ALERT,211.48,296.96,59.970,1500805803,"274151322000087","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,974316.0,974316.0,15172,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500805879,2258971.00
07/23/2017 06:45,2,0.000,ALERT,213.51,299.97,59.991,1500806703,"201051344000645","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,785514.4,785514.4,15055,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500806705,2258972.00
07/23/2017 06:45,2,0.000,ALERT,212.16,298.47,59.991,1500806703,"274151322000085","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,994942.1,994942.1,14968,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806707,2258973.00
07/23/2017 06:45,2,0.000,ALERT,213.74,299.97,60.023,1500806703,"201051344000633","219011344069620",0.00,15.80,0,296.06,301.47,0.0,0.0,0.000,772488.5,772488.5,15107,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806708,2258974.00
07/23/2017 06:45,2,0.000,ALERT,213.06,299.97,59.996,1500806703,"201051344000469","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,776131.6,776131.6,15080,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806710,2258975.00
07/23/2017 06:45,2,0.000,ALERT,212.16,299.07,59.996,1500806703,"201051344000646","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,770879.2,770879.2,15064,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500806712,2258976.00
07/23/2017 06:45,2,0.000,ALERT,211.48,298.47,59.981,1500806703,"274151322000052","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,1035421.8,1035421.8,14966,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500806714,2258977.00
07/23/2017 06:45,2,0.000,ALERT,212.61,299.37,59.991,1500806703,"201051344000585","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,784272.0,784272.0,15063,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806716,2258978.00
07/23/2017 06:45,2,0.000,ALERT,212.38,299.67,59.991,1500806703,"201051344001230","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,775379.0,775379.0,15095,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806718,2258979.00
07/23/2017 06:45,2,0.000,ALERT,213.06,300.27,59.975,1500806703,"201051344000582","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,764549.3,764549.3,15058,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806719,2258980.00
07/23/2017 06:45,2,0.000,ALERT,212.16,299.37,59.996,1500806703,"201051344000955","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,784439.6,784439.6,15075,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500806721,2258981.00
07/23/2017 06:45,2,0.000,ALERT,211.93,297.87,59.981,1500806703,"274151322000094","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,854013.4,854013.4,15327,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806723,2258982.00
07/23/2017 06:45,2,0.000,ALERT,213.06,300.87,59.986,1500806703,"201051344000579","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,794396.7,794396.7,15066,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806725,2258983.00
07/23/2017 06:45,2,0.000,ALERT,212.38,299.67,59.975,1500806703,"201051344000890","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,778476.4,778476.4,15075,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806727,2258984.00
07/23/2017 06:45,2,0.000,ALERT,212.83,299.37,59.981,1500806703,"201051344000438","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,780903.6,780903.6,15061,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500806728,2258985.00
07/23/2017 06:45,2,0.000,ALERT,212.83,299.07,59.986,1500806703,"201051344000417","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,702476.2,702476.2,15097,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500806730,2258986.00
07/23/2017 06:45,2,0.000,ALERT,211.93,298.17,59.981,1500806703,"274151322000083","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,1024978.5,1024978.5,14978,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806732,2258987.00
07/23/2017 06:45,2,0.000,ALERT,212.38,298.17,59.986,1500806703,"274151322000076","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,1093973.1,1093973.1,14977,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500806734,2258988.00
07/23/2017 06:45,2,0.000,ALERT,213.06,300.87,59.981,1500806703,"201051344000868","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,774514.2,774514.2,15082,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806736,2258989.00
