ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 06:45,2,0.000,ALERT,211.93,299.37,59.986,1500806703,"274151322000095","219011344069620",25.15,16.00,0,296.96,300.87,0.0,0.0,0.000,1083436.4,1083436.4,14991,0,0,0,L,1151911521,0,122.01,122.23,0200,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500806738,2258990.00
07/23/2017 06:45,2,0.000,ALERT,212.83,300.27,59.991,1500806703,"201051344000988","219011344069620",0.00,16.00,0,295.46,301.77,0.0,0.0,0.000,675064.3,675064.3,15066,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500806739,2258991.00
07/23/2017 06:45,2,0.000,ALERT,212.38,298.77,59.986,1500806703,"201051344001025","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,781397.4,781397.4,15065,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806741,2258992.00
07/23/2017 06:45,2,0.000,ALERT,212.83,300.27,60.018,1500806703,"201051344000458","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,785846.2,785846.2,15053,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806743,2258993.00
07/23/2017 06:45,2,0.000,ALERT,213.51,299.97,59.991,1500806703,"201051344000853","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,787013.0,787013.0,15072,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806745,2258994.00
07/23/2017 06:45,2,0.000,ALERT,212.83,299.37,59.986,1500806703,"201051344000685","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,780736.1,780736.1,15093,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806747,2258995.00
07/23/2017 06:45,2,0.000,ALERT,212.83,299.07,59.986,1500806703,"201051344000917","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,777397.9,777397.9,15084,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500806748,2258996.00
07/23/2017 06:45,2,0.000,ALERT,212.83,299.67,59.996,1500806703,"201051344001145","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,785420.2,785420.2,15076,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500806750,2258997.00
07/23/2017 06:45,2,0.000,ALERT,212.61,298.77,59.986,1500806703,"201051344000651","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,774280.3,774280.3,15072,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500806752,2258998.00
07/23/2017 06:45,2,0.008,ALERT,211.25,298.17,59.986,1500806703,"274151322000088","219011344069620",23.84,17.00,0,296.06,300.27,0.0,0.0,0.000,983336.8,983336.8,14971,0,0,0,L,1151911521,0,122.01,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500806754,2258999.00
07/23/2017 06:45,2,0.000,ALERT,212.38,297.57,59.986,1500806703,"274151322000068","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,854728.6,854728.6,15340,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806756,2259000.00
07/23/2017 06:45,2,0.000,ALERT,212.38,299.37,59.996,1500806703,"201051344001135","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,769795.8,769795.8,15047,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806757,2259001.00
07/23/2017 06:45,2,0.000,ALERT,212.83,301.17,60.018,1500806703,"201051344000594","219011344069620",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,789128.2,789128.2,15065,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806759,2259002.00
07/23/2017 06:45,2,0.000,ALERT,212.61,299.07,59.996,1500806703,"201051344001203","219011344069620",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,779509.9,779509.9,15096,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806761,2259003.00
07/23/2017 06:45,2,0.016,ALERT,211.70,298.47,59.996,1500806703,"274151322000054","219011344069620",25.60,17.00,0,295.76,300.57,0.0,0.0,0.000,999734.2,999734.2,14954,0,0,0,L,1151911521,0,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1500806763,2259004.00
07/23/2017 06:45,2,0.000,ALERT,213.06,299.97,59.991,1500806703,"201051344000867","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,773289.0,773289.0,15098,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500806765,2259005.00
07/23/2017 06:45,2,0.000,ALERT,212.61,299.37,59.991,1500806703,"201051344001093","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,777375.0,777375.0,15093,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500806766,2259006.00
07/23/2017 06:45,2,0.000,ALERT,212.83,300.27,60.002,1500806703,"201051344000900","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,795000.9,795000.9,15100,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806768,2259007.00
07/23/2017 06:45,2,0.000,ALERT,213.06,299.37,60.034,1500806703,"201051344000648","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,782282.7,782282.7,15070,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806770,2259008.00
07/23/2017 06:45,2,0.000,ALERT,212.83,300.57,59.991,1500806703,"201051344000569","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,796897.5,796897.5,15046,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806772,2259009.00
07/23/2017 06:45,2,0.000,ALERT,212.83,300.27,60.028,1500806703,"201051344000983","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,787596.0,787596.0,15073,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500806774,2259010.00
07/23/2017 06:45,2,0.000,ALERT,212.83,299.67,59.970,1500806703,"201051344001158","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,772065.5,772065.5,15073,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806776,2259011.00
07/23/2017 06:45,2,0.000,ALERT,213.29,300.27,59.996,1500806703,"201051344000576","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,786562.8,786562.8,15082,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500806778,2259012.00
07/23/2017 06:45,2,0.031,ALERT,211.93,297.57,59.981,1500806703,"274151322000087","219011344069620",24.51,17.30,0,295.46,299.67,0.0,0.0,0.000,974316.0,974316.0,15174,0,0,0,L,1151911521,0,121.55,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1500806779,2259013.00
07/23/2017 07:00,2,0.098,ALERT,213.29,299.67,59.986,1500807603,"201051344000645","219011344069620",15.51,16.30,0,298.17,301.77,1.6,0.0,0.000,785514.4,785514.4,15057,0,0,0,L,1122011218,0,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1500807605,2259014.00
07/23/2017 07:00,2,0.051,ALERT,211.48,297.57,59.981,1500807603,"274151322000085","219011344069620",15.82,17.00,0,296.06,299.97,0.8,0.0,0.000,994942.1,994942.1,14970,0,0,0,L,1151911521,0,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500807607,2259015.00
07/23/2017 07:00,2,0.070,ALERT,213.51,299.37,59.986,1500807603,"201051344000633","219011344069620",28.35,15.80,0,296.36,301.17,2.1,0.1,0.000,772488.5,772488.5,15109,0,0,0,L,1122011218,0,122.01,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1500807609,2259016.00
07/23/2017 07:00,2,0.137,ALERT,213.06,299.67,60.002,1500807603,"201051344000469","219011344069620",15.37,15.50,0,297.26,301.47,2.1,0.1,0.000,776131.6,776131.6,15082,0,0,0,L,1122011218,0,121.10,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1500807611,2259017.00
07/23/2017 07:00,2,0.115,ALERT,212.16,299.07,59.991,1500807603,"201051344000646","219011344069620",14.29,15.50,0,296.66,300.57,1.7,0.0,0.000,770879.2,770879.2,15066,0,0,0,L,1122011218,0,122.01,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1500807612,2259018.00
07/23/2017 07:00,2,0.074,ALERT,211.48,298.17,59.986,1500807603,"274151322000052","219011344069620",15.35,16.70,0,295.76,300.57,1.1,0.0,0.000,1035421.8,1035421.8,14968,0,0,0,L,1151911521,0,120.88,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500807614,2259019.00
07/23/2017 07:00,2,0.129,ALERT,212.61,299.37,59.975,1500807603,"201051344000585","219011344069620",14.63,16.00,0,296.96,300.87,1.9,0.0,0.000,784272.0,784272.0,15065,0,0,0,L,1122011218,0,121.55,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1500807616,2259020.00
07/23/2017 07:00,2,0.072,ALERT,212.38,299.67,59.981,1500807603,"201051344001230","219011344069620",28.17,15.80,0,297.57,301.17,2.1,0.1,0.000,775379.0,775379.0,15097,0,0,0,L,1122011218,0,122.01,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1500807618,2259021.00
07/23/2017 07:00,2,0.119,ALERT,213.06,299.97,59.944,1500807603,"201051344000582","219011344069620",15.70,15.80,0,298.47,301.77,1.9,0.0,0.000,764549.3,764549.3,15060,0,0,0,L,1122011218,0,122.01,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1500807620,2259022.00
07/23/2017 07:00,2,0.135,ALERT,212.38,299.37,59.986,1500807603,"201051344000955","219011344069620",14.81,15.80,0,297.57,300.87,2.0,0.1,0.000,784439.6,784439.6,15077,0,0,0,L,1122011218,0,121.55,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1500807621,2259023.00
07/23/2017 07:00,2,0.000,ALERT,211.48,297.87,59.981,1500807603,"274151322000094","219011344069620",37.93,16.30,0,295.46,362.49,0.0,0.0,0.000,854013.4,854013.4,15329,0,0,0,L,1151911521,0,121.33,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1500807623,2259024.00
07/23/2017 07:00,2,0.152,ALERT,213.06,300.57,59.986,1500807603,"201051344000579","219011344069620",15.74,16.00,0,299.07,302.37,2.4,0.4,0.000,794396.7,794396.7,15068,0,0,0,L,1122011218,0,121.33,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1500807625,2259025.00
07/23/2017 07:00,2,0.133,ALERT,212.61,299.97,59.944,1500807603,"201051344000890","219011344069620",16.72,16.00,0,297.87,302.07,2.2,0.2,0.000,778476.4,778476.4,15077,0,0,0,L,1122011218,0,122.01,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1500807627,2259026.00
07/23/2017 07:00,2,0.127,ALERT,212.83,299.67,59.975,1500807603,"201051344000438","219011344069620",14.95,15.50,0,297.57,301.47,1.9,0.0,0.000,780903.6,780903.6,15063,0,0,0,L,1122011218,0,122.23,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1500807629,2259027.00
07/23/2017 07:00,2,0.156,ALERT,212.83,299.07,59.996,1500807603,"201051344000417","219011344069620",12.50,16.00,0,296.96,300.57,2.0,0.0,0.000,702476.2,702476.2,15099,0,0,0,L,1122011218,0,122.01,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1500807630,2259028.00
07/23/2017 07:00,2,0.051,ALERT,211.70,298.77,59.986,1500807603,"274151322000083","219011344069620",16.92,16.30,0,296.36,300.57,0.9,0.0,0.000,1024978.5,1024978.5,14980,0,0,0,L,1151911521,0,121.33,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500807632,2259029.00
07/23/2017 07:00,2,0.053,ALERT,212.38,298.17,59.981,1500807603,"274151322000076","219011344069620",18.37,16.30,0,296.06,300.27,1.0,0.0,0.000,1093973.1,1093973.1,14979,0,0,0,L,1151911521,0,122.01,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500807635,2259030.00
07/23/2017 07:00,2,0.123,ALERT,212.83,300.87,59.975,1500807603,"201051344000868","219011344069620",16.22,15.80,0,298.47,302.68,2.0,0.0,0.000,774514.2,774514.2,15084,0,0,0,L,1122011218,0,121.33,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1500807637,2259031.00
07/23/2017 07:00,2,0.045,ALERT,211.93,299.67,59.949,1500807603,"274151322000095","219011344069620",18.25,16.00,0,297.57,301.17,0.8,0.0,0.000,1083436.4,1083436.4,14993,0,0,0,L,1151911521,0,122.23,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500807638,2259032.00
07/23/2017 07:00,2,0.094,ALERT,212.83,300.27,59.981,1500807603,"201051344000988","219011344069620",14.83,16.00,0,296.06,301.77,1.4,0.0,0.000,675064.3,675064.3,15068,0,0,0,L,1122011218,0,121.33,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1500807640,2259033.00
07/23/2017 07:00,2,0.107,ALERT,212.38,299.07,59.970,1500807603,"201051344001025","219011344069620",17.63,15.50,0,297.57,301.77,1.9,0.0,0.000,781397.4,781397.4,15067,0,0,0,L,1122011218,0,121.78,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1500807642,2259034.00
07/23/2017 07:00,2,0.113,ALERT,212.83,300.27,59.986,1500807603,"201051344000458","219011344069620",16.98,16.70,0,298.47,302.37,2.0,0.0,0.000,785846.2,785846.2,15055,0,0,0,L,1122011218,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1500807644,2259035.00
07/23/2017 07:00,2,0.109,ALERT,213.51,299.97,59.996,1500807603,"201051344000853","219011344069620",15.25,15.80,0,298.47,302.07,1.7,0.0,0.000,787013.0,787013.0,15074,0,0,0,L,1122011218,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1500807645,2259036.00
07/23/2017 07:00,2,0.100,ALERT,213.06,299.67,59.986,1500807603,"201051344000685","219011344069620",16.44,15.80,0,297.26,300.87,1.7,0.0,0.000,780736.1,780736.1,15095,0,0,0,L,1122011218,0,122.68,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1500807647,2259037.00
07/23/2017 07:00,2,0.117,ALERT,212.61,299.07,59.975,1500807603,"201051344000917","219011344069620",15.86,16.70,0,296.06,300.27,1.9,0.0,0.000,777397.9,777397.9,15086,0,0,0,L,1122011218,0,121.78,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1500807649,2259038.00
07/23/2017 07:00,2,0.115,ALERT,212.83,299.97,59.975,1500807603,"201051344001145","219011344069620",16.84,15.80,0,298.17,301.77,2.0,0.0,0.000,785420.2,785420.2,15078,0,0,0,L,1122011218,0,122.01,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1500807651,2259039.00
07/23/2017 07:00,2,0.123,ALERT,212.83,299.07,59.975,1500807603,"201051344000651","219011344069620",17.43,15.30,0,296.96,300.57,2.2,0.2,0.000,774280.3,774280.3,15074,0,0,0,L,1122011218,0,122.46,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1500807653,2259040.00
07/23/2017 07:00,2,0.041,ALERT,211.48,297.87,59.975,1500807603,"274151322000088","219011344069620",17.77,17.00,0,296.36,300.27,0.8,0.0,0.000,983336.8,983336.8,14973,0,0,0,L,1151911521,0,122.01,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500807655,2259041.00
07/23/2017 07:00,2,0.008,ALERT,212.61,297.57,59.970,1500807603,"274151322000068","219011344069620",38.55,17.00,0,296.06,369.40,0.0,0.0,0.000,854728.6,854728.6,15342,0,0,0,L,1151911521,0,122.23,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1500807657,2259042.00
07/23/2017 07:00,2,0.135,ALERT,212.38,299.67,59.949,1500807603,"201051344001135","219011344069620",18.25,15.80,0,297.57,301.47,2.5,0.5,0.000,769795.8,769795.8,15049,0,0,0,L,1122011218,0,122.01,121.55,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500807658,2259043.00
07/23/2017 07:00,2,0.125,ALERT,212.83,300.87,59.981,1500807603,"201051344000594","219011344069620",18.37,15.80,0,298.17,302.37,2.4,0.3,0.000,789128.2,789128.2,15067,0,0,0,L,1122011218,0,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1500807660,2259044.00
07/23/2017 07:00,2,0.000,ALERT,212.83,299.07,59.970,1500807603,"201051344001203","219011344069620",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,779509.9,779509.9,15098,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500807662,2259045.00
07/23/2017 07:00,2,0.051,ALERT,211.48,297.87,59.975,1500807603,"274151322000054","219011344069620",19.10,17.30,0,296.66,300.57,1.0,0.0,0.000,999734.2,999734.2,14956,0,0,0,L,1151911521,0,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500807664,2259046.00
07/23/2017 07:00,2,0.123,ALERT,213.29,299.97,59.991,1500807603,"201051344000867","219011344069620",18.07,16.30,0,297.87,302.07,2.2,0.2,0.000,773289.0,773289.0,15100,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1500807666,2259047.00
07/23/2017 07:00,2,0.158,ALERT,213.06,299.67,59.986,1500807603,"201051344001093","219011344069620",17.35,16.70,0,297.57,300.87,2.8,0.8,0.000,777375.1,777375.1,15095,0,0,0,L,1122011218,0,122.23,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1500807667,2259048.00
07/23/2017 07:00,2,0.082,ALERT,212.83,299.97,59.965,1500807603,"201051344000900","219011344069620",17.31,16.00,0,297.87,301.77,1.4,0.0,0.000,795000.9,795000.9,15102,0,0,0,L,1122011218,0,121.55,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1500807669,2259049.00
07/23/2017 07:00,2,0.127,ALERT,213.29,299.67,59.965,1500807603,"201051344000648","219011344069620",18.37,15.50,0,297.87,301.77,2.4,0.4,0.000,782282.7,782282.7,15072,0,0,0,L,1122011218,0,121.10,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1500807671,2259050.00
07/23/2017 07:00,2,0.127,ALERT,213.29,300.87,59.970,1500807603,"201051344000569","219011344069620",18.59,16.00,0,298.77,302.68,2.4,0.4,0.000,796897.5,796897.5,15048,0,0,0,L,1122011218,0,121.10,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1500807673,2259051.00
07/23/2017 07:00,2,0.139,ALERT,213.29,300.87,59.986,1500807603,"201051344000983","219011344069620",18.37,16.00,0,298.47,302.37,2.6,0.6,0.000,787596.1,787596.1,15075,0,0,0,L,1122011218,0,121.55,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1500807675,2259052.00
07/23/2017 07:00,2,0.115,ALERT,213.06,300.27,59.970,1500807603,"201051344001158","219011344069620",18.55,15.50,0,297.57,301.17,2.2,0.2,0.000,772065.5,772065.5,15075,0,0,0,L,1122011218,0,121.33,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1500807677,2259053.00
07/23/2017 07:00,2,0.123,ALERT,213.29,300.57,59.965,1500807603,"201051344000576","219011344069620",17.69,15.80,0,298.17,302.07,2.2,0.2,0.000,786562.8,786562.8,15084,0,0,0,L,1122011218,0,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1500807678,2259054.00
07/23/2017 07:00,2,0.068,ALERT,211.93,298.47,59.975,1500807603,"274151322000087","219011344069620",18.75,17.30,0,295.76,299.67,1.3,0.0,0.000,974316.0,974316.0,15176,0,0,0,L,1151911521,0,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500807680,2259055.00
07/23/2017 07:15,2,0.051,ALERT,213.29,299.67,59.986,1500808504,"201051344000645","219011344069620",28.15,16.30,0,297.87,301.77,1.5,0.0,0.000,785514.4,785514.4,15059,0,0,0,L,1122011218,0,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808506,2259056.00
07/23/2017 07:15,2,0.020,ALERT,211.93,298.17,59.975,1500808504,"274151322000085","219011344069620",27.31,17.00,0,296.06,299.97,0.0,0.0,0.000,994942.1,994942.1,14972,0,0,0,L,1151911521,0,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808508,2259057.00
07/23/2017 07:15,2,0.068,ALERT,213.29,299.07,59.975,1500808504,"201051344000633","219011344069620",28.01,15.80,0,296.36,301.17,2.0,0.0,0.000,772488.6,772488.6,15111,0,0,0,L,1122011218,0,121.78,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808510,2259058.00
07/23/2017 07:15,2,0.080,ALERT,212.61,299.07,59.996,1500808504,"201051344000469","219011344069620",27.77,15.50,0,296.66,301.17,2.3,0.3,0.000,776131.7,776131.7,15084,0,0,0,L,1122011218,0,120.88,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808512,2259059.00
07/23/2017 07:15,2,0.064,ALERT,212.16,299.97,59.975,1500808504,"201051344000646","219011344069620",27.81,15.80,0,296.66,301.17,1.8,0.0,0.000,770879.2,770879.2,15068,0,0,0,L,1122011218,0,122.01,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808513,2259060.00
07/23/2017 07:15,2,0.043,ALERT,211.48,297.87,60.007,1500808504,"274151322000052","219011344069620",27.35,17.00,0,295.76,300.57,0.0,0.0,0.000,1035421.8,1035421.8,14970,0,0,0,L,1151911521,0,121.10,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808515,2259061.00
07/23/2017 07:15,2,0.080,ALERT,212.38,299.67,59.981,1500808504,"201051344000585","219011344069620",28.09,16.00,0,297.26,301.47,2.3,0.3,0.000,784272.1,784272.1,15067,0,0,0,L,1122011218,0,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808517,2259062.00
07/23/2017 07:15,2,0.076,ALERT,212.61,300.27,59.981,1500808504,"201051344001230","219011344069620",27.75,16.00,0,297.57,301.77,2.1,0.2,0.000,775379.0,775379.0,15099,0,0,0,L,1122011218,0,122.01,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808519,2259063.00
07/23/2017 07:15,2,0.070,ALERT,212.83,300.57,59.981,1500808504,"201051344000582","219011344069620",27.87,15.80,0,298.47,302.37,2.0,0.1,0.000,764549.3,764549.3,15062,0,0,0,L,1122011218,0,122.01,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808521,2259064.00
07/23/2017 07:15,2,0.084,ALERT,211.93,299.67,59.970,1500808504,"201051344000955","219011344069620",28.07,16.00,0,297.26,301.17,2.5,0.4,0.000,784439.7,784439.7,15079,0,0,0,L,1122011218,0,121.33,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808522,2259065.00
07/23/2017 07:15,2,0.000,ALERT,211.70,297.57,59.965,1500808504,"274151322000094","219011344069620",37.37,16.30,0,295.76,369.10,0.0,0.0,0.000,854013.4,854013.4,15331,0,0,0,L,1151911521,0,121.55,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808524,2259066.00
07/23/2017 07:15,2,0.094,ALERT,212.83,300.27,59.975,1500808504,"201051344000579","219011344069620",28.27,16.30,0,298.47,302.37,2.7,0.7,0.000,794396.9,794396.9,15070,0,0,0,L,1122011218,0,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808526,2259067.00
07/23/2017 07:15,2,0.098,ALERT,212.38,300.27,60.007,1500808504,"201051344000890","219011344069620",26.90,16.30,0,298.17,302.37,2.8,0.7,0.000,778476.6,778476.6,15079,0,0,0,L,1122011218,0,122.01,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808528,2259068.00
07/23/2017 07:15,2,0.080,ALERT,212.38,299.37,59.975,1500808504,"201051344000438","219011344069620",28.17,15.80,0,297.87,301.47,2.3,0.3,0.000,780903.7,780903.7,15065,0,0,0,L,1122011218,0,122.01,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808530,2259069.00
07/23/2017 07:15,2,0.111,ALERT,212.83,299.37,59.996,1500808504,"201051344000417","219011344069620",18.15,16.00,0,296.96,300.87,2.1,0.1,0.000,702476.2,702476.2,15101,0,0,0,L,1122011218,0,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808531,2259070.00
07/23/2017 07:15,2,0.020,ALERT,211.48,298.77,59.959,1500808504,"274151322000083","219011344069620",27.23,16.70,0,296.36,300.57,0.0,0.0,0.000,1024978.5,1024978.5,14982,0,0,0,L,1151911521,0,121.33,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808533,2259071.00
07/23/2017 07:15,2,0.018,ALERT,212.16,298.77,59.975,1500808504,"274151322000076","219011344069620",28.01,16.70,0,296.06,300.27,0.0,0.0,0.000,1093973.1,1093973.1,14981,0,0,0,L,1151911521,0,121.78,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808535,2259072.00
07/23/2017 07:15,2,0.074,ALERT,212.83,300.27,60.002,1500808504,"201051344000868","219011344069620",27.83,16.00,0,298.77,302.68,2.1,0.1,0.000,774514.2,774514.2,15086,0,0,0,L,1122011218,0,121.10,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808537,2259073.00
07/23/2017 07:15,2,0.012,ALERT,211.70,299.37,59.970,1500808504,"274151322000095","219011344069620",27.41,16.30,0,297.26,301.17,0.0,0.0,0.000,1083436.4,1083436.4,14995,0,0,0,L,1151911521,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808539,2259074.00
07/23/2017 07:15,2,0.051,ALERT,212.83,299.97,60.007,1500808504,"201051344000988","219011344069620",18.35,16.00,0,295.76,301.77,0.9,0.0,0.000,675064.3,675064.3,15070,0,0,0,L,1122011218,0,121.10,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808541,2259075.00
07/23/2017 07:15,2,0.066,ALERT,212.38,298.77,59.970,1500808504,"201051344001025","219011344069620",28.17,15.50,0,297.26,302.07,1.9,0.0,0.000,781397.4,781397.4,15069,0,0,0,L,1122011218,0,121.55,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808543,2259076.00
07/23/2017 07:15,2,0.076,ALERT,212.83,299.97,59.996,1500808504,"201051344000458","219011344069620",27.81,17.00,0,298.17,302.68,2.2,0.2,0.000,785846.3,785846.3,15057,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808544,2259077.00
07/23/2017 07:15,2,0.059,ALERT,213.29,299.67,59.986,1500808504,"201051344000853","219011344069620",28.23,16.00,0,298.17,301.77,1.7,0.0,0.000,787013.0,787013.0,15076,0,0,0,L,1122011218,0,121.78,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808546,2259078.00
07/23/2017 07:15,2,0.047,ALERT,212.83,299.67,59.981,1500808504,"201051344000685","219011344069620",27.93,16.00,0,297.57,301.47,1.4,0.0,0.000,780736.1,780736.1,15097,0,0,0,L,1122011218,0,122.68,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808548,2259079.00
07/23/2017 07:15,2,0.066,ALERT,212.61,299.37,59.938,1500808504,"201051344000917","219011344069620",27.77,17.00,0,296.06,300.87,1.9,0.0,0.000,777397.9,777397.9,15088,0,0,0,L,1122011218,0,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808550,2259080.00
07/23/2017 07:15,2,0.064,ALERT,212.83,299.97,59.981,1500808504,"201051344001145","219011344069620",28.07,15.80,0,297.87,302.07,1.9,0.0,0.000,785420.2,785420.2,15080,0,0,0,L,1122011218,0,122.01,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808552,2259081.00
07/23/2017 07:15,2,0.061,ALERT,212.61,299.07,59.991,1500808504,"201051344000651","219011344069620",27.87,15.50,0,296.96,300.87,1.8,0.0,0.000,774280.4,774280.4,15076,0,0,0,L,1122011218,0,122.23,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808553,2259082.00
07/23/2017 07:15,2,0.008,ALERT,211.48,298.17,59.981,1500808504,"274151322000088","219011344069620",26.04,17.30,0,295.76,299.97,0.0,0.0,0.000,983336.8,983336.8,14975,0,0,0,L,1151911521,0,122.01,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808555,2259083.00
07/23/2017 07:15,2,0.008,ALERT,211.93,297.57,59.965,1500808504,"274151322000068","219011344069620",37.77,17.50,0,295.46,369.40,0.0,0.0,0.000,854728.6,854728.6,15344,0,0,0,L,1151911521,0,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808557,2259084.00
07/23/2017 07:15,2,0.084,ALERT,212.16,299.67,59.954,1500808504,"201051344001135","219011344069620",28.23,16.00,0,297.87,301.77,2.5,0.4,0.000,769795.9,769795.9,15051,0,0,0,L,1122011218,0,121.78,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808559,2259085.00
07/23/2017 07:15,2,0.074,ALERT,212.61,300.57,59.928,1500808504,"201051344000594","219011344069620",28.29,16.00,0,297.87,302.37,2.1,0.2,0.000,789128.2,789128.2,15069,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808561,2259086.00
07/23/2017 07:15,2,0.068,ALERT,212.61,299.37,59.996,1500808504,"201051344001203","219011344069620",27.75,16.00,0,297.57,302.98,1.9,0.0,0.000,779509.9,779509.9,15100,0,0,0,L,1122011218,0,122.46,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808562,2259087.00
07/23/2017 07:15,2,0.016,ALERT,211.25,299.07,59.965,1500808504,"274151322000054","219011344069620",27.25,17.30,0,295.76,300.57,0.0,0.0,0.000,999734.2,999734.2,14958,0,0,0,L,1151911521,0,121.78,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808564,2259088.00
07/23/2017 07:15,2,0.074,ALERT,213.06,299.67,59.933,1500808504,"201051344000867","219011344069620",27.63,16.70,0,297.87,302.07,2.1,0.1,0.000,773289.0,773289.0,15102,0,0,0,L,1122011218,0,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808566,2259089.00
07/23/2017 07:15,2,0.104,ALERT,212.61,299.67,59.970,1500808504,"201051344001093","219011344069620",27.59,16.70,0,297.57,301.47,2.9,0.9,0.000,777375.3,777375.3,15097,0,0,0,L,1122011218,0,121.78,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808568,2259090.00
07/23/2017 07:15,2,0.033,ALERT,212.61,299.67,59.965,1500808504,"201051344000900","219011344069620",27.79,16.00,0,297.87,301.47,1.0,0.0,0.000,795000.9,795000.9,15104,0,0,0,L,1122011218,0,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808570,2259091.00
07/23/2017 07:15,2,0.076,ALERT,213.06,299.37,59.922,1500808504,"201051344000648","219011344069620",27.99,15.80,0,297.26,302.07,2.2,0.2,0.000,782282.7,782282.7,15074,0,0,0,L,1122011218,0,121.10,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808571,2259092.00
07/23/2017 07:15,2,0.080,ALERT,212.83,300.27,59.959,1500808504,"201051344000569","219011344069620",28.23,16.00,0,298.77,302.68,2.3,0.3,0.000,796897.6,796897.6,15050,0,0,0,L,1122011218,0,120.88,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808573,2259093.00
07/23/2017 07:15,2,0.086,ALERT,212.83,300.27,59.975,1500808504,"201051344000983","219011344069620",28.01,16.30,0,298.47,302.68,2.5,0.4,0.000,787596.2,787596.2,15077,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808575,2259094.00
07/23/2017 07:15,2,0.057,ALERT,212.83,299.37,59.954,1500808504,"201051344001158","219011344069620",27.93,15.80,0,297.57,301.47,1.6,0.0,0.000,772065.5,772065.5,15077,0,0,0,L,1122011218,0,121.10,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808577,2259095.00
07/23/2017 07:15,2,0.072,ALERT,213.06,299.97,60.007,1500808504,"201051344000576","219011344069620",27.41,16.00,0,297.87,302.07,2.0,0.0,0.000,786562.9,786562.9,15086,0,0,0,L,1122011218,0,121.55,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808579,2259096.00
07/23/2017 07:15,2,0.031,ALERT,211.93,297.87,59.959,1500808504,"274151322000087","219011344069620",26.44,17.50,0,295.46,299.67,0.0,0.0,0.000,974316.0,974316.0,15178,0,0,0,L,1151911521,0,121.55,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500808581,2259097.00
07/23/2017 07:30,2,0.053,ALERT,212.16,297.87,59.975,1500809403,"201051344000645","219011344069620",27.97,16.70,0,285.24,301.17,1.5,0.0,0.000,785514.4,785514.4,15061,0,0,0,L,1122011218,0,121.10,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809405,2259098.00
07/23/2017 07:30,2,0.020,ALERT,210.80,296.66,59.975,1500809403,"274151322000085","219011344069620",27.04,17.30,0,284.04,299.97,0.0,0.0,0.000,994942.1,994942.1,14974,0,0,0,L,1151911521,0,121.78,121.55,0084,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1500809407,2259099.00
07/23/2017 07:30,2,0.072,ALERT,212.16,297.87,59.981,1500809403,"201051344000633","219011344069620",27.79,16.00,0,284.04,300.87,2.0,0.1,0.000,772488.6,772488.6,15113,0,0,0,L,1122011218,0,121.10,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809409,2259100.00
07/23/2017 07:30,2,0.080,ALERT,211.70,297.87,59.981,1500809403,"201051344000469","219011344069620",27.55,15.80,0,284.64,300.87,2.3,0.3,0.000,776131.8,776131.8,15086,0,0,0,L,1122011218,0,120.20,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809411,2259101.00
07/23/2017 07:30,2,0.064,ALERT,211.70,298.77,60.034,1500809403,"201051344000646","219011344069620",27.57,16.00,0,282.24,301.77,1.8,0.0,0.000,770879.2,770879.2,15070,0,0,0,L,1122011218,0,121.55,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809413,2259102.00
07/23/2017 07:30,2,0.043,ALERT,210.57,296.96,59.981,1500809403,"274151322000052","219011344069620",27.08,17.30,0,283.74,300.27,0.0,0.0,0.000,1035421.8,1035421.8,14972,0,0,0,L,1151911521,0,120.65,121.55,0084,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1500809414,2259103.00
07/23/2017 07:30,2,0.080,ALERT,211.93,298.77,59.970,1500809403,"201051344000585","219011344069620",27.89,16.30,0,282.54,302.07,2.3,0.3,0.000,784272.2,784272.2,15069,0,0,0,L,1122011218,0,120.88,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809416,2259104.00
07/23/2017 07:30,2,0.074,ALERT,211.93,299.37,60.023,1500809403,"201051344001230","219011344069620",27.49,16.00,0,282.84,302.37,2.1,0.1,0.000,775379.0,775379.0,15101,0,0,0,L,1122011218,0,121.55,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809418,2259105.00
07/23/2017 07:30,2,0.068,ALERT,212.38,299.67,60.023,1500809403,"201051344000582","219011344069620",27.69,16.00,0,283.44,302.98,2.0,0.0,0.000,764549.3,764549.3,15064,0,0,0,L,1122011218,0,121.55,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809420,2259106.00
07/23/2017 07:30,2,0.088,ALERT,211.48,298.77,59.981,1500809403,"201051344000955","219011344069620",27.85,16.30,0,282.84,302.37,2.5,0.5,0.000,784439.8,784439.8,15081,0,0,0,L,1122011218,0,120.88,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809422,2259107.00
07/23/2017 07:30,2,0.000,ALERT,211.03,296.66,59.986,1500809403,"274151322000094","219011344069620",37.07,16.70,0,284.04,368.50,0.0,0.0,0.000,854013.4,854013.4,15333,0,0,0,L,1151911521,0,120.88,122.01,0084,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809424,2259108.00
07/23/2017 07:30,2,0.094,ALERT,211.70,298.47,59.986,1500809403,"201051344000579","219011344069620",28.09,16.30,0,285.84,302.07,2.7,0.7,0.000,794397.1,794397.1,15072,0,0,0,L,1122011218,0,120.65,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809425,2259109.00
07/23/2017 07:30,2,0.096,ALERT,211.93,299.37,59.991,1500809403,"201051344000890","219011344069620",28.01,16.70,0,283.14,303.58,2.7,0.7,0.000,778476.7,778476.7,15081,0,0,0,L,1122011218,0,121.55,120.65,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809427,2259110.00
07/23/2017 07:30,2,0.080,ALERT,211.93,298.77,59.981,1500809403,"201051344000438","219011344069620",27.97,16.00,0,282.84,302.68,2.3,0.3,0.000,780903.7,780903.7,15067,0,0,0,L,1122011218,0,121.78,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809429,2259111.00
07/23/2017 07:30,2,0.111,ALERT,211.93,298.17,59.965,1500809403,"201051344000417","219011344069620",18.01,16.30,0,282.24,301.77,2.0,0.1,0.000,702476.3,702476.3,15103,0,0,0,L,1122011218,0,121.33,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809431,2259112.00
07/23/2017 07:30,2,0.020,ALERT,211.03,297.87,59.959,1500809403,"274151322000083","219011344069620",27.00,17.00,0,284.04,300.57,0.0,0.0,0.000,1024978.5,1024978.5,14984,0,0,0,L,1151911521,0,121.10,121.78,0084,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1500809433,2259113.00
07/23/2017 07:30,2,0.020,ALERT,211.25,296.66,60.018,1500809403,"274151322000076","219011344069620",27.83,17.00,0,284.04,300.27,0.0,0.0,0.000,1093973.1,1093973.1,14983,0,0,0,L,1151911521,0,121.55,121.78,0084,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1500809435,2259114.00
07/23/2017 07:30,2,0.076,ALERT,211.70,298.77,59.991,1500809403,"201051344000868","219011344069620",27.67,16.00,0,285.84,302.07,2.2,0.2,0.000,774514.2,774514.2,15088,0,0,0,L,1122011218,0,120.65,122.01,0004,14,0,0,1,11235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1500809437,2259115.00
07/23/2017 07:30,2,0.012,ALERT,210.80,297.87,60.002,1500809403,"274151322000095","219011344069620",27.17,16.70,0,284.94,301.17,0.0,0.0,0.000,1083436.4,1083436.4,14997,0,0,0,L,1151911521,0,121.33,121.55,0084,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1500809438,2259116.00
07/23/2017 07:30,2,0.053,ALERT,211.70,297.87,59.991,1500809403,"201051344000988","219011344069620",18.23,16.30,0,283.74,301.17,1.0,0.0,0.000,675064.3,675064.3,15072,0,0,0,L,1122011218,0,120.42,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809440,2259117.00
07/23/2017 07:30,2,0.070,ALERT,211.70,297.87,59.975,1500809403,"201051344001025","219011344069620",28.03,15.80,0,282.24,302.98,2.0,0.0,0.000,781397.5,781397.5,15071,0,0,0,L,1122011218,0,121.10,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809442,2259118.00
07/23/2017 07:30,2,0.076,ALERT,211.70,298.17,59.991,1500809403,"201051344000458","219011344069620",27.65,17.00,0,285.24,302.07,2.1,0.2,0.000,785846.3,785846.3,15059,0,0,0,L,1122011218,0,120.88,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809444,2259119.00
07/23/2017 07:30,2,0.061,ALERT,212.38,297.87,59.986,1500809403,"201051344000853","219011344069620",28.11,16.00,0,285.24,301.47,1.8,0.0,0.000,787013.0,787013.0,15078,0,0,0,L,1122011218,0,121.33,122.01,0004,17,0,0,1,11189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1500809446,2259120.00
07/23/2017 07:30,2,0.045,ALERT,212.16,299.07,60.002,1500809403,"201051344000685","219011344069620",27.77,16.30,0,282.84,302.37,1.3,0.0,0.000,780736.1,780736.1,15099,0,0,0,L,1122011218,0,122.23,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809447,2259121.00
07/23/2017 07:30,2,0.066,ALERT,211.93,298.17,59.991,1500809403,"201051344000917","219011344069620",27.59,17.00,0,281.94,301.47,1.9,0.0,0.000,777397.9,777397.9,15090,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809449,2259122.00
07/23/2017 07:30,2,0.064,ALERT,212.38,299.37,59.986,1500809403,"201051344001145","219011344069620",27.91,16.00,0,283.14,303.58,1.9,0.0,0.000,785420.2,785420.2,15082,0,0,0,L,1122011218,0,121.55,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809451,2259123.00
07/23/2017 07:30,2,0.062,ALERT,212.16,298.47,59.981,1500809403,"201051344000651","219011344069620",27.73,15.80,0,282.24,302.07,1.8,0.0,0.000,774280.4,774280.4,15078,0,0,0,L,1122011218,0,122.01,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809453,2259124.00
07/23/2017 07:30,2,0.006,ALERT,210.35,296.66,59.981,1500809403,"274151322000088","219011344069620",25.80,17.30,0,283.74,299.97,0.0,0.0,0.000,983336.8,983336.8,14977,0,0,0,L,1151911521,0,121.78,121.10,0084,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1500809454,2259125.00
07/23/2017 07:30,2,0.008,ALERT,211.48,296.36,59.986,1500809403,"274151322000068","219011344069620",37.55,17.50,0,281.94,370.00,0.0,0.0,0.000,854728.6,854728.6,15346,0,0,0,L,1151911521,0,121.78,122.01,0084,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809456,2259126.00
07/23/2017 07:30,2,0.084,ALERT,211.93,298.77,59.991,1500809403,"201051344001135","219011344069620",27.08,16.00,0,282.54,302.98,2.4,0.4,0.000,769796.0,769796.0,15053,0,0,0,L,1122011218,0,121.33,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809458,2259127.00
07/23/2017 07:30,2,0.074,ALERT,211.48,298.47,59.981,1500809403,"201051344000594","219011344069620",28.17,16.30,0,285.54,301.77,2.1,0.1,0.000,789128.3,789128.3,15071,0,0,0,L,1122011218,0,120.42,121.33,0004,14,0,0,1,11235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1500809460,2259128.00
07/23/2017 07:30,2,0.068,ALERT,211.93,298.47,59.981,1500809403,"201051344001203","219011344069620",27.59,16.00,0,282.54,304.18,1.9,0.0,0.000,779509.9,779509.9,15102,0,0,0,L,1122011218,0,121.78,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809462,2259129.00
07/23/2017 07:30,2,0.016,ALERT,210.35,296.66,59.986,1500809403,"274151322000054","219011344069620",27.08,17.50,0,283.14,301.47,0.0,0.0,0.000,999734.2,999734.2,14960,0,0,0,L,1151911521,0,121.33,121.33,0084,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1500809463,2259130.00
07/23/2017 07:30,2,0.076,ALERT,212.16,297.87,59.981,1500809403,"201051344000867","219011344069620",27.51,16.70,0,284.94,302.07,2.2,0.2,0.000,773289.1,773289.1,15104,0,0,0,L,1122011218,0,121.10,121.55,0004,14,0,0,1,11228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1500809465,2259131.00
07/23/2017 07:30,2,0.104,ALERT,211.93,298.47,59.981,1500809403,"201051344001093","219011344069620",27.43,17.00,0,282.84,302.07,2.9,0.9,0.000,777375.5,777375.5,15099,0,0,0,L,1122011218,0,121.33,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809467,2259132.00
