ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 07:30,2,0.031,ALERT,211.70,298.17,59.986,1500809403,"201051344000900","219011344069620",27.67,16.00,0,285.24,301.47,0.9,0.0,0.000,795000.9,795000.9,15106,0,0,0,L,1122011218,0,120.88,121.78,0004,14,0,0,1,11236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1500809469,2259133.00
07/23/2017 07:30,2,0.072,ALERT,211.93,297.57,59.991,1500809403,"201051344000648","219011344069620",27.91,15.80,0,284.64,301.47,2.1,0.1,0.000,782282.8,782282.8,15076,0,0,0,L,1122011218,0,120.42,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809471,2259134.00
07/23/2017 07:30,2,0.076,ALERT,211.70,298.47,59.981,1500809403,"201051344000569","219011344069620",28.13,16.30,0,285.84,302.07,2.2,0.2,0.000,796897.7,796897.7,15052,0,0,0,L,1122011218,0,120.20,122.01,0004,14,0,0,1,11236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1500809473,2259135.00
07/23/2017 07:30,2,0.086,ALERT,211.70,298.17,59.949,1500809403,"201051344000983","219011344069620",27.91,16.30,0,285.54,302.07,2.5,0.5,0.000,787596.2,787596.2,15079,0,0,0,L,1122011218,0,120.88,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500809475,2259136.00
07/23/2017 07:30,2,0.055,ALERT,211.93,297.87,59.986,1500809403,"201051344001158","219011344069620",27.81,15.80,0,284.94,301.17,1.6,0.0,0.000,772065.5,772065.5,15079,0,0,0,L,1122011218,0,120.65,121.55,0004,15,0,0,1,11236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1500809476,2259137.00
07/23/2017 07:30,2,0.072,ALERT,212.16,298.47,60.018,1500809403,"201051344000576","219011344069620",27.29,16.00,0,285.54,301.47,2.0,0.0,0.000,786562.9,786562.9,15088,0,0,0,L,1122011218,0,120.88,121.55,0004,13,0,0,1,11228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1500809478,2259138.00
07/23/2017 07:30,2,0.031,ALERT,210.80,296.96,60.002,1500809403,"274151322000087","219011344069620",26.26,17.80,0,283.14,299.67,0.0,0.0,0.000,974316.0,974316.0,15180,0,0,0,L,1151911521,0,121.55,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1500809480,2259139.00
07/23/2017 07:45,2,0.051,ALERT,212.83,299.37,59.981,1500810303,"201051344000645","219011344069620",27.45,16.70,0,296.06,300.87,1.4,0.0,0.000,785514.4,785514.4,15063,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810305,2259140.00
07/23/2017 07:45,2,0.020,ALERT,211.70,298.17,59.975,1500810303,"274151322000085","219011344069620",26.30,17.30,0,294.86,311.69,0.0,0.0,0.000,994942.1,994942.1,14976,0,0,0,L,1151911521,0,122.23,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810307,2259141.00
07/23/2017 07:45,2,0.070,ALERT,213.06,299.07,59.986,1500810303,"201051344000633","219011344069620",27.19,16.00,0,294.56,300.27,2.0,0.0,0.000,772488.6,772488.6,15115,0,0,0,L,1122011218,0,121.78,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810309,2259142.00
07/23/2017 07:45,2,0.078,ALERT,212.61,299.37,59.981,1500810303,"201051344000469","219011344069620",26.90,15.80,0,295.16,300.57,2.2,0.2,0.000,776131.9,776131.9,15088,0,0,0,L,1122011218,0,120.88,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810311,2259143.00
07/23/2017 07:45,2,0.062,ALERT,212.16,299.37,59.981,1500810303,"201051344000646","219011344069620",26.92,16.30,0,296.36,300.87,1.7,0.0,0.000,770879.2,770879.2,15072,0,0,0,L,1122011218,0,121.78,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810313,2259144.00
07/23/2017 07:45,2,0.043,ALERT,211.48,298.17,60.012,1500810303,"274151322000052","219011344069620",26.36,17.50,0,294.56,311.69,0.0,0.0,0.000,1035421.8,1035421.8,14974,0,0,0,L,1151911521,0,121.10,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810315,2259145.00
07/23/2017 07:45,2,0.082,ALERT,212.61,299.37,59.975,1500810303,"201051344000585","219011344069620",27.31,16.30,0,296.06,300.87,2.3,0.3,0.000,784272.2,784272.2,15071,0,0,0,L,1122011218,0,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810316,2259146.00
07/23/2017 07:45,2,0.074,ALERT,212.38,299.67,59.938,1500810303,"201051344001230","219011344069620",26.82,16.00,0,296.96,301.17,2.1,0.1,0.000,775379.0,775379.0,15103,0,0,0,L,1122011218,0,121.78,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810318,2259147.00
07/23/2017 07:45,2,0.068,ALERT,213.06,300.27,59.981,1500810303,"201051344000582","219011344069620",27.14,16.00,0,297.57,301.47,1.9,0.0,0.000,764549.3,764549.3,15066,0,0,0,L,1122011218,0,122.01,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810320,2259148.00
07/23/2017 07:45,2,0.086,ALERT,212.16,299.37,59.991,1500810303,"201051344000955","219011344069620",27.25,16.30,0,296.66,300.87,2.4,0.4,0.000,784439.9,784439.9,15083,0,0,0,L,1122011218,0,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810322,2259149.00
07/23/2017 07:45,2,0.000,ALERT,211.93,297.87,59.986,1500810303,"274151322000094","219011344069620",0.00,16.70,0,294.26,357.68,0.0,0.0,0.000,854013.4,854013.4,15335,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1500810324,2259150.00
07/23/2017 07:45,2,0.094,ALERT,212.38,299.97,59.991,1500810303,"201051344000579","219011344069620",27.55,16.70,0,296.66,301.47,2.6,0.6,0.000,794397.2,794397.2,15074,0,0,0,L,1122011218,0,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810326,2259151.00
07/23/2017 07:45,2,0.094,ALERT,212.38,300.27,59.991,1500810303,"201051344000890","219011344069620",27.45,16.70,0,297.26,301.77,2.6,0.6,0.000,778476.9,778476.9,15083,0,0,0,L,1122011218,0,122.01,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810327,2259152.00
07/23/2017 07:45,2,0.080,ALERT,212.83,299.67,59.949,1500810303,"201051344000438","219011344069620",27.37,16.00,0,296.96,301.17,2.2,0.2,0.000,780903.8,780903.8,15069,0,0,0,L,1122011218,0,122.01,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810329,2259153.00
07/23/2017 07:45,2,0.113,ALERT,212.61,299.07,59.981,1500810303,"201051344000417","219011344069620",17.53,16.30,0,296.06,300.27,2.0,0.0,0.000,702476.3,702476.3,15105,0,0,0,L,1122011218,0,121.55,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810331,2259154.00
07/23/2017 07:45,2,0.025,ALERT,211.70,298.17,59.959,1500810303,"274151322000083","219011344069620",23.80,17.00,0,295.16,313.20,0.0,0.0,0.000,1024978.5,1024978.5,14986,0,0,0,L,1151911521,0,121.33,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810333,2259155.00
07/23/2017 07:45,2,0.020,ALERT,212.38,298.17,59.975,1500810303,"274151322000076","219011344069620",27.15,17.30,0,294.56,310.79,0.0,0.0,0.000,1093973.1,1093973.1,14985,0,0,0,L,1151911521,0,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810335,2259156.00
07/23/2017 07:45,2,0.076,ALERT,212.38,299.97,60.007,1500810303,"201051344000868","219011344069620",27.08,16.00,0,296.36,301.77,2.1,0.1,0.000,774514.3,774514.3,15090,0,0,0,L,1122011218,0,121.10,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810336,2259157.00
07/23/2017 07:45,2,0.012,ALERT,211.70,299.07,59.975,1500810303,"274151322000095","219011344069620",26.42,16.70,0,295.76,313.20,0.0,0.0,0.000,1083436.4,1083436.4,14999,0,0,0,L,1151911521,0,122.01,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810338,2259158.00
07/23/2017 07:45,2,0.051,ALERT,212.61,299.97,60.018,1500810303,"201051344000988","219011344069620",17.85,16.30,0,293.66,300.87,0.9,0.0,0.000,675064.3,675064.3,15074,0,0,0,L,1122011218,0,121.10,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810340,2259159.00
07/23/2017 07:45,2,0.068,ALERT,212.16,298.47,59.986,1500810303,"201051344001025","219011344069620",27.53,15.80,0,296.36,301.17,1.9,0.0,0.000,781397.5,781397.5,15073,0,0,0,L,1122011218,0,121.33,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810342,2259160.00
07/23/2017 07:45,2,0.076,ALERT,212.38,299.67,59.981,1500810303,"201051344000458","219011344069620",27.10,17.00,0,296.36,301.77,2.1,0.1,0.000,785846.4,785846.4,15061,0,0,0,L,1122011218,0,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810344,2259161.00
07/23/2017 07:45,2,0.059,ALERT,213.29,299.67,60.012,1500810303,"201051344000853","219011344069620",27.63,16.30,0,296.36,301.17,1.6,0.0,0.000,787013.0,787013.0,15080,0,0,0,L,1122011218,0,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810345,2259162.00
07/23/2017 07:45,2,0.045,ALERT,212.83,299.37,59.981,1500810303,"201051344000685","219011344069620",27.19,16.30,0,296.66,300.87,1.3,0.0,0.000,780736.1,780736.1,15101,0,0,0,L,1122011218,0,122.46,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810347,2259163.00
07/23/2017 07:45,2,0.066,ALERT,212.61,299.07,59.986,1500810303,"201051344000917","219011344069620",27.00,17.00,0,295.16,300.27,1.9,0.0,0.000,777397.9,777397.9,15092,0,0,0,L,1122011218,0,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810349,2259164.00
07/23/2017 07:45,2,0.064,ALERT,212.83,299.97,59.981,1500810303,"201051344001145","219011344069620",27.39,16.00,0,296.96,301.77,1.8,0.0,0.000,785420.2,785420.2,15084,0,0,0,L,1122011218,0,121.78,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810351,2259165.00
07/23/2017 07:45,2,0.062,ALERT,212.83,299.07,59.975,1500810303,"201051344000651","219011344069620",27.21,15.80,0,296.06,300.27,1.8,0.0,0.000,774280.4,774280.4,15080,0,0,0,L,1122011218,0,122.23,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810353,2259166.00
07/23/2017 07:45,2,0.008,ALERT,211.25,297.87,59.975,1500810303,"274151322000088","219011344069620",25.01,17.50,0,294.86,311.09,0.0,0.0,0.000,983336.8,983336.8,14979,0,0,0,L,1151911521,0,122.23,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810355,2259167.00
07/23/2017 07:45,2,0.000,ALERT,212.16,297.26,59.975,1500810303,"274151322000068","219011344069620",0.00,17.80,0,294.26,358.58,0.0,0.0,0.000,854728.6,854728.6,15348,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1500810356,2259168.00
07/23/2017 07:45,2,0.082,ALERT,212.16,299.37,59.975,1500810303,"201051344001135","219011344069620",27.65,16.00,0,296.36,301.47,2.4,0.3,0.000,769796.0,769796.0,15055,0,0,0,L,1122011218,0,121.55,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810358,2259169.00
07/23/2017 07:45,2,0.072,ALERT,212.38,300.27,60.018,1500810303,"201051344000594","219011344069620",27.73,16.30,0,295.76,301.47,2.0,0.1,0.000,789128.3,789128.3,15073,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810360,2259170.00
07/23/2017 07:45,2,0.066,ALERT,212.83,299.37,59.986,1500810303,"201051344001203","219011344069620",27.04,16.30,0,296.36,302.68,1.9,0.0,0.000,779509.9,779509.9,15104,0,0,0,L,1122011218,0,122.23,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810362,2259171.00
07/23/2017 07:45,2,0.016,ALERT,211.48,298.77,59.959,1500810303,"274151322000054","219011344069620",26.48,17.50,0,294.86,311.99,0.0,0.0,0.000,999734.2,999734.2,14962,0,0,0,L,1151911521,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810364,2259172.00
07/23/2017 07:45,2,0.076,ALERT,212.83,299.37,59.975,1500810303,"201051344000867","219011344069620",26.96,17.00,0,295.76,301.17,2.1,0.1,0.000,773289.1,773289.1,15106,0,0,0,L,1122011218,0,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810365,2259173.00
07/23/2017 07:45,2,0.105,ALERT,212.61,299.37,59.975,1500810303,"201051344001093","219011344069620",26.88,17.00,0,296.36,300.87,2.9,0.9,0.000,777375.8,777375.8,15101,0,0,0,L,1122011218,0,121.78,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810367,2259174.00
07/23/2017 07:45,2,0.035,ALERT,212.38,299.37,59.986,1500810303,"201051344000900","219011344069620",27.17,16.30,0,295.76,300.87,1.0,0.0,0.000,795000.9,795000.9,15108,0,0,0,L,1122011218,0,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810369,2259175.00
07/23/2017 07:45,2,0.076,ALERT,212.61,298.77,59.981,1500810303,"201051344000648","219011344069620",27.47,15.80,0,295.46,301.17,2.1,0.1,0.000,782282.8,782282.8,15078,0,0,0,L,1122011218,0,120.88,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810371,2259176.00
07/23/2017 07:45,2,0.078,ALERT,212.38,299.97,59.991,1500810303,"201051344000569","219011344069620",27.71,16.30,0,296.96,301.77,2.3,0.3,0.000,796897.7,796897.7,15054,0,0,0,L,1122011218,0,120.88,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810373,2259177.00
07/23/2017 07:45,2,0.086,ALERT,212.38,299.67,59.991,1500810303,"201051344000983","219011344069620",27.45,16.70,0,296.36,301.47,2.4,0.4,0.000,787596.3,787596.3,15081,0,0,0,L,1122011218,0,121.10,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810375,2259178.00
07/23/2017 07:45,2,0.055,ALERT,212.38,299.07,59.981,1500810303,"201051344001158","219011344069620",27.41,16.00,0,295.46,300.57,1.6,0.0,0.000,772065.5,772065.5,15081,0,0,0,L,1122011218,0,121.10,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810377,2259179.00
07/23/2017 07:45,2,0.074,ALERT,212.83,299.97,59.986,1500810303,"201051344000576","219011344069620",26.80,16.00,0,296.06,301.17,2.0,0.0,0.000,786562.9,786562.9,15090,0,0,0,L,1122011218,0,121.55,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810379,2259180.00
07/23/2017 07:45,2,0.031,ALERT,211.93,297.26,59.965,1500810303,"274151322000087","219011344069620",25.66,17.80,0,293.96,311.99,0.0,0.0,0.000,974316.0,974316.0,15182,0,0,0,L,1151911521,0,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500810380,2259181.00
07/23/2017 08:00,2,0.172,ALERT,212.83,349.56,59.975,1500811203,"201051344000645","219011344069620",25.49,17.00,0,296.66,350.47,4.5,2.4,0.000,785514.5,785514.5,15065,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1500811205,2259182.00
07/23/2017 08:00,2,0.098,ALERT,211.48,336.04,59.965,1500811203,"274151322000085","219011344069620",25.29,17.50,0,296.06,340.55,2.5,0.5,0.000,994942.1,994942.1,14978,0,0,0,L,1151911521,0,122.23,121.55,0100,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1500811207,2259183.00
07/23/2017 08:00,2,0.195,ALERT,212.83,347.76,59.981,1500811203,"201051344000633","219011344069620",25.17,16.30,0,295.16,348.36,5.0,2.9,0.000,772488.7,772488.7,15117,0,0,0,L,1122011218,0,121.78,122.23,0100,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1500811209,2259184.00
07/23/2017 08:00,2,0.205,ALERT,212.38,336.94,59.975,1500811203,"201051344000469","219011344069620",25.15,16.00,0,295.76,359.18,5.2,3.1,0.000,776132.0,776132.0,15090,0,0,0,L,1122011218,0,120.88,122.23,0100,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1500811211,2259185.00
07/23/2017 08:00,2,0.197,ALERT,212.38,350.47,59.970,1500811203,"201051344000646","219011344069620",25.41,16.30,0,296.66,351.67,5.1,3.0,0.000,770879.2,770879.2,15074,0,0,0,L,1122011218,0,122.01,121.33,0100,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1500811212,2259186.00
07/23/2017 08:00,2,0.123,ALERT,211.25,336.04,59.970,1500811203,"274151322000052","219011344069620",25.84,17.80,0,295.76,345.36,3.2,1.2,0.004,1035421.8,1035421.8,14976,0,0,0,L,1151911521,0,121.10,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1500811214,2259187.00
07/23/2017 08:00,2,0.203,ALERT,212.61,336.94,59.959,1500811203,"201051344000585","219011344069620",25.47,17.00,0,296.66,356.78,5.3,3.2,0.000,784272.4,784272.4,15073,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1500811216,2259188.00
07/23/2017 08:00,2,0.203,ALERT,212.38,335.74,59.986,1500811203,"201051344001230","219011344069620",22.98,16.30,0,297.57,348.96,4.8,2.7,0.000,775379.1,775379.1,15105,0,0,0,L,1122011218,0,122.01,121.10,0100,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500811218,2259189.00
07/23/2017 08:00,2,0.199,ALERT,212.83,336.64,59.981,1500811203,"201051344000582","219011344069620",24.75,16.30,0,298.17,355.88,5.0,2.9,0.000,764549.4,764549.4,15068,0,0,0,L,1122011218,0,122.01,121.78,0100,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1500811220,2259190.00
07/23/2017 08:00,2,0.221,ALERT,211.93,335.14,59.991,1500811203,"201051344000955","219011344069620",24.99,16.70,0,297.57,354.07,5.6,3.5,0.009,784440.1,784440.1,15085,0,0,0,L,1122011218,0,121.33,121.55,0100,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1500811221,2259191.00
07/23/2017 08:00,2,0.057,ALERT,211.70,317.40,59.975,1500811203,"274151322000094","219011344069620",25.49,17.00,0,295.76,385.63,1.6,0.0,0.000,854013.4,854013.4,15337,0,0,0,L,1151911521,0,121.33,122.23,0002,14,0,0,0,0,0,0,50,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500811223,2259192.00
07/23/2017 08:00,2,0.229,ALERT,212.16,336.34,59.981,1500811203,"201051344000579","219011344069620",25.64,17.00,0,297.26,348.96,6.0,3.8,0.004,794397.5,794397.5,15076,0,0,0,L,1122011218,0,121.10,121.55,0100,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1500811225,2259193.00
07/23/2017 08:00,2,0.211,ALERT,212.16,335.74,59.954,1500811203,"201051344000890","219011344069620",24.67,17.00,0,297.87,353.47,5.3,3.2,0.004,778477.1,778477.1,15085,0,0,0,L,1122011218,0,121.78,120.88,0100,16,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1500811227,2259194.00
07/23/2017 08:00,2,0.211,ALERT,212.61,336.64,59.975,1500811203,"201051344000438","219011344069620",25.05,16.30,0,297.26,355.58,5.4,3.3,0.004,780903.9,780903.9,15071,0,0,0,L,1122011218,0,122.01,121.33,0100,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1500811229,2259195.00
07/23/2017 08:00,2,0.207,ALERT,212.38,299.37,59.938,1500811203,"201051344000417","219011344069620",18.27,16.70,0,296.96,300.57,3.8,1.8,0.000,702476.3,702476.3,15107,0,0,0,L,1122011218,0,121.55,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1500811231,2259196.00
07/23/2017 08:00,2,0.113,ALERT,211.48,335.74,59.970,1500811203,"274151322000083","219011344069620",25.01,17.50,0,296.36,348.96,2.9,0.9,0.000,1024978.5,1024978.5,14988,0,0,0,L,1151911521,0,121.33,122.01,0100,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1500811232,2259197.00
07/23/2017 08:00,2,0.115,ALERT,211.93,336.34,59.975,1500811203,"274151322000076","219011344069620",26.04,17.50,0,295.76,347.16,3.0,1.0,0.004,1093973.1,1093973.1,14987,0,0,0,L,1151911521,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1500811234,2259198.00
07/23/2017 08:00,2,0.201,ALERT,212.16,336.64,59.975,1500811203,"201051344000868","219011344069620",25.27,16.70,0,297.57,348.36,5.2,3.1,0.004,774514.4,774514.4,15092,0,0,0,L,1122011218,0,121.10,122.01,0100,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1500811236,2259199.00
07/23/2017 08:00,2,0.109,ALERT,211.25,336.34,59.970,1500811203,"274151322000095","219011344069620",25.29,17.30,0,296.96,345.06,2.8,0.8,0.009,1083436.4,1083436.4,15001,0,0,0,L,1151911521,0,121.78,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1500811238,2259200.00
07/23/2017 08:00,2,0.102,ALERT,212.16,300.27,59.975,1500811203,"201051344000988","219011344069620",19.60,16.70,0,294.56,301.47,2.0,0.0,0.000,675064.3,675064.3,15076,0,0,0,L,1122011218,0,120.88,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1500811240,2259201.00
07/23/2017 08:00,2,0.197,ALERT,212.16,336.34,59.981,1500811203,"201051344001025","219011344069620",25.50,16.00,0,296.96,356.48,5.1,3.0,0.004,781397.5,781397.5,15075,0,0,0,L,1122011218,0,121.55,121.55,0100,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1500811241,2259202.00
07/23/2017 08:00,2,0.178,ALERT,212.16,336.34,59.944,1500811203,"201051344000458","219011344069620",27.89,17.50,0,296.96,350.17,5.0,2.9,0.004,785846.4,785846.4,15063,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1500811243,2259203.00
07/23/2017 08:00,2,0.195,ALERT,213.06,338.14,59.970,1500811203,"201051344000853","219011344069620",24.81,16.30,0,296.66,356.78,4.9,2.8,0.009,787013.1,787013.1,15082,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1500811245,2259204.00
07/23/2017 08:00,2,0.188,ALERT,212.83,337.84,59.959,1500811203,"201051344000685","219011344069620",25.15,16.70,0,297.26,356.18,4.8,2.7,0.004,780736.1,780736.1,15103,0,0,0,L,1122011218,0,122.68,121.33,0100,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1500811247,2259205.00
07/23/2017 08:00,2,0.207,ALERT,212.38,337.24,59.970,1500811203,"201051344000917","219011344069620",25.01,17.30,0,296.06,355.58,5.2,3.1,0.009,777398.0,777398.0,15094,0,0,0,L,1122011218,0,121.55,121.55,0100,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1500811248,2259206.00
07/23/2017 08:00,2,0.191,ALERT,212.38,336.94,59.965,1500811203,"201051344001145","219011344069620",25.39,16.30,0,297.87,360.08,4.9,2.8,0.009,785420.3,785420.3,15086,0,0,0,L,1122011218,0,121.78,121.33,0100,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1500811250,2259207.00
07/23/2017 08:00,2,0.205,ALERT,212.38,336.94,59.965,1500811203,"201051344000651","219011344069620",25.76,16.00,0,296.96,357.08,5.4,3.3,0.004,774280.5,774280.5,15082,0,0,0,L,1122011218,0,122.23,121.10,0100,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1500811252,2259208.00
07/23/2017 08:00,2,0.109,ALERT,211.03,336.04,59.965,1500811203,"274151322000088","219011344069620",23.52,18.00,0,296.06,345.96,2.6,0.6,0.004,983336.8,983336.8,14981,0,0,0,L,1151911521,0,122.01,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1500811254,2259209.00
07/23/2017 08:00,2,0.082,ALERT,211.93,336.64,59.965,1500811203,"274151322000068","219011344069620",28.96,18.00,0,295.76,391.64,2.4,0.4,0.000,854728.6,854728.6,15350,0,0,0,L,1151911521,0,121.78,122.01,0002,16,0,0,0,0,0,0,50,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500811256,2259210.00
07/23/2017 08:00,2,0.213,ALERT,211.93,334.84,59.959,1500811203,"201051344001135","219011344069620",25.96,16.70,0,297.57,349.26,5.7,3.5,0.009,769796.2,769796.2,15057,0,0,0,L,1122011218,0,121.55,121.10,0100,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1500811258,2259211.00
07/23/2017 08:00,2,0.211,ALERT,212.16,336.04,59.965,1500811203,"201051344000594","219011344069620",25.90,17.00,0,296.66,353.77,5.5,3.4,0.004,789128.4,789128.4,15075,0,0,0,L,1122011218,0,121.10,121.55,0100,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1500811260,2259212.00
07/23/2017 08:00,2,0.209,ALERT,212.38,336.04,59.975,1500811203,"201051344001203","219011344069620",25.66,16.70,0,297.26,355.58,5.5,3.3,0.004,779510.0,779510.0,15106,0,0,0,L,1122011218,0,122.23,121.10,0100,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1500811262,2259213.00
07/23/2017 08:00,2,0.121,ALERT,211.25,335.74,59.954,1500811203,"274151322000054","219011344069620",24.69,18.00,0,296.06,346.26,3.1,1.0,0.013,999734.2,999734.2,14964,0,0,0,L,1151911521,0,121.78,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1500811263,2259214.00
07/23/2017 08:00,2,0.207,ALERT,212.61,336.34,59.959,1500811203,"201051344000867","219011344069620",26.24,17.30,0,296.66,354.97,5.5,3.4,0.009,773289.2,773289.2,15108,0,0,0,L,1122011218,0,121.55,121.78,0100,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1500811265,2259215.00
07/23/2017 08:00,2,0.205,ALERT,212.61,337.24,59.959,1500811203,"201051344001093","219011344069620",27.83,17.30,0,297.26,350.47,5.8,3.7,0.009,777376.0,777376.0,15103,0,0,0,L,1122011218,0,121.78,121.33,0100,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1500811267,2259216.00
07/23/2017 08:00,2,0.160,ALERT,212.16,336.64,59.954,1500811203,"201051344000900","219011344069620",26.08,16.30,0,296.66,359.18,4.2,2.2,0.004,795000.9,795000.9,15110,0,0,0,L,1122011218,0,121.33,121.78,0100,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1500811269,2259217.00
07/23/2017 08:00,2,0.213,ALERT,212.61,336.64,59.949,1500811203,"201051344000648","219011344069620",26.24,16.00,0,296.36,357.08,5.7,3.6,0.004,782282.9,782282.9,15080,0,0,0,L,1122011218,0,120.88,122.23,0100,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1500811271,2259218.00
07/23/2017 08:00,2,0.207,ALERT,212.16,336.94,59.959,1500811203,"201051344000569","219011344069620",26.62,16.70,0,297.26,353.47,5.6,3.5,0.009,796897.8,796897.8,15056,0,0,0,L,1122011218,0,120.88,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1500811272,2259219.00
07/23/2017 08:00,2,0.221,ALERT,212.38,336.34,59.959,1500811203,"201051344000983","219011344069620",26.30,17.00,0,297.26,358.28,5.9,3.8,0.004,787596.5,787596.5,15083,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1500811274,2259220.00
07/23/2017 08:00,2,0.201,ALERT,212.38,336.04,59.954,1500811203,"201051344001158","219011344069620",25.80,16.30,0,296.36,355.28,5.3,3.2,0.009,772065.6,772065.6,15083,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1500811276,2259221.00
07/23/2017 08:00,2,0.217,ALERT,212.61,337.54,59.965,1500811203,"201051344000576","219011344069620",25.58,16.30,0,296.96,354.67,5.7,3.5,0.013,786563.0,786563.0,15092,0,0,0,L,1122011218,0,121.55,121.78,0100,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1500811278,2259222.00
07/23/2017 08:00,2,0.133,ALERT,211.70,335.74,59.949,1500811203,"274151322000087","219011344069620",25.49,18.30,0,295.46,352.57,3.4,1.4,0.000,974316.0,974316.0,15184,0,0,0,L,1151911521,0,121.78,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1500811280,2259223.00
07/23/2017 08:15,2,0.387,ACTIVE,212.61,337.54,59.981,1500812103,"201051344000645","219011344069620",26.72,17.80,0,297.57,350.17,10.5,8.2,0.057,785515.7,785515.7,15067,0,0,0,L,1122011218,0,121.33,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812104,2259224.00
07/23/2017 08:15,2,0.316,ACTIVE,211.03,336.64,59.954,1500812103,"274151322000085","219011344069620",26.44,19.00,0,295.76,339.95,8.5,6.2,0.044,994942.8,994942.8,14980,0,0,0,L,1151911521,0,122.23,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812105,2259225.00
07/23/2017 08:15,2,0.398,ACTIVE,212.61,339.65,59.922,1500812103,"201051344000633","219011344069620",27.31,17.50,0,295.76,347.76,11.0,8.7,0.066,772490.1,772490.1,15119,0,0,0,L,1122011218,0,121.33,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812106,2259226.00
07/23/2017 08:15,2,0.398,ACTIVE,212.16,336.34,59.954,1500812103,"201051344000469","219011344069620",27.71,17.00,0,296.96,341.75,11.2,8.9,0.057,776133.4,776133.4,15092,0,0,0,L,1122011218,0,120.65,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812107,2259227.00
07/23/2017 08:15,2,0.398,ACTIVE,211.93,337.24,59.959,1500812103,"201051344000646","219011344069620",27.71,17.30,0,297.26,346.86,11.2,8.9,0.062,770880.6,770880.6,15076,0,0,0,L,1122011218,0,121.78,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812108,2259228.00
07/23/2017 08:15,2,0.346,ALERT,210.57,337.24,59.944,1500812103,"274151322000052","219011344069620",27.15,19.00,0,296.36,340.55,9.5,7.3,0.049,1035422.8,1035422.8,14978,0,0,0,L,1151911521,0,120.88,121.55,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812110,2259229.00
07/23/2017 08:15,2,0.402,ACTIVE,212.61,338.74,59.949,1500812103,"201051344000585","219011344069620",28.31,17.80,0,296.96,342.95,11.6,9.3,0.057,784273.9,784273.9,15075,0,0,0,L,1122011218,0,121.33,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812111,2259230.00
07/23/2017 08:15,2,0.381,ACTIVE,212.38,336.94,59.933,1500812103,"201051344001230","219011344069620",27.83,17.30,0,297.57,341.15,10.8,8.5,0.053,775380.5,775380.5,15107,0,0,0,L,1122011218,0,122.01,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812111,2259231.00
07/23/2017 08:15,2,0.389,ACTIVE,212.83,338.14,59.959,1500812103,"201051344000582","219011344069620",27.37,17.30,0,298.47,342.35,10.8,8.5,0.053,764550.8,764550.8,15070,0,0,0,L,1122011218,0,121.78,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812112,2259232.00
07/23/2017 08:15,2,0.404,ACTIVE,211.93,336.94,59.991,1500812103,"201051344000955","219011344069620",28.17,17.50,0,297.57,341.45,11.6,9.3,0.062,784441.6,784441.6,15087,0,0,0,L,1122011218,0,121.10,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812113,2259233.00
07/23/2017 08:15,2,0.193,ACTIVE,211.03,401.86,59.949,1500812103,"274151322000094","219011344069620",37.95,18.70,0,295.46,403.67,7.5,5.3,0.031,854014.0,854014.0,15339,0,0,0,L,1151911521,0,121.33,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812114,2259234.00
07/23/2017 08:15,2,0.426,ACTIVE,212.16,337.24,59.938,1500812103,"201051344000579","219011344069620",27.81,17.80,0,298.47,342.05,12.0,9.7,0.062,794399.1,794399.1,15078,0,0,0,L,1122011218,0,120.88,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812115,2259235.00
07/23/2017 08:15,2,0.410,ACTIVE,212.16,337.24,59.965,1500812103,"201051344000890","219011344069620",27.93,17.80,0,298.17,342.05,11.6,9.3,0.057,778478.6,778478.6,15087,0,0,0,L,1122011218,0,121.78,120.65,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812116,2259236.00
07/23/2017 08:15,2,0.396,ACTIVE,212.38,338.14,59.954,1500812103,"201051344000438","219011344069620",28.17,17.30,0,297.87,342.65,11.4,9.0,0.053,780905.4,780905.4,15073,0,0,0,L,1122011218,0,122.01,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812117,2259237.00
07/23/2017 08:15,2,0.396,ACTIVE,212.38,337.24,59.959,1500812103,"201051344000417","219011344069620",19.18,17.50,0,297.26,349.26,7.7,5.5,0.031,702477.2,702477.2,15109,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812118,2259238.00
07/23/2017 08:15,2,0.330,ACTIVE,211.25,336.04,59.954,1500812103,"274151322000083","219011344069620",26.88,19.00,0,296.96,340.25,9.0,6.8,0.044,1024979.3,1024979.3,14990,0,0,0,L,1151911521,0,121.33,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812119,2259239.00
07/23/2017 08:15,2,0.346,ACTIVE,211.93,338.74,59.991,1500812103,"274151322000076","219011344069620",27.71,19.00,0,324.32,353.47,9.7,7.4,0.057,1093974.1,1093974.1,14989,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812120,2259240.00
07/23/2017 08:15,2,0.398,ACTIVE,212.16,338.14,59.944,1500812103,"201051344000868","219011344069620",27.81,17.50,0,298.47,342.05,11.3,8.9,0.053,774515.8,774515.8,15094,0,0,0,L,1122011218,0,120.88,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812121,2259241.00
07/23/2017 08:15,2,0.334,ALERT,211.03,335.74,59.954,1500812103,"274151322000095","219011344069620",27.29,18.30,0,297.57,339.65,9.2,7.0,0.053,1083437.3,1083437.3,15003,0,0,0,L,1151911521,0,121.78,121.33,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812123,2259242.00
07/23/2017 08:15,2,0.367,ACTIVE,212.16,338.14,59.949,1500812103,"201051344000988","219011344069620",18.31,17.50,0,295.76,342.05,6.8,4.7,0.035,675065.0,675065.0,15078,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812124,2259243.00
07/23/2017 08:15,2,0.398,ACTIVE,212.16,337.24,59.991,1500812103,"201051344001025","219011344069620",27.61,17.30,0,297.26,342.35,11.2,8.9,0.062,781398.9,781398.9,15077,0,0,0,L,1122011218,0,121.33,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812124,2259244.00
07/23/2017 08:15,2,0.389,ACTIVE,212.16,337.54,59.959,1500812103,"201051344000458","219011344069620",28.17,18.30,0,297.87,343.25,11.2,8.9,0.057,785847.8,785847.8,15065,0,0,0,L,1122011218,0,121.10,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812125,2259245.00
07/23/2017 08:15,2,0.393,ACTIVE,212.61,339.04,59.959,1500812103,"201051344000853","219011344069620",27.61,17.50,0,297.87,343.85,11.0,8.7,0.062,787014.5,787014.5,15084,0,0,0,L,1122011218,0,121.55,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812126,2259246.00
07/23/2017 08:15,2,0.373,ACTIVE,212.61,338.74,59.928,1500812103,"201051344000685","219011344069620",28.09,17.50,0,297.26,342.95,10.6,8.3,0.062,780737.4,780737.4,15105,0,0,0,L,1122011218,0,122.46,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812127,2259247.00
07/23/2017 08:15,2,0.389,ACTIVE,212.38,338.74,59.959,1500812103,"201051344000917","219011344069620",27.63,18.00,0,296.06,342.95,10.9,8.6,0.062,777399.3,777399.3,15096,0,0,0,L,1122011218,0,121.55,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812128,2259248.00
07/23/2017 08:15,2,0.383,ACTIVE,212.61,338.74,59.965,1500812103,"201051344001145","219011344069620",27.91,17.30,0,297.26,343.55,10.9,8.6,0.062,785421.6,785421.6,15088,0,0,0,L,1122011218,0,121.78,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812129,2259249.00
07/23/2017 08:15,2,0.389,ACTIVE,212.61,338.44,59.975,1500812103,"201051344000651","219011344069620",27.97,17.00,0,297.26,342.65,11.1,8.8,0.062,774281.8,774281.8,15084,0,0,0,L,1122011218,0,122.23,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812130,2259250.00
07/23/2017 08:15,2,0.311,ACTIVE,210.57,335.44,59.959,1500812103,"274151322000088","219011344069620",26.62,19.00,0,317.40,359.18,8.4,6.2,0.044,983337.5,983337.5,14983,0,0,0,L,1151911521,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812131,2259251.00
07/23/2017 08:15,2,0.227,ACTIVE,211.93,391.94,59.970,1500812103,"274151322000068","219011344069620",36.88,19.80,0,295.76,401.56,8.5,6.2,0.040,854729.3,854729.3,15352,0,0,0,L,1151911521,0,122.01,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812132,2259252.00
07/23/2017 08:15,2,0.412,ACTIVE,212.16,336.94,59.970,1500812103,"201051344001135","219011344069620",27.65,17.50,0,297.87,341.75,11.6,9.3,0.062,769797.6,769797.6,15059,0,0,0,L,1122011218,0,121.55,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812133,2259253.00
07/23/2017 08:15,2,0.408,ACTIVE,211.93,337.84,59.970,1500812103,"201051344000594","219011344069620",27.67,17.80,0,297.26,342.65,11.5,9.2,0.071,789129.8,789129.8,15077,0,0,0,L,1122011218,0,120.88,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812134,2259254.00
07/23/2017 08:15,2,0.398,ACTIVE,212.61,337.84,59.965,1500812103,"201051344001203","219011344069620",27.73,17.50,0,297.87,343.55,11.2,8.9,0.062,779511.4,779511.4,15108,0,0,0,L,1122011218,0,122.23,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812135,2259255.00
07/23/2017 08:15,2,0.324,ACTIVE,211.03,335.44,59.959,1500812103,"274151322000054","219011344069620",26.76,19.30,0,328.22,343.25,8.8,6.6,0.049,999735.0,999735.0,14966,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812135,2259256.00
07/23/2017 08:15,2,0.396,ACTIVE,212.16,337.24,59.954,1500812103,"201051344000867","219011344069620",28.27,18.00,0,297.26,342.05,11.4,9.0,0.057,773290.6,773290.6,15110,0,0,0,L,1122011218,0,121.33,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812136,2259257.00
07/23/2017 08:15,2,0.402,ACTIVE,212.38,338.14,59.965,1500812103,"201051344001093","219011344069620",28.75,17.80,0,297.57,342.65,11.8,9.4,0.053,777377.6,777377.6,15105,0,0,0,L,1122011218,0,121.78,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812137,2259258.00
07/23/2017 08:15,2,0.363,ACTIVE,212.16,338.44,59.986,1500812103,"201051344000900","219011344069620",27.35,17.30,0,297.26,342.35,10.1,7.8,0.057,795002.0,795002.0,15112,0,0,0,L,1122011218,0,121.10,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812138,2259259.00
07/23/2017 08:15,2,0.395,ACTIVE,212.38,337.54,59.970,1500812103,"201051344000648","219011344069620",28.33,17.30,0,297.26,343.25,11.4,9.0,0.062,782284.4,782284.4,15082,0,0,0,L,1122011218,0,120.65,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812139,2259260.00
07/23/2017 08:15,2,0.406,ALERT,212.38,337.84,59.954,1500812103,"201051344000569","219011344069620",27.87,17.80,0,298.77,342.65,11.5,9.2,0.066,796899.2,796899.2,15058,0,0,0,L,1122011218,0,120.65,122.23,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812141,2259261.00
07/23/2017 08:15,2,0.412,ACTIVE,212.38,337.54,59.954,1500812103,"201051344000983","219011344069620",27.95,18.00,0,298.17,342.65,11.7,9.4,0.066,787598.0,787598.0,15085,0,0,0,L,1122011218,0,121.10,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812142,2259262.00
07/23/2017 08:15,2,0.396,ACTIVE,212.16,337.54,59.970,1500812103,"201051344001158","219011344069620",27.51,17.30,0,296.96,342.95,11.1,8.7,0.066,772066.9,772066.9,15085,0,0,0,L,1122011218,0,120.88,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812143,2259263.00
07/23/2017 08:15,2,0.404,ACTIVE,212.61,339.04,59.928,1500812103,"201051344000576","219011344069620",27.33,17.50,0,297.57,343.55,11.2,8.9,0.066,786564.4,786564.4,15094,0,0,0,L,1122011218,0,121.33,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812144,2259264.00
07/23/2017 08:15,2,0.344,ALERT,211.48,337.54,59.959,1500812103,"274151322000087","219011344069620",26.46,19.80,0,295.46,340.55,9.2,7.0,0.049,974316.9,974316.9,15186,0,0,0,L,1151911521,0,121.78,121.78,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500812145,2259265.00
07/23/2017 08:30,2,0.393,ACTIVE,213.06,338.44,59.949,1500813004,"201051344000645","219011344069620",27.73,18.70,0,332.43,344.76,11.1,8.8,0.062,785517.4,785517.4,15068,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813005,2259266.00
07/23/2017 08:30,2,0.334,ACTIVE,211.25,336.94,59.954,1500813004,"274151322000085","219011344069620",26.34,19.80,0,333.33,341.15,8.9,6.7,0.049,994944.0,994944.0,14981,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813006,2259267.00
07/23/2017 08:30,2,0.408,ACTIVE,213.06,339.65,59.991,1500813004,"201051344000633","219011344069620",28.07,18.30,0,331.83,346.26,11.6,9.3,0.062,772491.8,772491.8,15120,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813007,2259268.00
07/23/2017 08:30,2,0.418,ACTIVE,212.61,338.14,59.959,1500813004,"201051344000469","219011344069620",27.63,17.80,0,329.73,344.15,11.7,9.4,0.071,776135.2,776135.2,15093,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813008,2259269.00
07/23/2017 08:30,2,0.420,ACTIVE,211.93,337.84,59.965,1500813004,"201051344000646","219011344069620",27.77,18.00,0,330.03,344.76,11.8,9.5,0.066,770882.4,770882.4,15077,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813008,2259270.00
07/23/2017 08:30,2,0.361,ACTIVE,211.25,337.84,59.959,1500813004,"274151322000052","219011344069620",27.43,19.80,0,331.83,341.45,10.0,7.8,0.057,1035424.2,1035424.2,14980,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813009,2259271.00
07/23/2017 08:30,2,0.428,ACTIVE,212.61,338.74,59.959,1500813004,"201051344000585","219011344069620",28.17,18.30,0,331.53,344.76,12.2,9.9,0.066,784275.7,784275.7,15076,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813010,2259272.00
07/23/2017 08:30,2,0.385,ACTIVE,212.38,336.34,59.954,1500813004,"201051344001230","219011344069620",28.71,18.00,0,329.73,342.95,11.2,8.9,0.057,775382.2,775382.2,15108,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813011,2259273.00
07/23/2017 08:30,2,0.406,ACTIVE,212.83,338.74,59.928,1500813004,"201051344000582","219011344069620",27.45,18.00,0,331.83,343.55,11.3,9.0,0.062,764552.5,764552.5,15071,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813012,2259274.00
07/23/2017 08:30,2,0.422,ACTIVE,211.93,336.64,59.922,1500813004,"201051344000955","219011344069620",28.27,18.30,0,330.63,343.25,12.1,9.8,0.057,784443.4,784443.4,15088,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813013,2259275.00
