ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 08:30,2,0.201,ACTIVE,211.25,409.08,59.928,1500813004,"274151322000094","219011344069620",38.57,19.80,0,333.93,416.89,7.8,5.6,0.040,854014.8,854014.8,15340,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813014,2259276.00
07/23/2017 08:30,2,0.447,ACTIVE,212.38,337.54,59.944,1500813004,"201051344000579","219011344069620",27.81,18.70,0,331.53,343.55,12.6,10.3,0.066,794401.0,794401.0,15079,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813015,2259277.00
07/23/2017 08:30,2,0.414,ACTIVE,211.93,337.54,59.965,1500813004,"201051344000890","219011344069620",28.67,18.30,0,330.93,344.45,12.1,9.8,0.066,778480.4,778480.4,15088,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813016,2259278.00
07/23/2017 08:30,2,0.416,ACTIVE,212.38,338.44,59.959,1500813004,"201051344000438","219011344069620",28.29,18.00,0,332.13,344.45,11.9,9.6,0.062,780907.1,780907.1,15074,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813017,2259279.00
07/23/2017 08:30,2,0.424,ACTIVE,212.61,337.84,59.959,1500813004,"201051344000417","219011344069620",18.79,18.00,0,330.03,342.05,8.1,5.9,0.035,702478.3,702478.3,15110,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813017,2259280.00
07/23/2017 08:30,2,0.346,ACTIVE,211.25,337.54,59.954,1500813004,"274151322000083","219011344069620",27.33,19.80,0,332.13,341.15,9.6,7.3,0.049,1024980.6,1024980.6,14991,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813018,2259281.00
07/23/2017 08:30,2,0.367,ACTIVE,211.93,338.14,59.965,1500813004,"274151322000076","219011344069620",27.87,19.80,0,333.63,342.05,10.4,8.1,0.057,1093975.4,1093975.4,14990,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813019,2259282.00
07/23/2017 08:30,2,0.420,ACTIVE,212.16,337.54,59.938,1500813004,"201051344000868","219011344069620",27.79,18.00,0,331.23,344.15,11.9,9.5,0.066,774517.5,774517.5,15095,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813020,2259283.00
07/23/2017 08:30,2,0.355,ACTIVE,211.25,335.74,59.959,1500813004,"274151322000095","219011344069620",27.65,19.30,0,332.43,340.85,10.0,7.7,0.053,1083438.5,1083438.5,15005,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813021,2259284.00
07/23/2017 08:30,2,0.391,ACTIVE,212.38,338.44,59.970,1500813004,"201051344000988","219011344069620",18.21,18.00,0,330.03,344.76,7.2,5.0,0.040,675065.8,675065.8,15079,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813022,2259285.00
07/23/2017 08:30,2,0.416,ACTIVE,212.38,336.94,59.965,1500813004,"201051344001025","219011344069620",28.15,17.80,0,330.63,344.45,11.9,9.6,0.062,781400.6,781400.6,15078,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813023,2259286.00
07/23/2017 08:30,2,0.416,ACTIVE,212.38,336.94,59.954,1500813004,"201051344000458","219011344069620",27.77,19.30,0,331.23,343.85,11.8,9.4,0.066,785849.6,785849.6,15066,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813024,2259287.00
07/23/2017 08:30,2,0.400,ACTIVE,213.06,339.04,59.954,1500813004,"201051344000853","219011344069620",28.45,18.00,0,333.03,345.36,11.6,9.3,0.066,787016.1,787016.1,15085,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813025,2259288.00
07/23/2017 08:30,2,0.393,ACTIVE,212.61,338.74,59.954,1500813004,"201051344000685","219011344069620",27.89,18.00,0,332.13,345.36,11.1,8.8,0.071,780739.0,780739.0,15106,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813026,2259289.00
07/23/2017 08:30,2,0.406,ACTIVE,212.61,339.04,59.959,1500813004,"201051344000917","219011344069620",27.93,19.00,0,330.33,345.06,11.5,9.2,0.071,777401.0,777401.0,15097,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813026,2259290.00
07/23/2017 08:30,2,0.400,ACTIVE,212.61,338.74,59.954,1500813004,"201051344001145","219011344069620",28.29,17.80,0,332.73,345.36,11.5,9.2,0.066,785423.2,785423.2,15089,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813027,2259291.00
07/23/2017 08:30,2,0.414,ACTIVE,212.83,339.04,59.970,1500813004,"201051344000651","219011344069620",28.05,17.80,0,332.13,344.76,11.8,9.5,0.066,774283.5,774283.5,15085,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813028,2259292.00
07/23/2017 08:30,2,0.330,ACTIVE,210.57,335.44,59.954,1500813004,"274151322000088","219011344069620",26.88,19.50,0,331.83,340.55,9.0,6.8,0.053,983338.6,983338.6,14984,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813029,2259293.00
07/23/2017 08:30,2,0.242,ACTIVE,211.93,394.05,59.954,1500813004,"274151322000068","219011344069620",37.09,21.00,0,334.24,406.37,9.2,6.9,0.044,854730.4,854730.4,15353,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813030,2259294.00
07/23/2017 08:30,2,0.428,ACTIVE,212.16,336.94,59.933,1500813004,"201051344001135","219011344069620",28.41,18.00,0,330.93,344.45,12.3,10.0,0.066,769799.5,769799.5,15060,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813031,2259295.00
07/23/2017 08:30,2,0.424,ACTIVE,212.16,337.84,59.954,1500813004,"201051344000594","219011344069620",28.29,18.70,0,330.63,344.45,12.2,9.9,0.066,789131.6,789131.6,15078,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813032,2259296.00
07/23/2017 08:30,2,0.422,ACTIVE,212.61,337.54,59.954,1500813004,"201051344001203","219011344069620",27.89,18.00,0,332.43,345.06,11.9,9.6,0.066,779513.1,779513.1,15109,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813033,2259297.00
07/23/2017 08:30,2,0.350,ACTIVE,211.25,336.64,59.954,1500813004,"274151322000054","219011344069620",26.48,20.00,0,332.13,340.85,9.4,7.2,0.053,999736.2,999736.2,14967,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813034,2259298.00
07/23/2017 08:30,2,0.426,ACTIVE,212.61,337.54,59.970,1500813004,"201051344000867","219011344069620",27.95,19.00,0,330.93,344.15,12.1,9.8,0.071,773292.3,773292.3,15111,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813035,2259299.00
07/23/2017 08:30,2,0.432,ACTIVE,212.38,338.74,59.991,1500813004,"201051344001093","219011344069620",28.27,18.70,0,331.23,344.76,12.4,10.0,0.062,777379.4,777379.4,15106,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813035,2259300.00
07/23/2017 08:30,2,0.383,ACTIVE,212.38,338.44,59.959,1500813004,"201051344000900","219011344069620",28.23,17.80,0,330.93,345.36,11.0,8.7,0.066,795003.5,795003.5,15113,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813036,2259301.00
07/23/2017 08:30,2,0.436,ACTIVE,212.61,338.14,59.959,1500813004,"201051344000648","219011344069620",27.25,17.80,0,331.53,345.36,12.1,9.7,0.066,782286.1,782286.1,15083,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813038,2259302.00
07/23/2017 08:30,2,0.441,ACTIVE,212.61,338.14,59.970,1500813004,"201051344000569","219011344069620",26.90,18.30,0,331.23,344.76,12.0,9.7,0.071,796901.0,796901.0,15060,0,0,0,L,1122011218,0,120.65,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813040,2259303.00
07/23/2017 08:30,2,0.445,ACTIVE,212.61,337.54,59.959,1500813004,"201051344000983","219011344069620",27.61,18.30,0,330.33,344.45,12.5,10.1,0.071,787599.8,787599.8,15086,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813040,2259304.00
07/23/2017 08:30,2,0.418,ACTIVE,212.61,337.84,59.965,1500813004,"201051344001158","219011344069620",28.25,18.00,0,330.93,344.45,12.0,9.6,0.075,772068.6,772068.6,15086,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813041,2259305.00
07/23/2017 08:30,2,0.434,ACTIVE,212.83,339.34,59.970,1500813004,"201051344000576","219011344069620",27.37,17.80,0,332.13,345.06,12.0,9.7,0.066,786566.1,786566.1,15095,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813042,2259306.00
07/23/2017 08:30,2,0.367,ACTIVE,211.25,337.24,59.949,1500813004,"274151322000087","219011344069620",26.96,21.30,0,332.73,341.15,10.0,7.8,0.049,974318.1,974318.1,15188,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813043,2259307.00
07/23/2017 08:45,2,0.998,ACTIVE,213.06,344.76,59.949,1500813903,"201051344000645","219011344069620",28.98,19.50,0,332.43,356.48,29.3,26.4,0.225,785521.6,785521.6,15069,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813905,2259308.00
07/23/2017 08:45,2,0.963,ACTIVE,211.48,342.05,59.959,1500813903,"274151322000085","219011344069620",27.79,20.30,0,330.33,350.47,27.1,24.2,0.177,994947.7,994947.7,14982,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813905,2259309.00
07/23/2017 08:45,2,1.006,ACTIVE,213.06,345.06,59.928,1500813903,"201051344000633","219011344069620",29.26,19.30,0,330.63,357.98,29.9,26.9,0.230,772496.2,772496.2,15121,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813906,2259310.00
07/23/2017 08:45,2,1.023,ACTIVE,212.83,344.45,59.959,1500813903,"201051344000469","219011344069620",28.94,18.70,0,331.23,356.18,30.0,27.1,0.243,776139.6,776139.6,15094,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813907,2259311.00
07/23/2017 08:45,2,1.012,ACTIVE,211.93,343.55,59.965,1500813903,"201051344000646","219011344069620",29.14,19.00,0,330.33,356.48,29.9,26.9,0.230,770886.8,770886.8,15078,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813908,2259312.00
07/23/2017 08:45,2,0.994,ACTIVE,210.80,343.25,59.965,1500813903,"274151322000052","219011344069620",28.49,20.70,0,329.43,351.97,28.8,25.8,0.186,1035428.2,1035428.2,14981,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813909,2259313.00
07/23/2017 08:45,2,1.021,ACTIVE,212.61,344.76,60.002,1500813903,"201051344000585","219011344069620",29.54,19.30,0,331.23,356.78,30.6,27.6,0.239,784280.3,784280.3,15077,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813910,2259314.00
07/23/2017 08:45,2,0.996,ACTIVE,211.93,342.95,59.959,1500813903,"201051344001230","219011344069620",29.08,19.00,0,330.93,354.67,29.4,26.5,0.230,775386.5,775386.5,15109,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813911,2259315.00
07/23/2017 08:45,2,0.988,ACTIVE,212.61,344.15,59.965,1500813903,"201051344000582","219011344069620",29.12,19.00,0,331.53,356.78,29.2,26.3,0.225,764556.7,764556.7,15072,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813912,2259316.00
07/23/2017 08:45,2,1.035,ACTIVE,211.48,342.95,59.970,1500813903,"201051344000955","219011344069620",29.02,19.30,0,330.63,355.58,30.5,27.5,0.243,784448.0,784448.0,15089,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813913,2259317.00
07/23/2017 08:45,2,0.633,ACTIVE,211.25,416.29,59.959,1500813903,"274151322000094","219011344069620",38.90,21.50,0,393.75,458.37,25.1,22.3,0.168,854017.7,854017.7,15341,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813914,2259318.00
07/23/2017 08:45,2,1.033,ACTIVE,212.38,343.85,59.965,1500813903,"201051344000579","219011344069620",29.42,19.80,0,331.53,356.48,30.8,27.8,0.234,794405.7,794405.7,15080,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813914,2259319.00
07/23/2017 08:45,2,1.031,ACTIVE,211.93,342.65,59.965,1500813903,"201051344000890","219011344069620",29.32,19.30,0,329.43,356.18,30.7,27.7,0.230,778485.0,778485.0,15089,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813915,2259320.00
07/23/2017 08:45,2,1.000,ACTIVE,212.16,343.85,59.975,1500813903,"201051344000438","219011344069620",29.74,19.00,0,331.83,357.08,30.1,27.2,0.234,780911.6,780911.6,15075,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813916,2259321.00
07/23/2017 08:45,2,1.031,ACTIVE,212.38,341.45,59.975,1500813903,"201051344000417","219011344069620",19.04,18.70,0,330.93,349.86,19.9,17.3,0.150,702481.2,702481.2,15111,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813917,2259322.00
07/23/2017 08:45,2,0.965,ACTIVE,211.03,344.15,59.965,1500813903,"274151322000083","219011344069620",28.73,20.70,0,330.93,350.77,28.1,25.2,0.190,1024984.5,1024984.5,14992,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813918,2259323.00
07/23/2017 08:45,2,1.031,ACTIVE,211.93,342.95,59.996,1500813903,"274151322000076","219011344069620",29.20,20.70,0,331.53,352.87,30.5,27.5,0.208,1093979.8,1093979.8,14991,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813919,2259324.00
07/23/2017 08:45,2,1.016,ACTIVE,212.38,342.95,60.007,1500813903,"201051344000868","219011344069620",29.20,19.00,0,330.33,356.48,30.1,27.1,0.230,774522.0,774522.0,15096,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813920,2259325.00
07/23/2017 08:45,2,0.994,ACTIVE,211.25,345.06,59.981,1500813903,"274151322000095","219011344069620",29.50,20.30,0,329.73,351.37,29.7,26.8,0.199,1083442.7,1083442.7,15006,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813921,2259326.00
07/23/2017 08:45,2,1.035,ACTIVE,212.38,342.35,59.996,1500813903,"201051344000988","219011344069620",18.51,19.30,0,330.33,351.67,19.4,16.8,0.159,675068.5,675068.5,15080,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813922,2259327.00
07/23/2017 08:45,2,1.029,ACTIVE,212.16,342.65,59.922,1500813903,"201051344001025","219011344069620",29.02,18.70,0,331.23,357.08,30.3,27.3,0.234,781405.1,781405.1,15079,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813923,2259328.00
07/23/2017 08:45,2,1.002,ACTIVE,212.38,342.95,59.991,1500813903,"201051344000458","219011344069620",28.90,20.00,0,330.93,356.18,29.4,26.5,0.234,785854.0,785854.0,15067,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813924,2259329.00
07/23/2017 08:45,2,0.998,ACTIVE,213.06,344.76,59.981,1500813903,"201051344000853","219011344069620",29.28,19.30,0,331.53,357.38,29.6,26.6,0.234,787020.5,787020.5,15086,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813925,2259330.00
07/23/2017 08:45,2,0.979,ACTIVE,212.61,344.76,59.975,1500813903,"201051344000685","219011344069620",29.28,19.00,0,331.23,357.08,29.1,26.1,0.239,780743.2,780743.2,15107,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813926,2259331.00
07/23/2017 08:45,2,0.994,ACTIVE,212.16,344.15,59.991,1500813903,"201051344000917","219011344069620",29.10,19.80,0,330.63,356.18,29.3,26.4,0.221,777405.3,777405.3,15098,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813926,2259332.00
07/23/2017 08:45,2,0.992,ACTIVE,212.61,344.15,59.975,1500813903,"201051344001145","219011344069620",29.24,18.70,0,332.43,357.08,29.4,26.5,0.225,785427.6,785427.6,15090,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813927,2259333.00
07/23/2017 08:45,2,0.986,ACTIVE,212.38,344.15,59.970,1500813903,"201051344000651","219011344069620",29.64,18.70,0,331.83,356.78,29.6,26.7,0.230,774287.9,774287.9,15086,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813928,2259334.00
07/23/2017 08:45,2,0.926,ACTIVE,210.80,345.06,59.981,1500813903,"274151322000088","219011344069620",28.53,20.70,0,329.73,350.17,26.8,23.9,0.172,983342.3,983342.3,14985,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813929,2259335.00
07/23/2017 08:45,2,0.668,ACTIVE,211.93,409.38,59.975,1500813903,"274151322000068","219011344069620",38.43,22.50,0,334.54,430.12,26.2,23.4,0.168,854734.0,854734.0,15354,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813930,2259336.00
07/23/2017 08:45,2,1.035,ACTIVE,212.16,343.25,59.986,1500813903,"201051344001135","219011344069620",28.98,19.00,0,331.23,356.18,30.4,27.4,0.225,769804.0,769804.0,15061,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813931,2259337.00
07/23/2017 08:45,2,1.006,ACTIVE,212.16,343.25,59.986,1500813903,"201051344000594","219011344069620",29.60,19.80,0,330.33,355.58,30.2,27.2,0.234,789136.1,789136.1,15079,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813932,2259338.00
07/23/2017 08:45,2,1.014,ACTIVE,212.38,343.55,59.986,1500813903,"201051344001203","219011344069620",29.16,19.00,0,331.83,357.68,30.0,27.0,0.234,779517.6,779517.6,15110,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813933,2259339.00
07/23/2017 08:45,2,0.957,ACTIVE,211.25,340.85,59.981,1500813903,"274151322000054","219011344069620",28.11,21.00,0,330.33,350.77,27.2,24.4,0.186,999740.0,999740.0,14968,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813934,2259340.00
07/23/2017 08:45,2,1.029,ACTIVE,212.61,343.25,59.981,1500813903,"201051344000867","219011344069620",28.94,19.80,0,330.63,355.88,30.2,27.2,0.230,773296.8,773296.8,15112,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813935,2259341.00
07/23/2017 08:45,2,1.029,ACTIVE,212.38,344.15,60.012,1500813903,"201051344001093","219011344069620",28.78,19.50,0,331.53,357.08,30.0,27.1,0.230,777384.0,777384.0,15107,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813936,2259342.00
07/23/2017 08:45,2,0.982,ACTIVE,212.61,344.15,59.986,1500813903,"201051344000900","219011344069620",29.22,19.00,0,331.53,356.48,29.1,26.2,0.225,795007.7,795007.7,15114,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813936,2259343.00
07/23/2017 08:45,2,0.998,ACTIVE,212.83,343.85,59.991,1500813903,"201051344000648","219011344069620",29.08,18.70,0,331.83,356.18,29.4,26.5,0.230,782290.5,782290.5,15084,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813937,2259344.00
07/23/2017 08:45,2,1.021,ACTIVE,212.61,343.55,59.986,1500813903,"201051344000569","219011344069620",28.92,19.30,0,332.13,356.48,30.0,27.0,0.239,796905.5,796905.5,15061,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813938,2259345.00
07/23/2017 08:45,2,1.014,ACTIVE,212.61,343.55,59.981,1500813903,"201051344000983","219011344069620",29.52,19.50,0,331.23,355.88,30.3,27.4,0.239,787604.4,787604.4,15087,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813939,2259346.00
07/23/2017 08:45,2,1.021,ACTIVE,212.61,344.45,59.965,1500813903,"201051344001158","219011344069620",28.88,19.30,0,330.93,356.48,29.9,26.9,0.239,772073.0,772073.0,15087,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813940,2259347.00
07/23/2017 08:45,2,1.000,ACTIVE,212.83,345.06,59.991,1500813903,"201051344000576","219011344069620",29.20,18.70,0,331.83,356.78,29.6,26.6,0.234,786570.5,786570.5,15096,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813941,2259348.00
07/23/2017 08:45,2,0.982,ACTIVE,211.25,341.75,59.991,1500813903,"274151322000087","219011344069620",27.75,22.80,0,328.82,350.17,27.6,24.7,0.177,974322.1,974322.1,15189,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500813942,2259349.00
07/23/2017 09:00,2,1.496,ACTIVE,215.54,355.28,60.012,1500814803,"201051344000645","219011344069620",28.55,21.30,0,331.53,379.92,43.2,39.8,0.349,785531.4,785531.4,15070,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814804,2259350.00
07/23/2017 09:00,2,1.389,ACTIVE,213.74,347.46,59.996,1500814803,"274151322000085","219011344069620",28.37,22.00,0,332.13,367.30,39.9,36.6,0.270,994956.7,994956.7,14983,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814805,2259351.00
07/23/2017 09:00,2,1.490,ACTIVE,215.77,355.58,60.007,1500814803,"201051344000633","219011344069620",28.98,21.00,0,331.53,381.12,43.8,40.4,0.358,772506.2,772506.2,15122,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814806,2259352.00
07/23/2017 09:00,2,1.502,ACTIVE,215.54,354.67,60.007,1500814803,"201051344000469","219011344069620",28.84,20.30,0,330.93,381.42,43.9,40.4,0.371,776149.7,776149.7,15095,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814807,2259353.00
07/23/2017 09:00,2,1.482,ACTIVE,214.41,353.17,60.012,1500814803,"201051344000646","219011344069620",29.16,20.70,0,330.93,379.92,43.8,40.4,0.362,770896.8,770896.8,15079,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814808,2259354.00
07/23/2017 09:00,2,1.449,ACTIVE,213.51,345.96,60.023,1500814803,"274151322000052","219011344069620",28.84,22.50,0,332.43,367.30,42.2,38.8,0.278,1035437.8,1035437.8,14982,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814809,2259355.00
07/23/2017 09:00,2,1.537,ACTIVE,215.09,354.37,60.007,1500814803,"201051344000585","219011344069620",28.94,21.00,0,331.53,381.42,45.0,41.6,0.362,784290.5,784290.5,15078,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814810,2259356.00
07/23/2017 09:00,2,1.473,ACTIVE,214.41,351.97,59.996,1500814803,"201051344001230","219011344069620",29.04,20.30,0,330.03,378.42,43.3,39.9,0.349,775396.3,775396.3,15110,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814811,2259357.00
07/23/2017 09:00,2,1.463,ACTIVE,215.32,353.47,60.002,1500814803,"201051344000582","219011344069620",29.20,20.30,0,332.43,380.82,43.3,39.9,0.345,764566.5,764566.5,15073,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814811,2259358.00
07/23/2017 09:00,2,1.508,ACTIVE,214.41,352.27,59.996,1500814803,"201051344000955","219011344069620",29.26,20.70,0,329.73,378.72,44.7,41.3,0.362,784458.1,784458.1,15090,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814812,2259359.00
07/23/2017 09:00,2,0.930,ACTIVE,213.74,424.41,59.996,1500814803,"274151322000094","219011344069620",39.86,23.30,0,338.74,444.54,37.3,34.1,0.247,854026.1,854026.1,15342,0,0,0,L,1151911521,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814813,2259360.00
07/23/2017 09:00,2,1.535,ACTIVE,215.54,354.67,60.002,1500814803,"201051344000579","219011344069620",29.06,21.30,0,331.23,380.82,45.2,41.7,0.354,794416.0,794416.0,15081,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814814,2259361.00
07/23/2017 09:00,2,1.529,ACTIVE,214.64,352.87,60.007,1500814803,"201051344000890","219011344069620",29.04,20.70,0,330.63,379.62,45.0,41.5,0.349,778495.2,778495.2,15090,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814815,2259362.00
07/23/2017 09:00,2,1.465,ACTIVE,214.87,353.17,59.996,1500814803,"201051344000438","219011344069620",29.98,20.30,0,332.43,381.12,44.5,41.0,0.358,780921.7,780921.7,15076,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814816,2259363.00
07/23/2017 09:00,2,1.506,ACTIVE,214.87,349.26,59.991,1500814803,"201051344000417","219011344069620",19.18,20.00,0,332.13,367.30,29.2,26.3,0.230,702487.6,702487.6,15112,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814817,2259364.00
07/23/2017 09:00,2,1.438,ACTIVE,213.51,348.06,59.996,1500814803,"274151322000083","219011344069620",28.77,22.30,0,332.43,367.00,41.8,38.5,0.296,1024994.0,1024994.0,14993,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814818,2259365.00
07/23/2017 09:00,2,1.520,ACTIVE,213.96,348.36,60.002,1500814803,"274151322000076","219011344069620",29.62,22.50,0,333.63,370.60,45.7,42.2,0.309,1093990.1,1093990.1,14992,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814819,2259366.00
07/23/2017 09:00,2,1.535,ACTIVE,215.09,354.07,59.991,1500814803,"201051344000868","219011344069620",28.82,20.70,0,330.63,380.22,44.9,41.4,0.354,774532.2,774532.2,15097,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814820,2259367.00
07/23/2017 09:00,2,1.502,ACTIVE,213.51,347.16,59.996,1500814803,"274151322000095","219011344069620",29.42,22.30,0,332.13,369.10,44.7,41.2,0.301,1083452.9,1083452.9,15007,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814821,2259368.00
07/23/2017 09:00,2,1.545,ACTIVE,215.54,351.37,59.991,1500814803,"201051344000988","219011344069620",18.71,21.00,0,331.53,369.70,29.3,26.4,0.230,675075.0,675075.0,15081,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814822,2259369.00
07/23/2017 09:00,2,1.537,ACTIVE,214.87,353.47,60.002,1500814803,"201051344001025","219011344069620",28.98,20.30,0,332.13,380.82,45.2,41.7,0.354,781415.3,781415.3,15080,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814823,2259370.00
07/23/2017 09:00,2,1.512,ACTIVE,215.32,352.87,60.002,1500814803,"201051344000458","219011344069620",28.82,22.00,0,331.83,380.22,44.2,40.7,0.367,785863.9,785863.9,15068,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814824,2259371.00
07/23/2017 09:00,2,1.512,ACTIVE,216.00,355.88,60.012,1500814803,"201051344000853","219011344069620",29.18,21.30,0,333.93,379.62,44.8,41.3,0.362,787030.6,787030.6,15087,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814825,2259372.00
07/23/2017 09:00,2,1.484,ACTIVE,214.87,353.77,59.996,1500814803,"201051344000685","219011344069620",29.14,20.30,0,332.13,379.92,43.9,40.4,0.376,780753.1,780753.1,15108,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814826,2259373.00
07/23/2017 09:00,2,1.473,ACTIVE,215.09,353.77,59.996,1500814803,"201051344000917","219011344069620",29.32,21.50,0,331.23,379.62,43.7,40.3,0.354,777415.2,777415.2,15099,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814826,2259374.00
07/23/2017 09:00,2,1.496,ACTIVE,214.87,353.77,60.023,1500814803,"201051344001145","219011344069620",29.04,20.00,0,333.03,379.62,44.0,40.5,0.349,785437.5,785437.5,15091,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814827,2259375.00
07/23/2017 09:00,2,1.516,ACTIVE,215.32,353.77,59.986,1500814803,"201051344000651","219011344069620",29.14,20.00,0,332.73,380.22,44.8,41.3,0.349,774298.0,774298.0,15087,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814828,2259376.00
07/23/2017 09:00,2,1.412,ACTIVE,213.06,354.67,59.991,1500814803,"274151322000088","219011344069620",28.45,22.00,0,332.13,366.70,40.7,37.3,0.256,983351.5,983351.5,14986,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814829,2259377.00
07/23/2017 09:00,2,0.953,ACTIVE,213.96,432.22,59.991,1500814803,"274151322000068","219011344069620",40.10,24.00,0,338.14,445.45,39.1,35.9,0.256,854742.7,854742.7,15355,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814830,2259378.00
07/23/2017 09:00,2,1.545,ACTIVE,214.64,353.77,59.986,1500814803,"201051344001135","219011344069620",28.88,20.70,0,331.53,379.92,45.2,41.7,0.358,769814.2,769814.2,15062,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814831,2259379.00
07/23/2017 09:00,2,1.529,ACTIVE,214.64,353.47,59.996,1500814803,"201051344000594","219011344069620",29.26,21.50,0,330.33,378.72,45.4,41.9,0.362,789146.3,789146.3,15080,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814832,2259380.00
07/23/2017 09:00,2,1.537,ACTIVE,214.87,354.37,59.996,1500814803,"201051344001203","219011344069620",28.94,20.70,0,332.43,381.12,45.1,41.6,0.367,779527.8,779527.8,15111,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814833,2259381.00
07/23/2017 09:00,2,1.428,ACTIVE,213.29,349.26,59.996,1500814803,"274151322000054","219011344069620",28.63,22.50,0,331.23,367.30,41.4,38.0,0.265,999749.3,999749.3,14969,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814834,2259382.00
07/23/2017 09:00,2,1.535,ACTIVE,215.54,353.47,60.028,1500814803,"201051344000867","219011344069620",29.10,21.50,0,330.93,379.62,45.3,41.8,0.354,773307.0,773307.0,15113,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814835,2259383.00
07/23/2017 09:00,2,1.508,ACTIVE,214.87,354.97,60.007,1500814803,"201051344001093","219011344069620",29.22,21.00,0,332.73,380.52,44.7,41.2,0.349,777394.0,777394.0,15108,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814836,2259384.00
07/23/2017 09:00,2,1.523,ACTIVE,215.32,353.77,60.002,1500814803,"201051344000900","219011344069620",28.98,20.30,0,331.53,380.82,44.8,41.3,0.362,795017.7,795017.7,15115,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814837,2259385.00
07/23/2017 09:00,2,1.518,ACTIVE,215.32,353.47,60.002,1500814803,"201051344000648","219011344069620",28.98,20.30,0,332.13,381.12,44.5,41.1,0.371,782300.5,782300.5,15085,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814838,2259386.00
07/23/2017 09:00,2,1.547,ACTIVE,215.32,353.77,59.996,1500814803,"201051344000569","219011344069620",28.88,21.00,0,332.13,380.82,45.3,41.8,0.371,796915.7,796915.7,15062,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814838,2259387.00
07/23/2017 09:00,2,1.535,ACTIVE,215.32,354.97,60.028,1500814803,"201051344000983","219011344069620",29.38,21.50,0,331.23,381.12,45.7,42.2,0.371,787614.6,787614.6,15088,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814839,2259388.00
07/23/2017 09:00,2,1.527,ACTIVE,215.32,355.58,59.986,1500814803,"201051344001158","219011344069620",29.18,21.30,0,332.13,381.12,45.1,41.7,0.367,772083.1,772083.1,15088,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814840,2259389.00
07/23/2017 09:00,2,1.541,ACTIVE,215.77,355.88,59.991,1500814803,"201051344000576","219011344069620",28.63,20.30,0,332.13,380.82,44.7,41.2,0.354,786580.6,786580.6,15097,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814841,2259390.00
07/23/2017 09:00,2,1.438,ACTIVE,213.51,348.06,59.996,1500814803,"274151322000087","219011344069620",28.63,25.30,0,332.43,365.49,41.7,38.3,0.265,974331.3,974331.3,15190,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500814842,2259391.00
07/23/2017 09:15,2,0.955,ACTIVE,215.09,348.96,59.959,1500815703,"201051344000645","219011344069620",28.13,22.30,0,338.14,378.72,27.2,24.4,0.208,785540.5,785540.5,15071,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815704,2259392.00
07/23/2017 09:15,2,0.891,ACTIVE,212.83,342.95,59.959,1500815703,"274151322000085","219011344069620",27.45,23.00,0,337.84,365.19,24.8,22.0,0.159,994965.0,994965.0,14984,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815705,2259393.00
07/23/2017 09:15,2,0.949,ACTIVE,215.09,350.17,59.954,1500815703,"201051344000633","219011344069620",28.71,22.30,0,337.24,378.12,27.6,24.7,0.217,772515.3,772515.3,15123,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815706,2259394.00
07/23/2017 09:15,2,0.955,ACTIVE,214.87,348.66,59.965,1500815703,"201051344000469","219011344069620",28.59,21.80,0,337.54,379.62,27.7,24.8,0.221,776158.8,776158.8,15096,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815707,2259395.00
07/23/2017 09:15,2,0.961,ACTIVE,213.74,347.16,59.975,1500815703,"201051344000646","219011344069620",28.47,21.30,0,336.34,377.52,27.7,24.8,0.217,770905.9,770905.9,15080,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815708,2259396.00
07/23/2017 09:15,2,0.924,ACTIVE,212.83,345.06,59.970,1500815703,"274151322000052","219011344069620",27.93,23.30,0,336.64,365.49,26.1,23.3,0.181,1035446.6,1035446.6,14983,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815709,2259397.00
07/23/2017 09:15,2,0.975,ACTIVE,214.19,347.76,59.986,1500815703,"201051344000585","219011344069620",29.02,22.00,0,336.94,379.02,28.7,25.8,0.217,784299.9,784299.9,15079,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815710,2259398.00
07/23/2017 09:15,2,0.928,ACTIVE,214.19,346.56,59.949,1500815703,"201051344001230","219011344069620",28.67,21.30,0,335.14,372.71,27.0,24.1,0.203,775405.3,775405.3,15111,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815711,2259399.00
07/23/2017 09:15,2,0.936,ACTIVE,214.64,348.36,59.970,1500815703,"201051344000582","219011344069620",28.47,21.50,0,337.84,379.32,27.0,24.1,0.208,764575.5,764575.5,15074,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815711,2259400.00
07/23/2017 09:15,2,0.955,ACTIVE,213.96,347.46,59.959,1500815703,"201051344000955","219011344069620",28.92,21.50,0,336.64,376.62,28.0,25.1,0.212,784467.4,784467.4,15091,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815712,2259401.00
07/23/2017 09:15,2,0.596,ACTIVE,212.83,400.36,59.944,1500815703,"274151322000094","219011344069620",37.47,24.30,0,336.64,445.15,22.4,19.7,0.146,854033.7,854033.7,15343,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815713,2259402.00
07/23/2017 09:15,2,0.973,ACTIVE,214.64,348.36,59.959,1500815703,"201051344000579","219011344069620",28.80,22.80,0,338.44,379.02,28.4,25.5,0.212,794425.3,794425.3,15082,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815714,2259403.00
07/23/2017 09:15,2,0.969,ACTIVE,213.96,346.86,59.954,1500815703,"201051344000890","219011344069620",28.57,21.50,0,336.64,377.52,28.1,25.2,0.203,778504.5,778504.5,15091,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815715,2259404.00
07/23/2017 09:15,2,0.928,ACTIVE,214.64,348.06,59.954,1500815703,"201051344000438","219011344069620",29.24,21.50,0,338.44,378.42,27.5,24.7,0.203,780930.9,780930.9,15077,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815716,2259405.00
07/23/2017 09:15,2,0.961,ACTIVE,214.41,345.06,59.975,1500815703,"201051344000417","219011344069620",18.79,21.30,0,337.24,365.49,18.3,15.7,0.137,702493.5,702493.5,15113,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815717,2259406.00
07/23/2017 09:15,2,0.893,ACTIVE,212.83,348.06,59.954,1500815703,"274151322000083","219011344069620",27.75,23.30,0,337.54,365.19,25.1,22.3,0.159,1025002.5,1025002.5,14994,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815718,2259407.00
07/23/2017 09:15,2,0.928,ACTIVE,213.74,345.06,59.954,1500815703,"274151322000076","219011344069620",29.04,23.30,0,338.44,367.90,27.3,24.4,0.181,1093999.4,1093999.4,14993,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815719,2259408.00
07/23/2017 09:15,2,0.959,ACTIVE,214.41,347.76,59.944,1500815703,"201051344000868","219011344069620",28.27,21.80,0,338.14,377.22,27.5,24.6,0.203,774541.3,774541.3,15098,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815720,2259409.00
07/23/2017 09:15,2,0.908,ACTIVE,213.06,345.96,59.954,1500815703,"274151322000095","219011344069620",28.71,23.00,0,336.94,366.70,26.4,23.5,0.168,1083462.0,1083462.0,15008,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815720,2259410.00
07/23/2017 09:15,2,0.947,ACTIVE,214.41,346.56,59.954,1500815703,"201051344000988","219011344069620",18.35,22.50,0,338.14,368.20,17.6,15.1,0.133,675080.7,675080.7,15082,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815721,2259411.00
07/23/2017 09:15,2,0.949,ACTIVE,213.96,346.86,59.912,1500815703,"201051344001025","219011344069620",28.45,21.50,0,337.84,377.82,27.4,24.5,0.199,781424.5,781424.5,15081,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815722,2259412.00
07/23/2017 09:15,2,0.922,ACTIVE,214.64,347.76,59.954,1500815703,"201051344000458","219011344069620",28.71,23.00,0,339.34,378.12,26.9,24.0,0.212,785872.9,785872.9,15069,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815723,2259413.00
07/23/2017 09:15,2,0.924,ACTIVE,215.09,348.66,60.002,1500815703,"201051344000853","219011344069620",28.67,22.50,0,339.04,377.22,26.8,24.0,0.208,787039.7,787039.7,15088,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815724,2259414.00
07/23/2017 09:15,2,0.887,ACTIVE,214.41,348.06,59.944,1500815703,"201051344000685","219011344069620",29.00,21.30,0,336.34,377.82,26.1,23.3,0.212,780762.0,780762.0,15109,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815725,2259415.00
07/23/2017 09:15,2,0.908,ACTIVE,214.19,347.76,59.954,1500815703,"201051344000917","219011344069620",28.53,22.30,0,336.94,377.52,26.2,23.4,0.199,777424.1,777424.1,15100,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815726,2259416.00
07/23/2017 09:15,2,0.904,ACTIVE,214.19,347.16,59.917,1500815703,"201051344001145","219011344069620",28.73,21.00,0,337.84,377.82,26.4,23.5,0.190,785446.4,785446.4,15092,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815727,2259417.00
07/23/2017 09:15,2,0.912,ACTIVE,214.64,347.76,59.954,1500815703,"201051344000651","219011344069620",28.69,21.50,0,337.54,379.02,26.6,23.7,0.199,774307.0,774307.0,15088,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815728,2259418.00
