ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 09:15,2,0.834,ACTIVE,212.61,345.96,59.965,1500815703,"274151322000088","219011344069620",27.81,23.00,0,337.24,364.89,23.5,20.7,0.150,983359.7,983359.7,14987,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815729,2259419.00
07/23/2017 09:15,2,0.598,ACTIVE,213.51,400.06,59.959,1500815703,"274151322000068","219011344069620",37.53,25.00,0,336.34,445.45,22.7,20.0,0.133,854750.4,854750.4,15356,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815730,2259420.00
07/23/2017 09:15,2,0.936,ACTIVE,213.96,346.56,60.012,1500815703,"201051344001135","219011344069620",28.61,21.50,0,336.34,377.82,27.1,24.2,0.203,769823.4,769823.4,15063,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815731,2259421.00
07/23/2017 09:15,2,0.910,ACTIVE,214.19,346.86,59.959,1500815703,"201051344000594","219011344069620",28.96,22.80,0,337.24,376.01,26.8,23.9,0.199,789155.5,789155.5,15081,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815732,2259422.00
07/23/2017 09:15,2,0.902,ACTIVE,214.41,346.86,59.959,1500815703,"201051344001203","219011344069620",28.82,21.80,0,337.24,378.72,26.4,23.5,0.203,779536.8,779536.8,15112,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815733,2259423.00
07/23/2017 09:15,2,0.855,ACTIVE,213.06,342.65,59.959,1500815703,"274151322000054","219011344069620",27.23,23.30,0,337.24,365.49,23.6,20.9,0.155,999757.5,999757.5,14970,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815733,2259424.00
07/23/2017 09:15,2,0.922,ACTIVE,214.64,346.56,59.965,1500815703,"201051344000867","219011344069620",28.47,22.80,0,338.14,377.82,26.6,23.8,0.203,773316.1,773316.1,15114,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815734,2259425.00
07/23/2017 09:15,2,0.908,ACTIVE,214.41,346.86,59.954,1500815703,"201051344001093","219011344069620",28.29,22.00,0,337.54,377.22,26.0,23.2,0.190,777403.0,777403.0,15109,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815735,2259426.00
07/23/2017 09:15,2,0.893,ACTIVE,214.41,347.76,59.959,1500815703,"201051344000900","219011344069620",28.37,21.50,0,337.84,379.32,25.7,22.9,0.194,795026.6,795026.6,15116,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815736,2259427.00
07/23/2017 09:15,2,0.902,ACTIVE,214.41,346.86,59.959,1500815703,"201051344000648","219011344069620",28.23,21.80,0,336.94,379.02,25.9,23.0,0.203,782309.4,782309.4,15086,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815737,2259428.00
07/23/2017 09:15,2,0.906,ACTIVE,214.64,347.76,59.959,1500815703,"201051344000569","219011344069620",28.65,22.30,0,338.74,378.72,26.3,23.5,0.199,796924.7,796924.7,15063,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815738,2259429.00
07/23/2017 09:15,2,0.900,ACTIVE,214.41,346.86,59.954,1500815703,"201051344000983","219011344069620",29.14,22.80,0,337.54,378.12,26.6,23.8,0.203,787623.7,787623.7,15089,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815739,2259430.00
07/23/2017 09:15,2,0.906,ACTIVE,214.41,347.16,59.959,1500815703,"201051344001158","219011344069620",28.03,22.30,0,337.84,379.02,25.8,22.9,0.203,772092.1,772092.1,15089,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815740,2259431.00
07/23/2017 09:15,2,0.891,ACTIVE,214.87,348.36,59.959,1500815703,"201051344000576","219011344069620",28.13,21.80,0,337.84,377.52,25.4,22.6,0.194,786589.4,786589.4,15098,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815741,2259432.00
07/23/2017 09:15,2,0.812,ACTIVE,212.83,346.56,59.949,1500815703,"274151322000087","219011344069620",27.95,26.50,0,337.54,363.69,23.0,20.3,0.133,974339.5,974339.5,15191,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500815742,2259433.00
07/23/2017 09:30,2,0.711,ACTIVE,214.87,346.26,59.944,1500816604,"201051344000645","219011344069620",28.57,22.80,0,338.44,361.29,20.6,18.0,0.150,785544.1,785544.1,15072,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816605,2259434.00
07/23/2017 09:30,2,0.664,ACTIVE,212.61,343.55,59.949,1500816604,"274151322000085","219011344069620",27.75,23.30,0,337.24,353.77,18.7,16.1,0.115,994968.1,994968.1,14985,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816606,2259435.00
07/23/2017 09:30,2,0.729,ACTIVE,214.64,347.16,59.949,1500816604,"201051344000633","219011344069620",28.67,22.50,0,336.94,361.89,21.2,18.5,0.155,772519.1,772519.1,15124,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816607,2259436.00
07/23/2017 09:30,2,0.740,ACTIVE,214.19,345.66,59.944,1500816604,"201051344000469","219011344069620",28.17,21.80,0,337.24,360.99,21.2,18.5,0.159,776162.6,776162.6,15097,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816608,2259437.00
07/23/2017 09:30,2,0.723,ACTIVE,213.51,344.45,59.944,1500816604,"201051344000646","219011344069620",29.02,21.30,0,335.14,360.38,21.3,18.6,0.159,770909.7,770909.7,15081,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816608,2259438.00
07/23/2017 09:30,2,0.697,ACTIVE,212.61,343.55,59.949,1500816604,"274151322000052","219011344069620",28.21,23.30,0,336.34,354.37,19.9,17.3,0.128,1035450.0,1035450.0,14984,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816609,2259439.00
07/23/2017 09:30,2,0.770,ACTIVE,214.19,345.66,59.938,1500816604,"201051344000585","219011344069620",28.57,21.80,0,336.34,360.08,22.3,19.6,0.155,784303.9,784303.9,15080,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816610,2259440.00
07/23/2017 09:30,2,0.723,ACTIVE,213.96,344.15,59.954,1500816604,"201051344001230","219011344069620",28.75,21.30,0,335.44,358.88,21.1,18.4,0.150,775409.0,775409.0,15112,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816611,2259441.00
07/23/2017 09:30,2,0.715,ACTIVE,214.41,345.96,59.944,1500816604,"201051344000582","219011344069620",28.84,21.50,0,336.94,360.38,20.9,18.3,0.150,764579.1,764579.1,15075,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816612,2259442.00
07/23/2017 09:30,2,0.758,ACTIVE,213.74,344.45,59.949,1500816604,"201051344000955","219011344069620",28.41,21.50,0,334.54,360.08,21.9,19.2,0.159,784471.3,784471.3,15092,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816613,2259443.00
07/23/2017 09:30,2,0.441,ACTIVE,212.83,412.08,59.949,1500816604,"274151322000094","219011344069620",38.72,24.50,0,338.74,423.81,17.4,14.9,0.106,854036.5,854036.5,15344,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816614,2259444.00
07/23/2017 09:30,2,0.770,ACTIVE,214.19,345.06,59.944,1500816604,"201051344000579","219011344069620",28.80,22.50,0,336.94,360.69,22.5,19.8,0.159,794429.3,794429.3,15083,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816615,2259445.00
07/23/2017 09:30,2,0.750,ACTIVE,213.96,344.76,59.949,1500816604,"201051344000890","219011344069620",29.16,21.50,0,335.44,360.99,22.2,19.5,0.150,778508.4,778508.4,15092,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816616,2259446.00
07/23/2017 09:30,2,0.742,ACTIVE,213.74,345.06,59.954,1500816604,"201051344000438","219011344069620",28.84,21.30,0,336.64,360.99,21.7,19.1,0.155,780934.7,780934.7,15078,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816617,2259447.00
07/23/2017 09:30,2,0.773,ACTIVE,213.96,343.55,59.949,1500816604,"201051344000417","219011344069620",18.45,21.00,0,336.34,354.67,14.5,12.0,0.097,702495.8,702495.8,15114,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816617,2259448.00
07/23/2017 09:30,2,0.695,ACTIVE,212.83,346.26,59.949,1500816604,"274151322000083","219011344069620",27.91,23.30,0,336.64,353.47,19.6,17.0,0.133,1025005.7,1025005.7,14995,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816618,2259449.00
07/23/2017 09:30,2,0.729,ACTIVE,213.06,343.85,59.949,1500816604,"274151322000076","219011344069620",28.92,23.00,0,334.54,354.67,21.4,18.7,0.141,1094003.0,1094003.0,14994,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816619,2259450.00
07/23/2017 09:30,2,0.768,ACTIVE,213.96,345.06,59.944,1500816604,"201051344000868","219011344069620",28.23,22.00,0,336.04,360.69,21.9,19.3,0.159,774545.1,774545.1,15099,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816620,2259451.00
07/23/2017 09:30,2,0.713,ACTIVE,212.83,345.66,59.944,1500816604,"274151322000095","219011344069620",28.84,23.00,0,332.73,354.37,20.8,18.2,0.137,1083465.4,1083465.4,15009,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816621,2259452.00
07/23/2017 09:30,2,0.750,ACTIVE,214.19,345.06,59.954,1500816604,"201051344000988","219011344069620",18.43,22.50,0,336.04,356.78,14.0,11.6,0.110,675082.9,675082.9,15083,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816622,2259453.00
07/23/2017 09:30,2,0.764,ACTIVE,213.74,344.76,59.965,1500816604,"201051344001025","219011344069620",28.47,21.50,0,336.34,359.78,22.0,19.3,0.159,781428.3,781428.3,15082,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816623,2259454.00
07/23/2017 09:30,2,0.748,ACTIVE,214.19,345.36,59.959,1500816604,"201051344000458","219011344069620",28.35,23.30,0,337.54,360.08,21.5,18.8,0.164,785876.5,785876.5,15070,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816624,2259455.00
07/23/2017 09:30,2,0.742,ACTIVE,215.09,347.46,59.949,1500816604,"201051344000853","219011344069620",28.69,22.80,0,338.74,363.39,21.6,18.9,0.164,787043.3,787043.3,15089,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816625,2259456.00
07/23/2017 09:30,2,0.723,ACTIVE,214.19,346.26,59.959,1500816604,"201051344000685","219011344069620",28.84,21.30,0,335.74,360.99,21.1,18.5,0.164,780765.5,780765.5,15110,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816626,2259457.00
07/23/2017 09:30,2,0.746,ACTIVE,214.19,345.96,59.954,1500816604,"201051344000917","219011344069620",28.57,22.30,0,335.44,360.38,21.6,18.9,0.159,777427.7,777427.7,15101,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816626,2259458.00
07/23/2017 09:30,2,0.750,ACTIVE,213.96,345.66,59.944,1500816604,"201051344001145","219011344069620",28.69,20.70,0,336.34,360.08,21.8,19.1,0.159,785450.1,785450.1,15093,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816627,2259459.00
07/23/2017 09:30,2,0.750,ACTIVE,214.41,345.66,59.949,1500816604,"201051344000651","219011344069620",28.59,21.50,0,336.64,360.69,21.8,19.1,0.159,774310.7,774310.7,15089,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816628,2259460.00
07/23/2017 09:30,2,0.666,ACTIVE,212.61,342.05,59.933,1500816604,"274151322000088","219011344069620",28.03,23.00,0,336.04,352.27,18.9,16.3,0.106,983362.6,983362.6,14988,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816629,2259461.00
07/23/2017 09:30,2,0.484,ACTIVE,213.29,406.67,59.944,1500816604,"274151322000068","219011344069620",38.11,25.00,0,337.54,425.61,18.7,16.1,0.110,854753.4,854753.4,15357,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816630,2259462.00
07/23/2017 09:30,2,0.781,ACTIVE,213.74,344.15,59.954,1500816604,"201051344001135","219011344069620",28.75,21.50,0,336.04,359.48,22.8,20.1,0.159,769827.2,769827.2,15064,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816631,2259463.00
07/23/2017 09:30,2,0.764,ACTIVE,214.19,345.96,59.975,1500816604,"201051344000594","219011344069620",28.90,22.80,0,334.84,359.78,22.4,19.6,0.164,789159.2,789159.2,15082,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816632,2259464.00
07/23/2017 09:30,2,0.764,ACTIVE,214.19,344.76,59.907,1500816604,"201051344001203","219011344069620",28.78,21.80,0,336.94,360.38,22.3,19.6,0.159,779540.5,779540.5,15113,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816633,2259465.00
07/23/2017 09:30,2,0.703,ACTIVE,212.38,341.75,59.954,1500816604,"274151322000054","219011344069620",27.77,23.50,0,336.34,352.27,19.8,17.2,0.119,999760.7,999760.7,14971,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816634,2259466.00
07/23/2017 09:30,2,0.775,ACTIVE,214.41,345.06,59.991,1500816604,"201051344000867","219011344069620",28.59,23.00,0,336.94,359.78,22.5,19.8,0.159,773319.8,773319.8,15115,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816635,2259467.00
07/23/2017 09:30,2,0.770,ACTIVE,214.19,345.96,59.949,1500816604,"201051344001093","219011344069620",28.84,21.80,0,336.04,359.78,22.5,19.8,0.159,777406.7,777406.7,15110,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816636,2259468.00
07/23/2017 09:30,2,0.736,ACTIVE,214.41,345.96,59.954,1500816604,"201051344000900","219011344069620",28.90,22.00,0,336.94,359.48,21.6,18.9,0.159,795030.1,795030.1,15117,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816636,2259469.00
07/23/2017 09:30,2,0.766,ACTIVE,214.41,345.66,59.954,1500816604,"201051344000648","219011344069620",28.45,22.00,0,337.24,359.48,22.1,19.4,0.164,782313.0,782313.0,15087,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816637,2259470.00
07/23/2017 09:30,2,0.779,ACTIVE,214.41,345.36,59.954,1500816604,"201051344000569","219011344069620",28.51,22.50,0,337.24,360.38,22.6,19.9,0.168,796928.4,796928.4,15064,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816638,2259471.00
07/23/2017 09:30,2,0.789,ACTIVE,214.41,345.66,59.949,1500816604,"201051344000983","219011344069620",28.53,22.80,0,335.74,359.78,22.8,20.1,0.168,787627.5,787627.5,15090,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816640,2259472.00
07/23/2017 09:30,2,0.770,ACTIVE,214.64,346.26,59.959,1500816604,"201051344001158","219011344069620",28.43,22.30,0,336.04,360.08,22.2,19.5,0.164,772095.7,772095.7,15090,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816640,2259473.00
07/23/2017 09:30,2,0.762,ACTIVE,214.64,346.86,59.944,1500816604,"201051344000576","219011344069620",28.33,22.30,0,336.94,360.38,21.9,19.2,0.159,786593.0,786593.0,15099,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816641,2259474.00
07/23/2017 09:30,2,0.719,ACTIVE,212.83,345.66,59.944,1500816604,"274151322000087","219011344069620",27.71,26.30,0,333.03,352.27,20.1,17.5,0.115,974342.6,974342.6,15192,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500816642,2259475.00
07/23/2017 09:45,2,0.451,ACTIVE,214.41,342.35,59.965,1500817503,"201051344000645","219011344069620",28.03,23.00,0,336.64,358.28,12.8,10.4,0.075,785548.6,785548.6,15073,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817505,2259476.00
07/23/2017 09:45,2,0.391,ACTIVE,212.83,341.15,59.959,1500817503,"274151322000085","219011344069620",27.04,23.00,0,333.93,351.97,10.8,8.5,0.057,994972.1,994972.1,14986,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817505,2259477.00
07/23/2017 09:45,2,0.479,ACTIVE,214.64,344.15,59.986,1500817503,"201051344000633","219011344069620",27.65,22.30,0,336.34,358.88,13.4,11.1,0.084,772523.7,772523.7,15125,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817506,2259478.00
07/23/2017 09:45,2,0.463,ACTIVE,213.74,341.75,59.954,1500817503,"201051344000469","219011344069620",28.55,21.50,0,334.84,357.98,13.4,11.0,0.080,776167.2,776167.2,15098,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817507,2259479.00
07/23/2017 09:45,2,0.473,ACTIVE,213.29,341.15,59.959,1500817503,"201051344000646","219011344069620",28.33,20.70,0,334.54,357.38,13.6,11.2,0.071,770914.3,770914.3,15082,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817508,2259480.00
07/23/2017 09:45,2,0.416,ACTIVE,212.61,342.65,59.949,1500817503,"274151322000052","219011344069620",27.55,23.00,0,333.63,352.87,11.6,9.3,0.062,1035454.2,1035454.2,14985,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817509,2259481.00
07/23/2017 09:45,2,0.498,ACTIVE,213.96,342.65,59.959,1500817503,"201051344000585","219011344069620",27.95,21.30,0,335.74,357.68,14.1,11.7,0.084,784308.7,784308.7,15081,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817510,2259482.00
07/23/2017 09:45,2,0.453,ACTIVE,213.74,340.85,59.954,1500817503,"201051344001230","219011344069620",27.91,21.00,0,333.93,355.58,12.8,10.5,0.075,775413.5,775413.5,15113,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817511,2259483.00
07/23/2017 09:45,2,0.482,ACTIVE,214.19,341.75,59.965,1500817503,"201051344000582","219011344069620",24.43,21.30,0,335.74,357.68,11.9,9.6,0.071,764583.6,764583.6,15076,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817512,2259484.00
07/23/2017 09:45,2,0.479,ACTIVE,213.51,340.85,59.996,1500817503,"201051344000955","219011344069620",28.39,21.00,0,334.24,355.88,13.8,11.4,0.080,784475.9,784475.9,15093,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817513,2259485.00
07/23/2017 09:45,2,0.248,ACTIVE,212.83,395.25,59.949,1500817503,"274151322000094","219011344069620",37.03,24.50,0,338.14,423.81,9.3,7.1,0.057,854040.0,854040.0,15345,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817514,2259486.00
07/23/2017 09:45,2,0.502,ACTIVE,213.96,341.75,59.949,1500817503,"201051344000579","219011344069620",27.93,22.30,0,336.04,357.98,14.2,11.8,0.080,794434.1,794434.1,15084,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817515,2259487.00
07/23/2017 09:45,2,0.469,ACTIVE,213.74,340.85,59.959,1500817503,"201051344000890","219011344069620",28.63,21.30,0,335.74,357.08,13.6,11.2,0.075,778513.1,778513.1,15093,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817516,2259488.00
07/23/2017 09:45,2,0.490,ACTIVE,213.96,341.45,59.949,1500817503,"201051344000438","219011344069620",23.97,20.70,0,335.74,357.68,11.9,9.6,0.071,780939.3,780939.3,15079,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817516,2259489.00
07/23/2017 09:45,2,0.482,ACTIVE,213.96,340.55,59.965,1500817503,"201051344000417","219011344069620",18.19,20.70,0,335.14,351.67,8.9,6.7,0.053,702498.7,702498.7,15115,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817517,2259490.00
07/23/2017 09:45,2,0.383,ACTIVE,212.83,342.65,59.959,1500817503,"274151322000083","219011344069620",27.79,23.00,0,334.54,352.27,10.8,8.5,0.057,1025009.8,1025009.8,14996,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817518,2259491.00
07/23/2017 09:45,2,0.416,ACTIVE,213.29,342.65,59.954,1500817503,"274151322000076","219011344069620",27.85,22.80,0,334.84,353.47,11.8,9.4,0.071,1094007.4,1094007.4,14995,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817519,2259492.00
07/23/2017 09:45,2,0.473,ACTIVE,213.74,342.35,59.954,1500817503,"201051344000868","219011344069620",27.45,22.00,0,335.74,357.68,13.2,10.8,0.071,774549.7,774549.7,15100,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817520,2259493.00
07/23/2017 09:45,2,0.402,ACTIVE,212.83,341.75,59.959,1500817503,"274151322000095","219011344069620",27.31,22.80,0,334.54,352.87,11.2,8.9,0.066,1083469.7,1083469.7,15010,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817522,2259494.00
07/23/2017 09:45,2,0.426,ACTIVE,213.74,342.95,59.922,1500817503,"201051344000988","219011344069620",18.33,22.00,0,335.44,354.37,8.0,5.7,0.049,675085.7,675085.7,15084,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817523,2259495.00
07/23/2017 09:45,2,0.469,ACTIVE,213.74,340.85,59.965,1500817503,"201051344001025","219011344069620",27.51,21.30,0,335.74,357.38,13.1,10.7,0.075,781432.9,781432.9,15083,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817523,2259496.00
07/23/2017 09:45,2,0.445,ACTIVE,213.74,341.15,59.954,1500817503,"201051344000458","219011344069620",28.37,23.00,0,336.34,357.68,12.8,10.4,0.075,785881.0,785881.0,15071,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817524,2259497.00
07/23/2017 09:45,2,0.453,ACTIVE,214.41,343.25,59.959,1500817503,"201051344000853","219011344069620",27.31,22.50,0,338.14,359.48,12.6,10.2,0.080,787047.8,787047.8,15090,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817525,2259498.00
07/23/2017 09:45,2,0.438,ACTIVE,214.19,342.35,59.954,1500817503,"201051344000685","219011344069620",27.49,20.70,0,335.74,357.38,12.2,9.9,0.080,780769.9,780769.9,15111,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817526,2259499.00
07/23/2017 09:45,2,0.451,ACTIVE,213.96,342.35,59.981,1500817503,"201051344000917","219011344069620",27.35,21.80,0,335.44,357.08,12.6,10.2,0.071,777432.1,777432.1,15102,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817527,2259500.00
07/23/2017 09:45,2,0.426,ACTIVE,214.19,342.05,59.970,1500817503,"201051344001145","219011344069620",28.63,20.30,0,336.04,357.68,12.4,10.0,0.071,785454.5,785454.5,15094,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817528,2259501.00
07/23/2017 09:45,2,0.441,ACTIVE,214.19,342.65,59.965,1500817503,"201051344000651","219011344069620",28.07,21.30,0,336.64,357.68,12.6,10.2,0.075,774315.2,774315.2,15090,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817529,2259502.00
07/23/2017 09:45,2,0.357,ACTIVE,212.61,341.75,59.954,1500817503,"274151322000088","219011344069620",26.88,22.80,0,333.03,351.97,9.8,7.5,0.053,983366.4,983366.4,14989,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817530,2259503.00
07/23/2017 09:45,2,0.256,ACTIVE,213.51,399.16,59.944,1500817503,"274151322000068","219011344069620",37.43,24.80,0,338.44,424.41,9.8,7.5,0.053,854757.1,854757.1,15358,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817531,2259504.00
07/23/2017 09:45,2,0.467,ACTIVE,213.74,341.15,59.959,1500817503,"201051344001135","219011344069620",28.03,21.30,0,335.74,356.78,13.3,10.9,0.071,769831.9,769831.9,15065,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817532,2259505.00
07/23/2017 09:45,2,0.453,ACTIVE,213.51,341.45,59.954,1500817503,"201051344000594","219011344069620",28.15,22.50,0,335.74,357.68,13.0,10.6,0.080,789163.8,789163.8,15083,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817533,2259506.00
07/23/2017 09:45,2,0.461,ACTIVE,214.19,341.45,59.975,1500817503,"201051344001203","219011344069620",27.31,21.50,0,335.74,358.28,12.8,10.4,0.075,779545.1,779545.1,15114,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817533,2259507.00
07/23/2017 09:45,2,0.375,ACTIVE,212.83,341.75,59.954,1500817503,"274151322000054","219011344069620",26.88,23.30,0,333.33,352.27,10.2,7.9,0.062,999764.6,999764.6,14972,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817534,2259508.00
07/23/2017 09:45,2,0.482,ACTIVE,214.19,341.15,59.965,1500817503,"201051344000867","219011344069620",23.95,23.00,0,336.04,357.38,11.7,9.4,0.066,773324.4,773324.4,15116,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817535,2259509.00
07/23/2017 09:45,2,0.451,ACTIVE,213.96,342.05,59.959,1500817503,"201051344001093","219011344069620",28.11,21.50,0,335.74,357.38,12.9,10.5,0.071,777411.3,777411.3,15111,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817536,2259510.00
07/23/2017 09:45,2,0.418,ACTIVE,213.74,342.05,59.959,1500817503,"201051344000900","219011344069620",27.91,22.00,0,335.74,357.38,11.9,9.5,0.071,795034.5,795034.5,15118,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817537,2259511.00
07/23/2017 09:45,2,0.443,ACTIVE,213.96,342.05,59.959,1500817503,"201051344000648","219011344069620",27.97,21.80,0,336.94,357.68,12.6,10.2,0.071,782317.5,782317.5,15088,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817538,2259512.00
07/23/2017 09:45,2,0.447,ACTIVE,213.74,341.45,59.965,1500817503,"201051344000569","219011344069620",27.83,22.50,0,336.34,358.28,12.7,10.3,0.075,796932.9,796932.9,15065,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817539,2259513.00
07/23/2017 09:45,2,0.461,ACTIVE,213.74,341.45,59.954,1500817503,"201051344000983","219011344069620",27.99,22.80,0,335.74,357.68,13.1,10.7,0.075,787632.2,787632.2,15091,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817540,2259514.00
07/23/2017 09:45,2,0.439,ACTIVE,213.74,341.75,59.959,1500817503,"201051344001158","219011344069620",27.71,21.80,0,335.74,357.98,12.3,10.0,0.075,772100.1,772100.1,15091,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817541,2259515.00
07/23/2017 09:45,2,0.438,ACTIVE,214.19,342.95,59.949,1500817503,"201051344000576","219011344069620",27.31,22.30,0,336.04,358.58,12.1,9.8,0.075,786597.4,786597.4,15100,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817542,2259516.00
07/23/2017 09:45,2,0.373,ACTIVE,213.06,342.65,59.954,1500817503,"274151322000087","219011344069620",26.76,26.00,0,332.43,352.27,10.1,7.8,0.053,974346.5,974346.5,15193,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500817543,2259517.00
07/23/2017 10:00,2,0.998,ACTIVE,214.87,349.26,59.970,1500818404,"201051344000645","219011344069620",29.12,22.80,0,336.04,360.69,29.4,26.5,0.225,785552.2,785552.2,15074,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818405,2259518.00
07/23/2017 10:00,2,0.988,ACTIVE,212.83,347.76,59.970,1500818404,"274151322000085","219011344069620",28.17,22.80,0,334.24,354.37,28.2,25.3,0.186,994975.3,994975.3,14987,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818406,2259519.00
07/23/2017 10:00,2,1.041,ACTIVE,214.87,350.17,59.975,1500818404,"201051344000633","219011344069620",28.90,21.80,0,335.44,361.89,30.5,27.5,0.239,772527.5,772527.5,15126,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818406,2259520.00
07/23/2017 10:00,2,1.047,ACTIVE,214.64,348.66,59.959,1500818404,"201051344000469","219011344069620",28.77,21.30,0,333.63,360.69,30.5,27.5,0.243,776171.0,776171.0,15099,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818407,2259521.00
07/23/2017 10:00,2,1.033,ACTIVE,213.74,347.76,59.986,1500818404,"201051344000646","219011344069620",29.58,20.30,0,333.63,359.78,31.0,28.0,0.247,770918.1,770918.1,15083,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818408,2259522.00
07/23/2017 10:00,2,1.031,ACTIVE,212.61,345.66,59.970,1500818404,"274151322000052","219011344069620",28.78,22.80,0,333.63,355.58,30.1,27.1,0.203,1035457.7,1035457.7,14986,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818409,2259523.00
07/23/2017 10:00,2,1.090,ACTIVE,214.19,348.06,59.986,1500818404,"201051344000585","219011344069620",28.98,20.70,0,333.93,360.08,32.0,29.0,0.243,784312.7,784312.7,15082,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818410,2259524.00
07/23/2017 10:00,2,1.039,ACTIVE,213.96,346.56,59.981,1500818404,"201051344001230","219011344069620",29.20,20.70,0,333.03,358.28,30.8,27.8,0.239,775417.2,775417.2,15114,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818411,2259525.00
07/23/2017 10:00,2,1.031,ACTIVE,214.64,348.66,59.991,1500818404,"201051344000582","219011344069620",29.14,21.00,0,334.84,360.69,30.5,27.5,0.234,764587.2,764587.2,15077,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818412,2259526.00
07/23/2017 10:00,2,1.072,ACTIVE,213.74,347.16,59.975,1500818404,"201051344000955","219011344069620",29.22,20.70,0,332.43,359.18,31.8,28.8,0.247,784479.9,784479.9,15094,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818413,2259527.00
07/23/2017 10:00,2,0.668,ACTIVE,212.83,414.19,59.975,1500818404,"274151322000094","219011344069620",38.92,24.30,0,338.14,422.90,26.5,23.7,0.168,854042.9,854042.9,15346,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818414,2259528.00
07/23/2017 10:00,2,1.062,ACTIVE,214.64,348.96,60.034,1500818404,"201051344000579","219011344069620",29.74,22.00,0,335.44,360.99,32.0,29.0,0.239,794438.1,794438.1,15085,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818415,2259529.00
07/23/2017 10:00,2,1.078,ACTIVE,213.96,347.16,59.981,1500818404,"201051344000890","219011344069620",29.40,21.00,0,333.63,360.08,32.1,29.1,0.234,778517.1,778517.1,15094,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818416,2259530.00
07/23/2017 10:00,2,1.062,ACTIVE,214.19,348.06,59.991,1500818404,"201051344000438","219011344069620",29.38,20.30,0,334.84,360.99,31.6,28.6,0.247,780943.1,780943.1,15080,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818417,2259531.00
07/23/2017 10:00,2,1.072,ACTIVE,213.96,345.06,59.986,1500818404,"201051344000417","219011344069620",19.20,20.30,0,334.24,353.47,20.9,18.2,0.150,702501.2,702501.2,15116,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818418,2259532.00
07/23/2017 10:00,2,1.021,ACTIVE,212.83,344.15,59.986,1500818404,"274151322000083","219011344069620",28.67,23.00,0,333.63,355.28,29.6,26.7,0.203,1025013.2,1025013.2,14997,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818419,2259533.00
07/23/2017 10:00,2,1.072,ACTIVE,213.29,347.76,59.986,1500818404,"274151322000076","219011344069620",29.66,22.80,0,335.14,356.48,32.2,29.2,0.225,1094011.1,1094011.1,14996,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818420,2259534.00
07/23/2017 10:00,2,1.066,ACTIVE,214.41,348.36,59.986,1500818404,"201051344000868","219011344069620",29.14,21.50,0,334.54,360.69,31.5,28.5,0.239,774553.6,774553.6,15101,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818421,2259535.00
07/23/2017 10:00,2,1.070,ACTIVE,212.38,349.26,59.986,1500818404,"274151322000095","219011344069620",29.12,22.80,0,333.63,355.58,31.6,28.6,0.208,1083473.3,1083473.3,15011,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818421,2259536.00
07/23/2017 10:00,2,1.072,ACTIVE,214.41,347.76,60.012,1500818404,"201051344000988","219011344069620",18.73,21.50,0,333.93,356.18,20.4,17.7,0.168,675087.9,675087.9,15085,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818422,2259537.00
07/23/2017 10:00,2,1.094,ACTIVE,214.19,346.86,59.996,1500818404,"201051344001025","219011344069620",28.77,20.70,0,334.54,360.69,31.9,28.8,0.243,781436.8,781436.8,15084,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818423,2259538.00
07/23/2017 10:00,2,1.029,ACTIVE,214.64,348.66,59.991,1500818404,"201051344000458","219011344069620",29.44,22.80,0,335.14,360.69,30.7,27.7,0.243,785884.8,785884.8,15072,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818424,2259539.00
07/23/2017 10:00,2,1.053,ACTIVE,215.09,349.86,60.002,1500818404,"201051344000853","219011344069620",29.06,22.00,0,336.64,363.39,31.0,28.0,0.243,787051.6,787051.6,15091,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818425,2259540.00
07/23/2017 10:00,2,1.055,ACTIVE,214.19,348.36,59.991,1500818404,"201051344000685","219011344069620",28.94,20.30,0,334.84,360.99,30.9,27.9,0.256,780773.6,780773.6,15112,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818426,2259541.00
07/23/2017 10:00,2,1.061,ACTIVE,214.19,348.36,59.996,1500818404,"201051344000917","219011344069620",28.86,21.80,0,333.63,360.69,31.0,28.0,0.243,777435.9,777435.9,15103,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818427,2259542.00
07/23/2017 10:00,2,1.055,ACTIVE,214.41,347.76,59.981,1500818404,"201051344001145","219011344069620",29.32,20.00,0,335.74,360.99,31.4,28.3,0.239,785458.4,785458.4,15095,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818428,2259543.00
07/23/2017 10:00,2,1.043,ACTIVE,214.41,348.36,59.981,1500818404,"201051344000651","219011344069620",29.68,21.00,0,335.44,360.69,31.4,28.4,0.247,774319.0,774319.0,15091,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818429,2259544.00
07/23/2017 10:00,2,1.002,ACTIVE,212.61,346.26,59.975,1500818404,"274151322000088","219011344069620",28.19,22.50,0,333.03,354.37,28.6,25.7,0.186,983369.6,983369.6,14990,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818430,2259545.00
07/23/2017 10:00,2,0.684,ACTIVE,213.51,420.20,59.959,1500818404,"274151322000068","219011344069620",39.64,24.80,0,334.54,429.22,27.6,24.7,0.177,854760.2,854760.2,15359,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818430,2259546.00
07/23/2017 10:00,2,1.082,ACTIVE,213.96,346.56,59.991,1500818404,"201051344001135","219011344069620",29.48,20.70,0,334.24,360.38,32.3,29.3,0.243,769836.0,769836.0,15066,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818431,2259547.00
07/23/2017 10:00,2,1.064,ACTIVE,214.19,348.36,59.928,1500818404,"201051344000594","219011344069620",29.52,22.30,0,333.33,361.29,31.9,28.8,0.243,789167.8,789167.8,15084,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818432,2259548.00
07/23/2017 10:00,2,1.088,ACTIVE,214.64,347.76,60.007,1500818404,"201051344001203","219011344069620",28.90,21.30,0,334.84,361.89,31.9,28.8,0.252,779549.0,779549.0,15115,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818433,2259549.00
07/23/2017 10:00,2,1.006,ACTIVE,212.83,349.56,59.991,1500818404,"274151322000054","219011344069620",28.78,23.00,0,333.63,354.97,29.3,26.3,0.199,999767.9,999767.9,14973,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818434,2259550.00
07/23/2017 10:00,2,1.062,ACTIVE,214.64,348.06,59.996,1500818404,"201051344000867","219011344069620",29.48,22.80,0,334.84,360.99,31.7,28.7,0.239,773328.3,773328.3,15117,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818435,2259551.00
07/23/2017 10:00,2,1.080,ACTIVE,214.41,348.96,60.007,1500818404,"201051344001093","219011344069620",29.14,21.30,0,334.54,360.69,31.9,28.9,0.230,777415.2,777415.2,15112,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818436,2259552.00
07/23/2017 10:00,2,1.057,ACTIVE,214.41,348.66,59.986,1500818404,"201051344000900","219011344069620",28.77,21.80,0,334.24,360.99,30.8,27.8,0.243,795038.2,795038.2,15119,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818437,2259553.00
07/23/2017 10:00,2,1.051,ACTIVE,214.64,348.66,60.018,1500818404,"201051344000648","219011344069620",29.10,21.80,0,335.14,361.59,31.0,28.0,0.243,782321.4,782321.4,15089,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818438,2259554.00
07/23/2017 10:00,2,1.078,ACTIVE,214.64,348.66,59.981,1500818404,"201051344000569","219011344069620",28.80,22.30,0,334.54,361.59,31.5,28.5,0.247,796936.9,796936.9,15066,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818439,2259555.00
07/23/2017 10:00,2,1.068,ACTIVE,214.64,348.36,59.944,1500818404,"201051344000983","219011344069620",29.44,22.30,0,333.93,361.29,31.9,28.9,0.252,787636.2,787636.2,15092,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818440,2259556.00
07/23/2017 10:00,2,1.074,ACTIVE,214.64,348.66,59.986,1500818404,"201051344001158","219011344069620",29.00,21.50,0,334.54,361.59,31.6,28.5,0.252,772104.0,772104.0,15092,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818441,2259557.00
07/23/2017 10:00,2,1.057,ACTIVE,215.09,349.86,60.023,1500818404,"201051344000576","219011344069620",28.86,22.00,0,334.54,361.89,30.9,27.9,0.243,786601.2,786601.2,15101,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818442,2259558.00
07/23/2017 10:00,2,1.023,ACTIVE,212.83,342.65,59.938,1500818404,"274151322000087","219011344069620",28.39,25.50,0,332.43,354.97,29.4,26.5,0.177,974349.9,974349.9,15194,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500818443,2259559.00
07/23/2017 10:15,2,1.023,ACTIVE,213.06,348.66,59.975,1500819304,"201051344000645","219011344069620",28.73,22.80,0,337.54,373.01,29.8,26.8,0.230,785560.0,785560.0,15075,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819305,2259560.00
07/23/2017 10:15,2,0.959,ACTIVE,211.25,347.76,59.970,1500819304,"274151322000085","219011344069620",27.79,23.30,0,336.64,377.82,27.0,24.1,0.177,994982.4,994982.4,14988,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819306,2259561.00
