ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 10:15,2,1.029,ACTIVE,213.06,350.47,59.981,1500819304,"201051344000633","219011344069620",29.02,21.80,0,336.94,373.61,30.3,27.3,0.243,772535.4,772535.4,15127,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819307,2259562.00
07/23/2017 10:15,2,1.041,ACTIVE,212.61,348.96,59.970,1500819304,"201051344000469","219011344069620",28.88,21.00,0,336.64,372.11,30.5,27.5,0.239,776178.9,776178.9,15100,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819307,2259563.00
07/23/2017 10:15,2,1.014,ACTIVE,211.70,346.56,59.938,1500819304,"201051344000646","219011344069620",29.30,20.30,0,335.14,374.21,30.1,27.2,0.239,770926.1,770926.1,15084,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819308,2259564.00
07/23/2017 10:15,2,0.977,ACTIVE,210.57,342.65,59.981,1500819304,"274151322000052","219011344069620",28.51,23.00,0,334.84,378.42,28.3,25.4,0.194,1035465.3,1035465.3,14987,0,0,0,L,1151911521,0,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819309,2259565.00
07/23/2017 10:15,2,1.061,ACTIVE,212.38,348.06,59.986,1500819304,"201051344000585","219011344069620",28.96,20.70,0,336.04,372.71,31.1,28.1,0.239,784320.9,784320.9,15083,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819310,2259566.00
07/23/2017 10:15,2,1.010,ACTIVE,211.93,345.66,59.933,1500819304,"201051344001230","219011344069620",28.63,21.00,0,333.63,371.81,29.3,26.3,0.225,775425.0,775425.0,15115,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819311,2259567.00
07/23/2017 10:15,2,0.988,ACTIVE,212.61,347.46,59.959,1500819304,"201051344000582","219011344069620",29.12,21.30,0,336.04,374.21,29.2,26.3,0.221,764595.0,764595.0,15078,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819312,2259568.00
07/23/2017 10:15,2,1.018,ACTIVE,211.70,346.26,59.965,1500819304,"201051344000955","219011344069620",29.26,20.70,0,334.54,373.01,30.2,27.2,0.239,784488.0,784488.0,15095,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819313,2259569.00
07/23/2017 10:15,2,0.641,ACTIVE,211.03,400.06,60.002,1500819304,"274151322000094","219011344069620",37.55,24.30,0,334.24,434.33,24.4,21.6,0.159,854049.5,854049.5,15347,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819314,2259570.00
07/23/2017 10:15,2,1.051,ACTIVE,212.83,349.26,59.996,1500819304,"201051344000579","219011344069620",29.00,21.80,0,337.84,372.11,30.9,27.9,0.234,794446.3,794446.3,15086,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819315,2259571.00
07/23/2017 10:15,2,1.023,ACTIVE,211.93,346.56,60.039,1500819304,"201051344000890","219011344069620",29.16,21.00,0,335.14,373.01,30.2,27.3,0.230,778525.2,778525.2,15095,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819316,2259572.00
07/23/2017 10:15,2,1.002,ACTIVE,211.93,347.16,59.996,1500819304,"201051344000438","219011344069620",29.16,20.70,0,336.04,374.51,29.6,26.7,0.230,780951.1,780951.1,15081,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819316,2259573.00
07/23/2017 10:15,2,1.045,ACTIVE,212.16,345.06,59.944,1500819304,"201051344000417","219011344069620",18.47,20.30,0,332.73,366.40,19.6,17.0,0.141,702506.3,702506.3,15117,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819317,2259574.00
07/23/2017 10:15,2,0.930,ACTIVE,210.80,342.65,60.002,1500819304,"274151322000083","219011344069620",28.65,23.30,0,336.34,376.62,27.0,24.1,0.181,1025020.5,1025020.5,14998,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819318,2259575.00
07/23/2017 10:15,2,0.996,ACTIVE,211.48,344.76,59.970,1500819304,"274151322000076","219011344069620",28.92,22.80,0,336.64,376.31,29.2,26.3,0.194,1094019.2,1094019.2,14997,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819319,2259576.00
07/23/2017 10:15,2,1.025,ACTIVE,212.61,349.26,60.002,1500819304,"201051344000868","219011344069620",28.67,21.50,0,335.74,371.81,29.8,26.8,0.221,774561.6,774561.6,15102,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819320,2259577.00
07/23/2017 10:15,2,0.979,ACTIVE,210.80,347.16,60.002,1500819304,"274151322000095","219011344069620",28.77,22.80,0,335.74,377.82,28.5,25.6,0.190,1083481.1,1083481.1,15012,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819321,2259578.00
07/23/2017 10:15,2,0.996,ACTIVE,212.61,347.76,60.007,1500819304,"201051344000988","219011344069620",18.94,21.50,0,335.74,366.40,19.1,16.6,0.150,675092.9,675092.9,15086,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819322,2259579.00
07/23/2017 10:15,2,1.002,ACTIVE,211.93,345.36,60.002,1500819304,"201051344001025","219011344069620",29.14,21.00,0,335.14,375.11,29.6,26.6,0.230,781444.9,781444.9,15085,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819323,2259580.00
07/23/2017 10:15,2,0.992,ACTIVE,212.61,348.36,59.991,1500819304,"201051344000458","219011344069620",28.82,22.80,0,336.64,372.11,29.0,26.1,0.234,785892.6,785892.6,15073,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819324,2259581.00
07/23/2017 10:15,2,0.992,ACTIVE,213.29,350.17,59.975,1500819304,"201051344000853","219011344069620",28.90,22.00,0,337.84,373.61,29.1,26.1,0.234,787059.5,787059.5,15092,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819325,2259582.00
07/23/2017 10:15,2,0.951,ACTIVE,211.93,347.16,60.002,1500819304,"201051344000685","219011344069620",29.04,20.70,0,335.14,373.01,28.0,25.1,0.230,780781.4,780781.4,15113,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819326,2259583.00
07/23/2017 10:15,2,0.961,ACTIVE,212.16,347.16,60.002,1500819304,"201051344000917","219011344069620",29.02,22.00,0,334.54,373.91,28.3,25.4,0.221,777443.7,777443.7,15104,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819327,2259584.00
07/23/2017 10:15,2,0.973,ACTIVE,211.93,346.86,59.991,1500819304,"201051344001145","219011344069620",28.71,20.30,0,336.04,373.61,28.3,25.4,0.217,785466.1,785466.1,15096,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819328,2259585.00
07/23/2017 10:15,2,0.971,ACTIVE,212.16,346.56,59.959,1500819304,"201051344000651","219011344069620",29.00,21.00,0,336.34,373.31,28.5,25.6,0.217,774326.9,774326.9,15092,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819328,2259586.00
07/23/2017 10:15,2,0.885,ACTIVE,210.57,343.85,59.996,1500819304,"274151322000088","219011344069620",28.01,23.00,0,334.54,378.72,25.1,22.3,0.155,983376.7,983376.7,14991,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819329,2259587.00
07/23/2017 10:15,2,0.625,ACTIVE,211.48,411.18,59.986,1500819304,"274151322000068","219011344069620",38.37,24.80,0,334.84,438.23,24.2,21.4,0.146,854767.0,854767.0,15360,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819330,2259588.00
07/23/2017 10:15,2,0.994,ACTIVE,211.70,345.36,60.002,1500819304,"201051344001135","219011344069620",28.92,20.70,0,335.44,373.31,29.1,26.2,0.221,769844.0,769844.0,15067,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819331,2259589.00
07/23/2017 10:15,2,0.994,ACTIVE,212.38,348.06,59.996,1500819304,"201051344000594","219011344069620",28.80,22.00,0,335.44,371.81,29.0,26.1,0.221,789175.8,789175.8,15085,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819332,2259590.00
07/23/2017 10:15,2,0.973,ACTIVE,212.16,345.96,59.986,1500819304,"201051344001203","219011344069620",28.98,21.50,0,336.64,373.91,28.6,25.7,0.221,779557.0,779557.0,15116,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819333,2259591.00
07/23/2017 10:15,2,0.898,ACTIVE,210.80,345.06,59.991,1500819304,"274151322000054","219011344069620",27.99,23.30,0,335.74,379.02,25.5,22.7,0.172,999775.1,999775.1,14974,0,0,0,L,1151911521,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819334,2259592.00
07/23/2017 10:15,2,0.973,ACTIVE,212.83,348.06,59.991,1500819304,"201051344000867","219011344069620",29.06,22.50,0,336.34,371.51,28.7,25.8,0.212,773336.2,773336.2,15118,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819335,2259593.00
07/23/2017 10:15,2,0.965,ACTIVE,211.93,346.86,60.034,1500819304,"201051344001093","219011344069620",28.88,21.50,0,335.74,374.81,28.2,25.3,0.212,777423.1,777423.1,15113,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819336,2259594.00
07/23/2017 10:15,2,0.938,ACTIVE,212.83,348.96,59.996,1500819304,"201051344000900","219011344069620",29.20,22.00,0,336.34,372.41,27.8,24.9,0.217,795045.9,795045.9,15120,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819337,2259595.00
07/23/2017 10:15,2,0.963,ACTIVE,212.83,348.36,59.991,1500819304,"201051344000648","219011344069620",28.67,21.80,0,337.54,372.41,28.0,25.1,0.212,782329.1,782329.1,15090,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819338,2259596.00
07/23/2017 10:15,2,0.979,ACTIVE,212.83,348.96,59.991,1500819304,"201051344000569","219011344069620",28.73,22.30,0,336.94,372.41,28.5,25.6,0.221,796944.8,796944.8,15067,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819338,2259597.00
07/23/2017 10:15,2,0.986,ACTIVE,212.83,348.36,60.018,1500819304,"201051344000983","219011344069620",28.80,22.30,0,336.34,372.41,28.8,25.9,0.225,787644.2,787644.2,15093,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819339,2259598.00
07/23/2017 10:15,2,0.975,ACTIVE,212.83,348.66,60.039,1500819304,"201051344001158","219011344069620",28.37,21.50,0,336.34,372.41,28.0,25.1,0.225,772111.9,772111.9,15093,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819340,2259599.00
07/23/2017 10:15,2,0.947,ACTIVE,213.06,350.47,59.996,1500819304,"201051344000576","219011344069620",28.71,22.30,0,337.54,372.71,27.6,24.7,0.212,786608.9,786608.9,15102,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819341,2259600.00
07/23/2017 10:15,2,0.887,ACTIVE,211.03,341.75,59.986,1500819304,"274151322000087","219011344069620",27.87,26.30,0,336.04,378.12,25.0,22.2,0.159,974357.1,974357.1,15195,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500819342,2259601.00
07/23/2017 10:30,2,0.764,ACTIVE,213.29,346.86,59.965,1500820203,"201051344000645","219011344069620",28.15,23.00,0,337.54,375.71,21.8,19.1,0.164,785567.1,785567.1,15076,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820204,2259602.00
07/23/2017 10:30,2,0.695,ACTIVE,211.93,342.35,59.954,1500820203,"274151322000085","219011344069620",27.67,23.30,0,334.24,360.08,19.5,16.9,0.119,994989.0,994989.0,14989,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820205,2259603.00
07/23/2017 10:30,2,0.768,ACTIVE,213.29,348.36,59.975,1500820203,"201051344000633","219011344069620",28.65,21.50,0,336.94,375.11,22.3,19.6,0.172,772542.7,772542.7,15128,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820206,2259604.00
07/23/2017 10:30,2,0.773,ACTIVE,212.83,346.26,59.965,1500820203,"201051344000469","219011344069620",28.61,20.70,0,336.34,374.51,22.4,19.7,0.168,776186.3,776186.3,15101,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820207,2259605.00
07/23/2017 10:30,2,0.768,ACTIVE,212.61,345.06,59.959,1500820203,"201051344000646","219011344069620",28.75,20.00,0,334.84,369.70,22.4,19.7,0.168,770933.4,770933.4,15085,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820208,2259606.00
07/23/2017 10:30,2,0.727,ACTIVE,211.48,345.06,59.959,1500820203,"274151322000052","219011344069620",28.23,23.00,0,335.14,361.29,20.8,18.2,0.137,1035472.2,1035472.2,14988,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820209,2259607.00
07/23/2017 10:30,2,0.797,ACTIVE,213.06,346.26,59.949,1500820203,"201051344000585","219011344069620",28.75,20.70,0,335.14,370.60,23.3,20.5,0.168,784328.5,784328.5,15084,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820210,2259608.00
07/23/2017 10:30,2,0.730,ACTIVE,212.61,344.76,60.012,1500820203,"201051344001230","219011344069620",29.12,21.00,0,333.33,368.20,21.6,18.9,0.155,775432.1,775432.1,15116,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820211,2259609.00
07/23/2017 10:30,2,0.752,ACTIVE,213.29,346.26,59.965,1500820203,"201051344000582","219011344069620",28.47,21.50,0,335.74,370.30,21.7,19.0,0.159,764602.1,764602.1,15079,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820211,2259610.00
07/23/2017 10:30,2,0.775,ACTIVE,212.38,345.06,59.965,1500820203,"201051344000955","219011344069620",28.98,20.70,0,334.24,369.40,22.8,20.1,0.168,784495.4,784495.4,15096,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820212,2259611.00
07/23/2017 10:30,2,0.457,ACTIVE,211.93,408.48,59.959,1500820203,"274151322000094","219011344069620",38.27,24.30,0,334.54,439.13,17.7,15.2,0.110,854055.4,854055.4,15348,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820214,2259612.00
07/23/2017 10:30,2,0.789,ACTIVE,212.83,346.56,59.965,1500820203,"201051344000579","219011344069620",29.14,21.50,0,337.84,374.21,23.3,20.5,0.168,794453.9,794453.9,15087,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820215,2259613.00
07/23/2017 10:30,2,0.791,ACTIVE,212.61,345.06,59.959,1500820203,"201051344000890","219011344069620",28.47,21.00,0,334.54,370.00,22.9,20.1,0.155,778532.7,778532.7,15096,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820215,2259614.00
07/23/2017 10:30,2,0.758,ACTIVE,212.83,345.66,59.965,1500820203,"201051344000438","219011344069620",29.02,20.70,0,335.74,370.60,22.3,19.6,0.164,780958.4,780958.4,15082,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820216,2259615.00
07/23/2017 10:30,2,0.783,ACTIVE,212.83,343.85,59.996,1500820203,"201051344000417","219011344069620",18.73,20.30,0,335.14,359.78,14.8,12.4,0.097,702511.0,702511.0,15118,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820217,2259616.00
07/23/2017 10:30,2,0.711,ACTIVE,211.70,344.45,59.970,1500820203,"274151322000083","219011344069620",27.79,23.00,0,334.24,360.99,20.0,17.4,0.133,1025027.3,1025027.3,14999,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820218,2259617.00
07/23/2017 10:30,2,0.748,ACTIVE,212.38,347.46,59.975,1500820203,"274151322000076","219011344069620",28.59,22.80,0,336.64,363.39,21.7,19.0,0.137,1094026.6,1094026.6,14998,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820219,2259618.00
07/23/2017 10:30,2,0.781,ACTIVE,212.61,346.26,60.002,1500820203,"201051344000868","219011344069620",28.31,21.50,0,336.34,371.21,22.4,19.7,0.164,774568.9,774568.9,15103,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820220,2259619.00
07/23/2017 10:30,2,0.725,ACTIVE,211.70,342.05,59.970,1500820203,"274151322000095","219011344069620",28.51,22.80,0,333.93,361.59,21.0,18.3,0.137,1083488.3,1083488.3,15013,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820221,2259620.00
07/23/2017 10:30,2,0.768,ACTIVE,212.61,345.96,59.965,1500820203,"201051344000988","219011344069620",18.35,21.30,0,337.54,365.19,14.3,11.9,0.106,675097.5,675097.5,15087,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820222,2259621.00
07/23/2017 10:30,2,0.770,ACTIVE,212.61,344.76,59.959,1500820203,"201051344001025","219011344069620",28.80,20.70,0,335.14,370.30,22.5,19.8,0.168,781452.3,781452.3,15086,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820223,2259622.00
07/23/2017 10:30,2,0.754,ACTIVE,212.61,345.96,59.970,1500820203,"201051344000458","219011344069620",28.63,22.80,0,336.94,373.31,21.9,19.2,0.168,785899.8,785899.8,15074,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820224,2259623.00
07/23/2017 10:30,2,0.768,ACTIVE,213.29,347.76,59.970,1500820203,"201051344000853","219011344069620",28.09,21.80,0,338.44,374.81,21.8,19.1,0.159,787066.7,787066.7,15093,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820225,2259624.00
07/23/2017 10:30,2,0.734,ACTIVE,212.83,346.56,59.970,1500820203,"201051344000685","219011344069620",28.45,20.30,0,333.93,370.30,21.2,18.6,0.168,780788.4,780788.4,15114,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820226,2259625.00
07/23/2017 10:30,2,0.736,ACTIVE,212.83,345.96,59.965,1500820203,"201051344000917","219011344069620",28.65,22.00,0,333.63,370.00,21.4,18.7,0.155,777450.8,777450.8,15105,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820227,2259626.00
07/23/2017 10:30,2,0.740,ACTIVE,212.83,345.66,59.975,1500820203,"201051344001145","219011344069620",28.69,20.30,0,335.14,370.00,21.5,18.8,0.155,785473.3,785473.3,15097,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820228,2259627.00
07/23/2017 10:30,2,0.752,ACTIVE,213.06,345.66,59.965,1500820203,"201051344000651","219011344069620",28.47,21.00,0,336.04,370.60,21.7,19.0,0.155,774334.1,774334.1,15093,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820229,2259628.00
07/23/2017 10:30,2,0.666,ACTIVE,211.48,343.55,59.959,1500820203,"274151322000088","219011344069620",27.87,22.80,0,335.14,360.38,18.8,16.2,0.119,983383.1,983383.1,14992,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820230,2259629.00
07/23/2017 10:30,2,0.479,ACTIVE,212.38,403.67,59.965,1500820203,"274151322000068","219011344069620",38.01,24.80,0,333.93,441.84,18.4,15.8,0.106,854773.2,854773.2,15361,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820230,2259630.00
07/23/2017 10:30,2,0.773,ACTIVE,212.61,344.76,59.975,1500820203,"201051344001135","219011344069620",28.67,21.00,0,334.84,369.40,22.5,19.8,0.159,769851.4,769851.4,15068,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820231,2259631.00
07/23/2017 10:30,2,0.752,ACTIVE,212.38,345.96,59.965,1500820203,"201051344000594","219011344069620",29.14,22.00,0,336.04,371.21,22.2,19.5,0.159,789183.1,789183.1,15086,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820232,2259632.00
07/23/2017 10:30,2,0.764,ACTIVE,213.06,345.06,59.970,1500820203,"201051344001203","219011344069620",28.25,21.50,0,335.74,371.51,21.9,19.2,0.159,779564.2,779564.2,15117,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820233,2259633.00
07/23/2017 10:30,2,0.688,ACTIVE,211.70,344.45,59.954,1500820203,"274151322000054","219011344069620",27.75,23.30,0,333.93,360.69,19.3,16.7,0.124,999781.7,999781.7,14975,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820234,2259634.00
07/23/2017 10:30,2,0.764,ACTIVE,212.83,346.26,59.965,1500820203,"201051344000867","219011344069620",28.59,22.50,0,336.94,371.21,22.2,19.5,0.159,773343.6,773343.6,15119,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820235,2259635.00
07/23/2017 10:30,2,0.750,ACTIVE,212.83,345.36,59.975,1500820203,"201051344001093","219011344069620",28.63,21.50,0,335.44,370.00,21.8,19.1,0.150,777430.3,777430.3,15114,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820236,2259636.00
07/23/2017 10:30,2,0.727,ACTIVE,212.61,346.86,59.959,1500820203,"201051344000900","219011344069620",28.73,22.00,0,336.34,373.31,21.1,18.5,0.159,795053.0,795053.0,15121,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820237,2259637.00
07/23/2017 10:30,2,0.748,ACTIVE,213.06,346.26,59.959,1500820203,"201051344000648","219011344069620",28.57,21.80,0,337.54,373.31,21.6,19.0,0.159,782336.2,782336.2,15091,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820238,2259638.00
07/23/2017 10:30,2,0.752,ACTIVE,212.83,345.96,59.986,1500820203,"201051344000569","219011344069620",28.84,22.00,0,337.54,373.01,22.0,19.3,0.164,796952.0,796952.0,15068,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820239,2259639.00
07/23/2017 10:30,2,0.764,ACTIVE,212.83,346.26,59.907,1500820203,"201051344000983","219011344069620",28.86,22.00,0,336.04,371.51,22.4,19.7,0.164,787651.5,787651.5,15094,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820239,2259640.00
07/23/2017 10:30,2,0.758,ACTIVE,212.83,346.26,59.954,1500820203,"201051344001158","219011344069620",28.21,21.00,0,336.64,373.31,21.6,19.0,0.164,772119.1,772119.1,15094,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820240,2259641.00
07/23/2017 10:30,2,0.742,ACTIVE,213.06,347.46,59.959,1500820203,"201051344000576","219011344069620",28.23,22.00,0,337.84,375.11,21.3,18.6,0.159,786616.0,786616.0,15103,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820241,2259642.00
07/23/2017 10:30,2,0.684,ACTIVE,211.93,342.35,59.959,1500820203,"274151322000087","219011344069620",27.69,26.50,0,335.74,359.48,19.2,16.6,0.102,974363.6,974363.6,15196,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500820242,2259643.00
07/23/2017 10:45,2,0.926,ACTIVE,213.29,348.96,59.965,1500821104,"201051344000645","219011344069620",28.73,22.30,0,337.84,360.99,26.9,24.1,0.208,785572.1,785572.1,15077,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821105,2259644.00
07/23/2017 10:45,2,0.854,ACTIVE,211.48,342.65,59.991,1500821104,"274151322000085","219011344069620",28.25,22.80,0,333.93,352.87,24.5,21.7,0.159,994993.4,994993.4,14990,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821106,2259645.00
07/23/2017 10:45,2,0.930,ACTIVE,213.29,349.86,59.970,1500821104,"201051344000633","219011344069620",29.18,20.70,0,336.34,362.19,27.6,24.7,0.221,772547.8,772547.8,15129,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821107,2259646.00
07/23/2017 10:45,2,0.936,ACTIVE,213.06,348.96,60.012,1500821104,"201051344000469","219011344069620",29.24,19.80,0,336.04,359.48,27.7,24.8,0.225,776191.4,776191.4,15102,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821108,2259647.00
07/23/2017 10:45,2,0.934,ACTIVE,212.16,348.06,59.938,1500821104,"201051344000646","219011344069620",28.98,19.50,0,334.84,358.58,27.4,24.6,0.212,770938.5,770938.5,15086,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821109,2259648.00
07/23/2017 10:45,2,0.896,ACTIVE,211.25,346.56,59.959,1500821104,"274151322000052","219011344069620",28.63,22.30,0,333.93,353.47,26.0,23.2,0.177,1035476.9,1035476.9,14989,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821110,2259649.00
07/23/2017 10:45,2,0.961,ACTIVE,212.61,347.76,59.965,1500821104,"201051344000585","219011344069620",29.24,20.00,0,335.44,359.48,28.5,25.6,0.212,784333.8,784333.8,15085,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821111,2259650.00
07/23/2017 10:45,2,0.908,ACTIVE,212.16,346.26,59.917,1500821104,"201051344001230","219011344069620",29.26,20.00,0,334.54,357.08,26.9,24.1,0.203,775437.1,775437.1,15117,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821111,2259651.00
07/23/2017 10:45,2,0.910,ACTIVE,212.83,347.46,59.954,1500821104,"201051344000582","219011344069620",29.08,21.00,0,336.64,358.88,26.9,24.0,0.203,764607.0,764607.0,15080,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821112,2259652.00
07/23/2017 10:45,2,0.943,ACTIVE,211.70,345.66,59.959,1500821104,"201051344000955","219011344069620",29.28,20.00,0,334.24,357.38,28.0,25.1,0.212,784500.6,784500.6,15097,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821113,2259653.00
07/23/2017 10:45,2,0.580,ACTIVE,211.48,411.48,59.954,1500821104,"274151322000094","219011344069620",38.59,24.00,0,338.14,426.81,22.6,19.9,0.146,854059.5,854059.5,15349,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821114,2259654.00
07/23/2017 10:45,2,0.961,ACTIVE,212.83,348.96,59.959,1500821104,"201051344000579","219011344069620",29.44,20.70,0,337.54,360.08,28.7,25.8,0.217,794459.2,794459.2,15088,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821115,2259655.00
07/23/2017 10:45,2,0.961,ACTIVE,212.16,346.86,59.965,1500821104,"201051344000890","219011344069620",29.04,20.30,0,336.04,358.58,28.3,25.4,0.208,778537.9,778537.9,15097,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821116,2259656.00
07/23/2017 10:45,2,0.938,ACTIVE,212.38,347.46,59.917,1500821104,"201051344000438","219011344069620",29.36,19.80,0,336.64,359.18,27.9,25.1,0.212,780963.5,780963.5,15083,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821117,2259657.00
07/23/2017 10:45,2,0.961,ACTIVE,212.61,345.36,59.965,1500821104,"201051344000417","219011344069620",19.06,19.80,0,336.04,352.57,18.6,16.0,0.137,702514.2,702514.2,15119,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821118,2259658.00
07/23/2017 10:45,2,0.893,ACTIVE,211.48,345.06,59.949,1500821104,"274151322000083","219011344069620",28.55,22.80,0,334.54,353.47,25.9,23.0,0.164,1025031.8,1025031.8,15000,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821119,2259659.00
07/23/2017 10:45,2,0.941,ACTIVE,211.93,345.66,59.944,1500821104,"274151322000076","219011344069620",29.50,22.30,0,335.14,354.97,28.1,25.2,0.194,1094031.6,1094031.6,14999,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821120,2259660.00
07/23/2017 10:45,2,0.971,ACTIVE,212.61,348.36,59.970,1500821104,"201051344000868","219011344069620",28.71,21.00,0,336.34,359.48,28.2,25.3,0.212,774574.1,774574.1,15104,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821121,2259661.00
07/23/2017 10:45,2,0.932,ACTIVE,211.48,348.36,59.949,1500821104,"274151322000095","219011344069620",29.30,22.50,0,333.63,353.77,27.7,24.8,0.181,1083493.2,1083493.2,15014,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821121,2259662.00
07/23/2017 10:45,2,0.947,ACTIVE,212.61,347.76,59.970,1500821104,"201051344000988","219011344069620",19.10,20.30,0,336.34,355.88,18.3,15.8,0.141,675100.7,675100.7,15088,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821122,2259663.00
07/23/2017 10:45,2,0.963,ACTIVE,212.38,347.16,59.938,1500821104,"201051344001025","219011344069620",29.38,20.00,0,336.04,358.88,28.7,25.8,0.217,781457.5,781457.5,15087,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821123,2259664.00
07/23/2017 10:45,2,0.955,ACTIVE,212.61,348.36,59.959,1500821104,"201051344000458","219011344069620",28.82,22.00,0,336.94,359.78,27.9,25.0,0.221,785904.8,785904.8,15075,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821124,2259665.00
07/23/2017 10:45,2,0.953,ACTIVE,213.29,350.47,59.933,1500821104,"201051344000853","219011344069620",29.16,21.00,0,337.54,363.09,28.2,25.3,0.221,787071.8,787071.8,15094,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821125,2259666.00
07/23/2017 10:45,2,0.934,ACTIVE,212.61,348.66,59.970,1500821104,"201051344000685","219011344069620",29.38,19.80,0,335.14,359.48,27.9,25.0,0.225,780793.4,780793.4,15115,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821126,2259667.00
07/23/2017 10:45,2,0.949,ACTIVE,212.61,348.36,59.965,1500821104,"201051344000917","219011344069620",29.26,21.50,0,334.54,359.48,28.1,25.2,0.217,777455.8,777455.8,15106,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821127,2259668.00
07/23/2017 10:45,2,0.951,ACTIVE,212.38,348.06,59.959,1500821104,"201051344001145","219011344069620",29.42,19.80,0,336.34,359.78,28.4,25.5,0.212,785478.3,785478.3,15098,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821128,2259669.00
07/23/2017 10:45,2,0.959,ACTIVE,212.61,348.66,59.981,1500821104,"201051344000651","219011344069620",29.38,20.00,0,337.24,359.48,28.6,25.6,0.221,774339.2,774339.2,15094,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821129,2259670.00
07/23/2017 10:45,2,0.914,ACTIVE,211.25,342.65,59.965,1500821104,"274151322000088","219011344069620",27.75,22.30,0,333.63,353.17,25.7,22.9,0.159,983387.5,983387.5,14993,0,0,0,L,1151911521,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821129,2259671.00
07/23/2017 10:45,2,0.629,ACTIVE,212.16,416.29,59.933,1500821104,"274151322000068","219011344069620",38.78,24.00,0,338.74,427.11,25.1,22.3,0.164,854777.4,854777.4,15362,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821130,2259672.00
07/23/2017 10:45,2,0.994,ACTIVE,212.16,347.16,59.965,1500821104,"201051344001135","219011344069620",29.34,20.30,0,335.44,359.18,29.6,26.6,0.217,769856.7,769856.7,15069,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821131,2259673.00
07/23/2017 10:45,2,0.982,ACTIVE,212.16,348.36,59.959,1500821104,"201051344000594","219011344069620",29.50,21.30,0,336.04,360.08,29.4,26.4,0.230,789188.3,789188.3,15087,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821132,2259674.00
07/23/2017 10:45,2,0.996,ACTIVE,212.83,347.46,59.954,1500821104,"201051344001203","219011344069620",29.14,21.00,0,336.64,360.69,29.4,26.5,0.225,779569.4,779569.4,15118,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821134,2259675.00
07/23/2017 10:45,2,0.938,ACTIVE,211.48,342.35,59.959,1500821104,"274151322000054","219011344069620",28.23,22.50,0,333.93,354.07,26.8,23.9,0.168,999786.1,999786.1,14976,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821135,2259676.00
07/23/2017 10:45,2,0.988,ACTIVE,212.83,348.36,59.981,1500821104,"201051344000867","219011344069620",29.56,21.80,0,336.94,360.38,29.6,26.7,0.225,773348.7,773348.7,15120,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821135,2259677.00
07/23/2017 10:45,2,1.010,ACTIVE,212.38,348.36,59.965,1500821104,"201051344001093","219011344069620",29.06,21.00,0,336.34,359.78,29.8,26.8,0.221,777435.5,777435.5,15115,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821136,2259678.00
07/23/2017 10:45,2,0.975,ACTIVE,212.83,349.26,59.965,1500821104,"201051344000900","219011344069620",29.16,21.30,0,336.64,360.69,28.9,25.9,0.225,795058.0,795058.0,15122,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821137,2259679.00
07/23/2017 10:45,2,0.979,ACTIVE,212.83,348.66,59.959,1500821104,"201051344000648","219011344069620",29.46,21.00,0,337.54,361.29,29.2,26.3,0.225,782341.3,782341.3,15092,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821138,2259680.00
07/23/2017 10:45,2,1.012,ACTIVE,212.83,349.56,59.965,1500821104,"201051344000569","219011344069620",29.12,21.30,0,337.24,361.89,29.8,26.9,0.234,796957.2,796957.2,15069,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821139,2259681.00
07/23/2017 10:45,2,1.018,ACTIVE,213.06,349.26,59.970,1500821104,"201051344000983","219011344069620",29.32,21.00,0,336.94,361.29,30.3,27.3,0.234,787656.8,787656.8,15095,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821140,2259682.00
07/23/2017 10:45,2,1.016,ACTIVE,212.83,348.96,59.965,1500821104,"201051344001158","219011344069620",29.02,20.00,0,336.94,361.29,29.9,26.9,0.234,772124.2,772124.2,15095,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821141,2259683.00
07/23/2017 10:45,2,0.994,ACTIVE,213.29,350.77,59.938,1500821104,"201051344000576","219011344069620",29.24,21.50,0,337.24,363.39,29.5,26.5,0.234,786621.0,786621.0,15104,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821142,2259684.00
07/23/2017 10:45,2,0.953,ACTIVE,211.48,348.36,59.965,1500821104,"274151322000087","219011344069620",28.77,25.80,0,333.93,354.07,27.8,24.9,0.177,974368.1,974368.1,15197,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500821143,2259685.00
07/23/2017 11:00,2,0.883,ACTIVE,212.38,347.16,59.986,1500822004,"201051344000645","219011344069620",28.41,22.30,0,337.54,384.73,25.4,22.6,0.194,785582.1,785582.1,15078,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822005,2259686.00
07/23/2017 11:00,2,0.811,ACTIVE,211.25,347.46,59.981,1500822004,"274151322000085","219011344069620",27.81,23.00,0,337.54,371.51,22.9,20.1,0.146,995002.5,995002.5,14991,0,0,0,L,1151911521,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822006,2259687.00
07/23/2017 11:00,2,0.891,ACTIVE,212.61,348.66,60.007,1500822004,"201051344000633","219011344069620",28.75,20.30,0,336.64,386.23,26.0,23.2,0.203,772557.9,772557.9,15130,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822007,2259688.00
07/23/2017 11:00,2,0.885,ACTIVE,212.16,347.16,59.970,1500822004,"201051344000469","219011344069620",29.06,19.50,0,336.34,386.23,26.1,23.2,0.199,776201.5,776201.5,15103,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822008,2259689.00
07/23/2017 11:00,2,0.887,ACTIVE,211.93,346.56,60.007,1500822004,"201051344000646","219011344069620",28.80,19.80,0,335.14,387.44,25.9,23.1,0.199,770948.6,770948.6,15087,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822009,2259690.00
07/23/2017 11:00,2,0.844,ACTIVE,211.03,345.96,59.991,1500822004,"274151322000052","219011344069620",28.61,22.50,0,336.64,373.01,24.4,21.7,0.164,1035486.6,1035486.6,14990,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822010,2259691.00
07/23/2017 11:00,2,0.922,ACTIVE,212.38,347.16,60.012,1500822004,"201051344000585","219011344069620",28.82,20.00,0,336.34,386.83,26.9,24.0,0.208,784344.2,784344.2,15086,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822011,2259692.00
07/23/2017 11:00,2,0.857,ACTIVE,212.16,346.26,60.007,1500822004,"201051344001230","219011344069620",28.86,20.00,0,335.14,385.63,25.1,22.3,0.186,775447.0,775447.0,15118,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822012,2259693.00
07/23/2017 11:00,2,0.867,ACTIVE,212.61,347.76,59.996,1500822004,"201051344000582","219011344069620",28.73,21.00,0,337.24,387.44,25.2,22.4,0.190,764617.0,764617.0,15081,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822012,2259694.00
07/23/2017 11:00,2,0.895,ACTIVE,211.93,346.56,60.007,1500822004,"201051344000955","219011344069620",29.22,20.00,0,334.84,387.14,26.5,23.6,0.203,784510.8,784510.8,15098,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822013,2259695.00
07/23/2017 11:00,2,0.555,ACTIVE,211.25,402.77,60.002,1500822004,"274151322000094","219011344069620",37.63,24.30,0,338.14,449.95,21.0,18.3,0.133,854068.0,854068.0,15350,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822014,2259696.00
07/23/2017 11:00,2,0.898,ACTIVE,211.93,345.66,60.018,1500822004,"201051344000890","219011344069620",29.16,20.30,0,335.44,386.83,26.6,23.7,0.190,778548.2,778548.2,15098,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822016,2259697.00
07/23/2017 11:00,2,0.879,ACTIVE,212.38,347.46,60.018,1500822004,"201051344000438","219011344069620",29.40,20.00,0,335.74,387.74,26.1,23.3,0.199,780973.7,780973.7,15084,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822017,2259698.00
07/23/2017 11:00,2,0.908,ACTIVE,212.38,344.45,60.007,1500822004,"201051344000417","219011344069620",18.91,19.80,0,335.74,372.41,17.4,14.9,0.124,702520.8,702520.8,15120,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822018,2259699.00
07/23/2017 11:00,2,0.836,ACTIVE,211.25,343.55,60.007,1500822004,"274151322000083","219011344069620",28.19,22.80,0,337.24,372.11,23.9,21.1,0.155,1025041.4,1025041.4,15001,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822019,2259700.00
07/23/2017 11:00,2,0.891,ACTIVE,211.93,343.85,60.023,1500822004,"274151322000076","219011344069620",28.75,22.50,0,338.44,376.92,26.0,23.2,0.172,1094042.0,1094042.0,15000,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822020,2259701.00
07/23/2017 11:00,2,0.898,ACTIVE,211.93,346.86,59.975,1500822004,"201051344000868","219011344069620",28.80,21.00,0,336.94,387.44,26.2,23.4,0.199,774584.3,774584.3,15105,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822021,2259702.00
07/23/2017 11:00,2,0.871,ACTIVE,211.03,345.96,60.012,1500822004,"274151322000095","219011344069620",28.71,22.80,0,336.64,374.21,25.4,22.5,0.168,1083503.4,1083503.4,15015,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822022,2259703.00
07/23/2017 11:00,2,0.861,ACTIVE,211.70,345.66,60.060,1500822004,"201051344000988","219011344069620",19.26,19.80,0,337.24,373.61,16.8,14.3,0.137,675107.2,675107.2,15089,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822023,2259704.00
