ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 11:00,2,0.902,ACTIVE,212.16,345.66,60.018,1500822004,"201051344001025","219011344069620",28.98,20.00,0,336.04,388.34,26.5,23.7,0.190,781467.8,781467.8,15088,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822024,2259705.00
07/23/2017 11:00,2,0.881,ACTIVE,212.16,346.56,60.007,1500822004,"201051344000458","219011344069620",29.00,21.80,0,337.24,385.33,25.9,23.1,0.203,785914.9,785914.9,15076,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822025,2259706.00
07/23/2017 11:00,2,0.885,ACTIVE,212.61,348.06,60.023,1500822004,"201051344000853","219011344069620",28.92,20.70,0,338.74,386.53,26.0,23.2,0.199,787081.9,787081.9,15095,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822026,2259707.00
07/23/2017 11:00,2,0.863,ACTIVE,212.16,347.46,60.034,1500822004,"201051344000685","219011344069620",29.08,20.00,0,336.64,386.53,25.5,22.7,0.208,780803.3,780803.3,15116,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822027,2259708.00
07/23/2017 11:00,2,0.875,ACTIVE,212.38,347.46,60.023,1500822004,"201051344000917","219011344069620",28.59,21.50,0,336.64,387.14,25.4,22.6,0.199,777465.6,777465.6,15107,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822028,2259709.00
07/23/2017 11:00,2,0.873,ACTIVE,212.38,346.56,60.012,1500822004,"201051344001145","219011344069620",28.94,19.50,0,336.94,386.53,25.6,22.8,0.190,785488.2,785488.2,15099,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822028,2259710.00
07/23/2017 11:00,2,0.895,ACTIVE,212.38,347.16,60.012,1500822004,"201051344000651","219011344069620",28.90,20.30,0,337.24,387.14,26.2,23.4,0.199,774349.3,774349.3,15095,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822029,2259711.00
07/23/2017 11:00,2,0.824,ACTIVE,211.03,342.65,60.007,1500822004,"274151322000088","219011344069620",27.79,22.50,0,333.33,371.21,23.2,20.5,0.150,983396.6,983396.6,14994,0,0,0,L,1151911521,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822030,2259712.00
07/23/2017 11:00,2,0.590,ACTIVE,211.70,410.28,60.018,1500822004,"274151322000068","219011344069620",38.15,24.00,0,338.74,457.47,22.6,19.9,0.141,854786.1,854786.1,15363,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822031,2259713.00
07/23/2017 11:00,2,0.924,ACTIVE,211.93,345.66,60.012,1500822004,"201051344001135","219011344069620",28.78,20.30,0,336.04,387.14,26.9,24.1,0.203,769866.9,769866.9,15070,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822032,2259714.00
07/23/2017 11:00,2,0.908,ACTIVE,211.93,346.86,60.028,1500822004,"201051344000594","219011344069620",29.08,21.30,0,335.44,388.04,26.8,24.0,0.199,789198.6,789198.6,15088,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822033,2259715.00
07/23/2017 11:00,2,0.893,ACTIVE,212.61,346.86,60.007,1500822004,"201051344001203","219011344069620",29.22,21.00,0,336.34,388.04,26.4,23.6,0.199,779579.5,779579.5,15119,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822034,2259716.00
07/23/2017 11:00,2,0.852,ACTIVE,211.03,344.76,60.012,1500822004,"274151322000054","219011344069620",27.81,22.80,0,334.24,372.41,24.0,21.2,0.159,999795.4,999795.4,14977,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822035,2259717.00
07/23/2017 11:00,2,0.922,ACTIVE,212.16,346.56,60.012,1500822004,"201051344000867","219011344069620",28.65,21.50,0,337.54,386.83,26.8,23.9,0.199,773358.9,773358.9,15121,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822036,2259718.00
07/23/2017 11:00,2,0.906,ACTIVE,212.16,346.86,60.007,1500822004,"201051344001093","219011344069620",28.84,21.00,0,336.04,386.83,26.5,23.7,0.194,777445.5,777445.5,15116,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822037,2259719.00
07/23/2017 11:00,2,0.883,ACTIVE,211.93,347.46,60.034,1500822004,"201051344000900","219011344069620",28.96,21.00,0,336.04,385.63,26.0,23.2,0.199,795068.0,795068.0,15123,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822037,2259720.00
07/23/2017 11:00,2,0.898,ACTIVE,212.16,347.16,60.012,1500822004,"201051344000648","219011344069620",28.96,21.00,0,338.14,385.33,26.4,23.6,0.203,782351.3,782351.3,15093,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822038,2259721.00
07/23/2017 11:00,2,0.916,ACTIVE,211.93,347.16,60.012,1500822004,"201051344000569","219011344069620",28.98,21.00,0,336.64,386.23,26.9,24.1,0.208,796967.3,796967.3,15070,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822039,2259722.00
07/23/2017 11:00,2,0.922,ACTIVE,212.16,347.16,59.996,1500822004,"201051344000983","219011344069620",29.12,21.00,0,337.24,385.93,27.3,24.4,0.212,787667.0,787667.0,15096,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822040,2259723.00
07/23/2017 11:00,2,0.916,ACTIVE,211.93,346.86,59.996,1500822004,"201051344001158","219011344069620",28.80,19.80,0,337.54,385.93,26.8,23.9,0.208,772134.3,772134.3,15096,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822041,2259724.00
07/23/2017 11:00,2,0.902,ACTIVE,212.38,348.06,60.007,1500822004,"201051344000576","219011344069620",28.80,21.30,0,336.64,385.33,26.4,23.5,0.203,786631.0,786631.0,15105,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822042,2259725.00
07/23/2017 11:00,2,0.861,ACTIVE,211.48,347.46,59.970,1500822004,"274151322000087","219011344069620",28.05,26.80,0,333.63,370.00,24.5,21.7,0.150,974377.3,974377.3,15198,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822043,2259726.00
07/23/2017 11:00,2,0.955,ACTIVE,211.93,347.16,60.002,1500822004,"201051344000579","219011344069620",29.20,20.30,0,337.54,385.93,28.3,25.4,0.208,794469.8,794469.8,15089,0,0,0,L,1122011218,1,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822044,2259727.00
07/23/2017 11:15,2,1.328,ACTIVE,213.06,353.17,59.949,1500822903,"201051344000645","219011344069620",29.00,22.00,0,336.64,376.31,39.0,35.7,0.318,785590.6,785590.6,15079,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822904,2259728.00
07/23/2017 11:15,2,1.266,ACTIVE,211.48,349.56,59.981,1500822903,"274151322000085","219011344069620",28.11,23.00,0,334.54,362.79,36.0,32.9,0.239,995010.4,995010.4,14992,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822905,2259729.00
07/23/2017 11:15,2,1.344,ACTIVE,213.06,352.87,59.975,1500822903,"201051344000633","219011344069620",29.22,20.70,0,336.64,376.62,39.8,36.5,0.327,772566.6,772566.6,15131,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822906,2259730.00
07/23/2017 11:15,2,1.348,ACTIVE,212.83,352.27,59.975,1500822903,"201051344000469","219011344069620",29.18,19.80,0,336.04,374.81,39.9,36.6,0.327,776210.3,776210.3,15104,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822907,2259731.00
07/23/2017 11:15,2,1.340,ACTIVE,212.16,351.67,59.981,1500822903,"201051344000646","219011344069620",29.30,19.80,0,335.14,372.11,39.8,36.5,0.323,770957.3,770957.3,15088,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822908,2259732.00
07/23/2017 11:15,2,1.311,ACTIVE,211.03,349.56,59.965,1500822903,"274151322000052","219011344069620",28.96,22.50,0,333.63,363.39,38.5,35.2,0.261,1035495.0,1035495.0,14991,0,0,0,L,1151911521,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822909,2259733.00
07/23/2017 11:15,2,1.389,ACTIVE,212.83,351.97,59.933,1500822903,"201051344000585","219011344069620",29.16,20.30,0,336.64,375.11,41.0,37.6,0.323,784353.2,784353.2,15087,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822910,2259734.00
07/23/2017 11:15,2,1.322,ACTIVE,212.16,349.86,59.970,1500822903,"201051344001230","219011344069620",29.16,20.30,0,334.24,370.00,39.1,35.8,0.314,775455.6,775455.6,15119,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822911,2259735.00
07/23/2017 11:15,2,1.316,ACTIVE,213.06,352.87,59.970,1500822903,"201051344000582","219011344069620",29.30,21.30,0,336.94,374.21,39.1,35.8,0.318,764625.5,764625.5,15082,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822912,2259736.00
07/23/2017 11:15,2,1.373,ACTIVE,211.93,350.77,59.928,1500822903,"201051344000955","219011344069620",29.24,20.00,0,335.14,371.51,40.7,37.3,0.331,784519.7,784519.7,15099,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822912,2259737.00
07/23/2017 11:15,2,0.859,ACTIVE,211.25,419.30,59.970,1500822903,"274151322000094","219011344069620",39.18,24.30,0,338.14,442.74,34.2,31.1,0.230,854075.3,854075.3,15351,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822913,2259738.00
07/23/2017 11:15,2,1.393,ACTIVE,212.61,352.57,59.996,1500822903,"201051344000579","219011344069620",29.06,20.30,0,336.64,375.11,41.0,37.7,0.327,794478.6,794478.6,15090,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822914,2259739.00
07/23/2017 11:15,2,1.369,ACTIVE,212.16,350.77,59.986,1500822903,"201051344000890","219011344069620",29.48,20.30,0,335.74,372.11,40.9,37.5,0.323,778557.1,778557.1,15099,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822915,2259740.00
07/23/2017 11:15,2,1.359,ACTIVE,212.61,351.97,59.928,1500822903,"201051344000438","219011344069620",29.50,20.00,0,336.64,372.71,40.6,37.3,0.327,780982.5,780982.5,15085,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822916,2259741.00
07/23/2017 11:15,2,1.391,ACTIVE,212.38,347.76,59.949,1500822903,"201051344000417","219011344069620",19.00,19.80,0,335.44,361.59,26.8,23.9,0.212,702526.4,702526.4,15121,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822917,2259742.00
07/23/2017 11:15,2,1.303,ACTIVE,211.25,352.87,59.970,1500822903,"274151322000083","219011344069620",29.12,22.80,0,334.24,363.39,38.3,35.1,0.274,1025049.6,1025049.6,15002,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822918,2259743.00
07/23/2017 11:15,2,1.395,ACTIVE,211.70,351.07,59.991,1500822903,"274151322000076","219011344069620",29.66,22.50,0,337.54,366.10,42.0,38.6,0.292,1094051.0,1094051.0,15001,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822919,2259744.00
07/23/2017 11:15,2,1.396,ACTIVE,212.38,351.97,59.970,1500822903,"201051344000868","219011344069620",28.88,21.00,0,335.14,372.11,40.9,37.6,0.327,774593.1,774593.1,15106,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822920,2259745.00
07/23/2017 11:15,2,1.400,ACTIVE,210.80,353.77,59.954,1500822903,"274151322000095","219011344069620",28.98,23.00,0,335.44,364.59,41.1,37.8,0.278,1083512.2,1083512.2,15016,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822920,2259746.00
07/23/2017 11:15,2,1.391,ACTIVE,212.61,350.47,59.970,1500822903,"201051344000988","219011344069620",19.08,20.00,0,335.44,366.10,26.9,24.1,0.212,675112.8,675112.8,15090,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822921,2259747.00
07/23/2017 11:15,2,1.402,ACTIVE,212.61,351.37,59.970,1500822903,"201051344001025","219011344069620",29.34,20.00,0,336.04,372.71,41.7,38.3,0.331,781476.7,781476.7,15089,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822923,2259748.00
07/23/2017 11:15,2,1.373,ACTIVE,212.83,351.67,59.970,1500822903,"201051344000458","219011344069620",29.22,22.00,0,336.94,374.51,40.6,37.3,0.340,785923.5,785923.5,15077,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822924,2259749.00
07/23/2017 11:15,2,1.396,ACTIVE,213.29,353.77,59.965,1500822903,"201051344000853","219011344069620",29.06,20.70,0,337.84,376.01,41.1,37.8,0.345,787090.7,787090.7,15096,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822925,2259750.00
07/23/2017 11:15,2,1.387,ACTIVE,212.38,352.87,59.965,1500822903,"201051344000685","219011344069620",29.04,20.30,0,335.74,373.91,40.8,37.5,0.345,780812.0,780812.0,15117,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822926,2259751.00
07/23/2017 11:15,2,1.365,ACTIVE,212.61,351.97,60.012,1500822903,"201051344000917","219011344069620",29.38,21.50,0,335.14,374.21,40.6,37.3,0.323,777474.2,777474.2,15108,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822926,2259752.00
07/23/2017 11:15,2,1.365,ACTIVE,212.61,352.27,59.944,1500822903,"201051344001145","219011344069620",29.60,19.80,0,336.94,374.21,41.0,37.6,0.327,785496.9,785496.9,15100,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822928,2259753.00
07/23/2017 11:15,2,1.396,ACTIVE,212.61,353.17,60.018,1500822903,"201051344000651","219011344069620",29.58,20.70,0,337.24,375.11,41.9,38.5,0.336,774358.1,774358.1,15096,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822928,2259754.00
07/23/2017 11:15,2,1.318,ACTIVE,210.80,343.25,59.965,1500822903,"274151322000088","219011344069620",28.67,22.50,0,336.94,362.49,38.3,35.1,0.252,983404.5,983404.5,14995,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822929,2259755.00
07/23/2017 11:15,2,0.902,ACTIVE,211.70,421.70,59.954,1500822903,"274151322000068","219011344069620",39.70,24.30,0,337.84,443.94,36.4,33.2,0.239,854793.7,854793.7,15364,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822930,2259756.00
07/23/2017 11:15,2,1.453,ACTIVE,212.38,351.97,59.928,1500822903,"201051344001135","219011344069620",28.96,20.30,0,335.74,371.81,42.6,39.2,0.336,769875.8,769875.8,15071,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822931,2259757.00
07/23/2017 11:15,2,1.412,ACTIVE,212.38,352.57,59.928,1500822903,"201051344000594","219011344069620",29.82,21.30,0,334.84,372.11,42.6,39.2,0.340,789207.5,789207.5,15089,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822932,2259758.00
07/23/2017 11:15,2,1.426,ACTIVE,212.61,352.57,59.975,1500822903,"201051344001203","219011344069620",29.44,21.30,0,336.64,374.81,42.6,39.2,0.349,779588.4,779588.4,15120,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822933,2259759.00
07/23/2017 11:15,2,1.346,ACTIVE,211.03,347.46,59.949,1500822903,"274151322000054","219011344069620",28.86,23.00,0,336.34,363.09,39.4,36.1,0.270,999803.5,999803.5,14978,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822934,2259760.00
07/23/2017 11:15,2,1.441,ACTIVE,212.83,352.27,59.959,1500822903,"201051344000867","219011344069620",29.34,21.50,0,336.04,372.71,42.9,39.4,0.340,773367.8,773367.8,15122,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822935,2259761.00
07/23/2017 11:15,2,1.408,ACTIVE,212.61,353.17,59.959,1500822903,"201051344001093","219011344069620",29.68,21.30,0,336.64,373.31,42.3,38.9,0.340,777454.2,777454.2,15117,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822936,2259762.00
07/23/2017 11:15,2,1.422,ACTIVE,212.61,353.17,59.928,1500822903,"201051344000900","219011344069620",29.34,21.30,0,335.74,375.11,42.3,38.9,0.340,795076.7,795076.7,15124,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822937,2259763.00
07/23/2017 11:15,2,1.426,ACTIVE,212.83,352.57,59.959,1500822903,"201051344000648","219011344069620",29.24,21.00,0,336.64,374.21,42.2,38.8,0.349,782359.9,782359.9,15094,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822938,2259764.00
07/23/2017 11:15,2,1.465,ACTIVE,212.83,353.17,59.907,1500822903,"201051344000569","219011344069620",29.04,21.00,0,336.34,374.81,43.1,39.7,0.349,796976.1,796976.1,15071,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822939,2259765.00
07/23/2017 11:15,2,1.455,ACTIVE,212.83,353.17,59.965,1500822903,"201051344000983","219011344069620",29.54,21.30,0,335.74,374.21,43.6,40.2,0.362,787675.9,787675.9,15097,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822940,2259766.00
07/23/2017 11:15,2,1.465,ACTIVE,212.83,353.47,59.959,1500822903,"201051344001158","219011344069620",29.30,20.00,0,336.34,375.71,43.5,40.1,0.358,772143.1,772143.1,15097,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822941,2259767.00
07/23/2017 11:15,2,1.430,ACTIVE,213.06,354.07,59.959,1500822903,"201051344000576","219011344069620",29.40,21.50,0,336.64,376.31,42.6,39.2,0.358,786639.6,786639.6,15106,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822941,2259768.00
07/23/2017 11:15,2,1.391,ACTIVE,211.48,351.67,59.949,1500822903,"274151322000087","219011344069620",28.69,27.50,0,337.24,361.29,40.4,37.0,0.239,974385.4,974385.4,15199,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500822942,2259769.00
07/23/2017 11:30,2,1.730,ACTIVE,213.29,354.67,59.975,1500823803,"201051344000645","219011344069620",29.18,22.80,0,337.84,384.13,51.2,47.5,0.429,785603.0,785603.0,15080,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823804,2259770.00
07/23/2017 11:30,2,1.660,ACTIVE,211.70,356.78,59.986,1500823803,"274151322000085","219011344069620",28.35,23.80,0,337.84,369.10,47.6,44.1,0.318,995021.8,995021.8,14993,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823805,2259771.00
07/23/2017 11:30,2,1.750,ACTIVE,213.06,356.78,59.981,1500823803,"201051344000633","219011344069620",29.32,21.30,0,337.24,385.33,52.0,48.3,0.411,772579.1,772579.1,15132,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823806,2259772.00
07/23/2017 11:30,2,1.760,ACTIVE,213.29,357.08,59.991,1500823803,"201051344000469","219011344069620",29.22,20.00,0,336.64,385.63,52.1,48.4,0.442,776222.9,776222.9,15105,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823807,2259773.00
07/23/2017 11:30,2,1.758,ACTIVE,212.38,356.18,59.981,1500823803,"201051344000646","219011344069620",29.26,20.00,0,336.64,385.03,52.2,48.4,0.438,770969.8,770969.8,15089,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823808,2259774.00
07/23/2017 11:30,2,1.707,ACTIVE,211.03,346.26,60.018,1500823803,"274151322000052","219011344069620",29.24,23.30,0,336.64,370.00,50.6,46.9,0.345,1035507.2,1035507.2,14992,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823809,2259775.00
07/23/2017 11:30,2,1.801,ACTIVE,213.06,355.28,59.938,1500823803,"201051344000585","219011344069620",29.24,21.00,0,337.24,385.03,53.4,49.6,0.429,784366.0,784366.0,15088,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823810,2259776.00
07/23/2017 11:30,2,1.693,ACTIVE,212.61,354.67,59.981,1500823803,"201051344001230","219011344069620",29.84,21.00,0,335.44,382.03,51.2,47.5,0.420,775467.9,775467.9,15120,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823811,2259777.00
07/23/2017 11:30,2,1.715,ACTIVE,213.06,355.28,59.959,1500823803,"201051344000582","219011344069620",29.46,21.80,0,337.24,385.03,51.2,47.5,0.429,764637.8,764637.8,15083,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823812,2259778.00
07/23/2017 11:30,2,1.760,ACTIVE,212.38,355.58,59.991,1500823803,"201051344000955","219011344069620",29.76,20.70,0,335.44,384.13,53.1,49.3,0.438,784532.4,784532.4,15100,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823812,2259779.00
07/23/2017 11:30,2,1.162,ACTIVE,211.25,417.49,59.981,1500823803,"274151322000094","219011344069620",38.63,24.80,0,337.24,452.06,45.5,42.0,0.314,854086.0,854086.0,15352,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823813,2259780.00
07/23/2017 11:30,2,1.768,ACTIVE,213.29,356.48,59.970,1500823803,"201051344000579","219011344069620",29.86,21.00,0,337.84,385.63,53.4,49.6,0.433,794491.4,794491.4,15091,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823814,2259781.00
07/23/2017 11:30,2,1.770,ACTIVE,212.61,354.97,60.012,1500823803,"201051344000890","219011344069620",29.64,21.00,0,335.44,384.73,53.2,49.4,0.429,778569.9,778569.9,15100,0,0,0,L,1122011218,0,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823815,2259782.00
07/23/2017 11:30,2,1.768,ACTIVE,212.83,355.58,59.944,1500823803,"201051344000438","219011344069620",29.62,20.70,0,336.94,385.33,53.0,49.2,0.442,780995.2,780995.2,15086,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823816,2259783.00
07/23/2017 11:30,2,1.783,ACTIVE,212.83,351.37,59.981,1500823803,"201051344000417","219011344069620",19.22,20.00,0,336.94,370.90,34.7,31.6,0.283,702534.5,702534.5,15122,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823817,2259784.00
07/23/2017 11:30,2,1.705,ACTIVE,211.03,351.67,60.023,1500823803,"274151322000083","219011344069620",29.22,23.50,0,336.94,369.70,50.5,46.8,0.354,1025061.6,1025061.6,15003,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823818,2259785.00
07/23/2017 11:30,2,1.828,ACTIVE,211.93,354.97,59.986,1500823803,"274151322000076","219011344069620",29.74,23.30,0,338.14,373.01,55.1,51.3,0.389,1094064.0,1094064.0,15002,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823819,2259786.00
07/23/2017 11:30,2,1.807,ACTIVE,212.61,354.67,59.986,1500823803,"201051344000868","219011344069620",28.80,21.30,0,336.34,384.13,52.8,49.0,0.424,774605.7,774605.7,15107,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823820,2259787.00
07/23/2017 11:30,2,1.791,ACTIVE,211.25,351.67,59.981,1500823803,"274151322000095","219011344069620",29.90,23.50,0,336.64,371.21,54.2,50.4,0.371,1083525.0,1083525.0,15017,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823821,2259788.00
07/23/2017 11:30,2,1.789,ACTIVE,213.06,353.47,59.996,1500823803,"201051344000988","219011344069620",19.28,20.30,0,338.14,372.11,35.0,31.8,0.274,675120.9,675120.9,15091,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823822,2259789.00
07/23/2017 11:30,2,1.812,ACTIVE,212.83,355.28,59.991,1500823803,"201051344001025","219011344069620",29.40,20.70,0,336.04,385.33,54.1,50.3,0.438,781489.5,781489.5,15090,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823823,2259790.00
07/23/2017 11:30,2,1.779,ACTIVE,212.83,354.67,59.991,1500823803,"201051344000458","219011344069620",29.10,22.30,0,337.54,384.43,52.5,48.7,0.446,785936.0,785936.0,15078,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823824,2259791.00
07/23/2017 11:30,2,1.754,ACTIVE,213.74,357.08,59.986,1500823803,"201051344000853","219011344069620",29.78,21.00,0,337.84,383.23,52.9,49.1,0.438,787103.2,787103.2,15097,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823825,2259792.00
07/23/2017 11:30,2,1.779,ACTIVE,212.83,356.48,59.991,1500823803,"201051344000685","219011344069620",29.58,20.30,0,336.94,384.73,53.3,49.5,0.464,780824.4,780824.4,15118,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823825,2259793.00
07/23/2017 11:30,2,1.762,ACTIVE,212.83,357.98,59.970,1500823803,"201051344000917","219011344069620",29.54,22.30,0,336.64,384.13,52.8,49.1,0.442,777486.6,777486.6,15109,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823826,2259794.00
07/23/2017 11:30,2,1.768,ACTIVE,212.83,355.88,59.996,1500823803,"201051344001145","219011344069620",29.86,20.30,0,337.24,384.43,53.5,49.7,0.433,785509.3,785509.3,15101,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823827,2259795.00
07/23/2017 11:30,2,1.814,ACTIVE,213.29,357.68,59.970,1500823803,"201051344000651","219011344069620",29.58,21.00,0,336.94,384.73,54.4,50.6,0.442,774370.8,774370.8,15097,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823828,2259796.00
07/23/2017 11:30,2,1.740,ACTIVE,211.03,349.26,60.023,1500823803,"274151322000088","219011344069620",28.69,23.00,0,336.64,369.10,50.5,46.8,0.340,983416.1,983416.1,14996,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823829,2259797.00
07/23/2017 11:30,2,1.238,ACTIVE,211.70,412.98,59.991,1500823803,"274151322000068","219011344069620",38.51,24.50,0,397.05,460.47,48.4,44.8,0.314,854804.6,854804.6,15365,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823830,2259798.00
07/23/2017 11:30,2,1.842,ACTIVE,212.83,355.88,59.996,1500823803,"201051344001135","219011344069620",29.58,21.00,0,336.94,385.03,55.2,51.4,0.451,769888.5,769888.5,15072,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823831,2259799.00
07/23/2017 11:30,2,1.844,ACTIVE,212.38,355.88,59.991,1500823803,"201051344000594","219011344069620",29.54,22.00,0,336.94,383.23,55.2,51.4,0.438,789220.2,789220.2,15090,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823832,2259800.00
07/23/2017 11:30,2,1.842,ACTIVE,213.29,357.68,59.986,1500823803,"201051344001203","219011344069620",29.60,21.50,0,337.84,385.63,55.2,51.4,0.446,779601.0,779601.0,15121,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823833,2259801.00
07/23/2017 11:30,2,1.783,ACTIVE,211.03,358.88,59.965,1500823803,"274151322000054","219011344069620",28.67,23.50,0,337.24,369.70,51.8,48.0,0.354,999815.2,999815.2,14979,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823834,2259802.00
07/23/2017 11:30,2,1.861,ACTIVE,213.06,355.58,59.991,1500823803,"201051344000867","219011344069620",29.26,22.00,0,337.24,383.53,55.2,51.4,0.451,773380.4,773380.4,15123,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823835,2259803.00
07/23/2017 11:30,2,1.846,ACTIVE,213.06,357.98,59.965,1500823803,"201051344001093","219011344069620",29.48,21.80,0,337.24,384.13,55.1,51.3,0.446,777466.7,777466.7,15118,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823835,2259804.00
07/23/2017 11:30,2,1.834,ACTIVE,212.83,356.78,59.986,1500823803,"201051344000900","219011344069620",29.48,21.80,0,337.54,385.03,54.7,50.9,0.451,795089.1,795089.1,15125,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823836,2259805.00
07/23/2017 11:30,2,1.816,ACTIVE,212.83,355.88,59.986,1500823803,"201051344000648","219011344069620",29.70,21.50,0,338.14,384.43,54.6,50.8,0.446,782372.3,782372.3,15095,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823837,2259806.00
07/23/2017 11:30,2,1.875,ACTIVE,212.83,357.08,59.944,1500823803,"201051344000569","219011344069620",29.22,21.50,0,338.74,385.33,55.5,51.7,0.464,796988.7,796988.7,15072,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823838,2259807.00
07/23/2017 11:30,2,1.877,ACTIVE,213.06,358.28,59.959,1500823803,"201051344000983","219011344069620",29.60,21.50,0,337.54,385.03,56.3,52.4,0.473,787688.6,787688.6,15098,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823839,2259808.00
07/23/2017 11:30,2,1.904,ACTIVE,213.06,357.38,59.981,1500823803,"201051344001158","219011344069620",29.36,20.30,0,337.84,385.33,56.6,52.7,0.477,772155.8,772155.8,15098,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823840,2259809.00
07/23/2017 11:30,2,1.863,ACTIVE,213.51,358.28,60.002,1500823803,"201051344000576","219011344069620",29.44,21.80,0,337.54,385.33,55.6,51.7,0.455,786652.0,786652.0,15107,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823841,2259810.00
07/23/2017 11:30,2,1.846,ACTIVE,211.48,348.36,59.996,1500823803,"274151322000087","219011344069620",28.75,27.80,0,336.34,368.80,53.7,49.9,0.354,974397.0,974397.0,15200,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500823842,2259811.00
07/23/2017 11:45,2,1.533,ACTIVE,213.51,353.47,59.954,1500824703,"201051344000645","219011344069620",29.14,23.50,0,336.94,388.34,45.3,41.8,0.371,785615.5,785615.5,15081,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824704,2259812.00
07/23/2017 11:45,2,1.455,ACTIVE,211.70,345.96,59.975,1500824703,"274151322000085","219011344069620",28.19,24.30,0,336.94,373.01,41.6,38.2,0.283,995033.4,995033.4,14994,0,0,0,L,1151911521,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824705,2259813.00
07/23/2017 11:45,2,1.523,ACTIVE,213.29,354.97,59.949,1500824703,"201051344000633","219011344069620",29.58,21.80,0,336.64,389.84,45.6,42.1,0.376,772591.9,772591.9,15133,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824706,2259814.00
07/23/2017 11:45,2,1.557,ACTIVE,213.29,354.37,59.954,1500824703,"201051344000469","219011344069620",29.02,21.00,0,336.34,390.44,45.8,42.2,0.389,776235.7,776235.7,15106,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824707,2259815.00
07/23/2017 11:45,2,1.512,ACTIVE,212.83,353.77,59.959,1500824703,"201051344000646","219011344069620",29.66,20.70,0,336.64,390.44,45.5,41.9,0.371,770982.6,770982.6,15090,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824708,2259816.00
07/23/2017 11:45,2,1.480,ACTIVE,211.03,350.77,59.981,1500824703,"274151322000052","219011344069620",29.04,23.80,0,335.74,374.21,43.6,40.1,0.292,1035519.4,1035519.4,14993,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824709,2259817.00
07/23/2017 11:45,2,1.564,ACTIVE,213.51,354.67,59.959,1500824703,"201051344000585","219011344069620",29.28,21.50,0,336.04,390.14,46.4,42.8,0.376,784379.1,784379.1,15089,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824710,2259818.00
07/23/2017 11:45,2,1.453,ACTIVE,212.83,352.27,59.954,1500824703,"201051344001230","219011344069620",29.80,21.50,0,336.34,388.04,43.8,40.3,0.354,775480.4,775480.4,15121,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824711,2259819.00
07/23/2017 11:45,2,1.494,ACTIVE,213.74,356.18,59.944,1500824703,"201051344000582","219011344069620",29.02,22.30,0,335.44,390.44,43.9,40.5,0.354,764650.3,764650.3,15084,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824711,2259820.00
07/23/2017 11:45,2,1.516,ACTIVE,212.83,352.57,59.986,1500824703,"201051344000955","219011344069620",29.52,21.30,0,336.94,389.84,45.3,41.8,0.376,784545.3,784545.3,15101,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824712,2259821.00
07/23/2017 11:45,2,0.957,ACTIVE,211.70,421.10,59.959,1500824703,"274151322000094","219011344069620",39.40,25.30,0,336.34,449.05,37.6,34.4,0.252,854096.8,854096.8,15353,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824713,2259822.00
07/23/2017 11:45,2,1.506,ACTIVE,213.06,354.37,59.991,1500824703,"201051344000579","219011344069620",29.88,21.50,0,336.94,389.84,45.6,42.1,0.371,794504.5,794504.5,15092,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824714,2259823.00
07/23/2017 11:45,2,1.498,ACTIVE,212.83,353.17,59.938,1500824703,"201051344000890","219011344069620",29.50,21.50,0,336.94,390.44,44.8,41.3,0.354,778582.7,778582.7,15101,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824715,2259824.00
07/23/2017 11:45,2,1.486,ACTIVE,213.29,355.58,59.959,1500824703,"201051344000438","219011344069620",29.56,21.30,0,337.24,391.34,44.5,41.1,0.362,781008.0,781008.0,15087,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824716,2259825.00
07/23/2017 11:45,2,1.514,ACTIVE,213.06,349.86,59.965,1500824703,"201051344000417","219011344069620",18.94,20.70,0,338.74,375.11,29.1,26.1,0.234,702542.7,702542.7,15123,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824717,2259826.00
07/23/2017 11:45,2,1.418,ACTIVE,211.70,354.07,59.954,1500824703,"274151322000083","219011344069620",28.88,24.30,0,336.04,373.61,41.4,38.1,0.287,1025073.7,1025073.7,15004,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824718,2259827.00
07/23/2017 11:45,2,1.502,ACTIVE,211.93,356.18,59.959,1500824703,"274151322000076","219011344069620",29.56,23.80,0,336.94,377.22,45.0,41.5,0.309,1094077.2,1094077.2,15003,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824719,2259828.00
07/23/2017 11:45,2,1.480,ACTIVE,212.61,352.57,59.954,1500824703,"201051344000868","219011344069620",29.16,21.80,0,336.64,389.84,43.8,40.3,0.349,774618.5,774618.5,15108,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824720,2259829.00
07/23/2017 11:45,2,1.471,ACTIVE,211.25,346.26,59.954,1500824703,"274151322000095","219011344069620",29.34,24.00,0,335.44,376.62,43.7,40.2,0.292,1083537.9,1083537.9,15018,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824721,2259830.00
07/23/2017 11:45,2,1.490,ACTIVE,212.83,350.17,59.970,1500824703,"201051344000988","219011344069620",18.91,21.00,0,336.34,375.41,28.6,25.6,0.230,675129.1,675129.1,15092,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824722,2259831.00
07/23/2017 11:45,2,1.500,ACTIVE,213.06,352.87,60.007,1500824703,"201051344001025","219011344069620",28.88,21.50,0,337.84,391.34,43.9,40.5,0.349,781502.4,781502.4,15091,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824722,2259832.00
07/23/2017 11:45,2,1.467,ACTIVE,213.06,351.97,59.917,1500824703,"201051344000458","219011344069620",28.78,23.00,0,337.24,389.84,42.8,39.4,0.362,785948.6,785948.6,15079,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824723,2259833.00
07/23/2017 11:45,2,1.459,ACTIVE,213.29,353.47,59.981,1500824703,"201051344000853","219011344069620",28.96,22.00,0,337.84,388.64,42.8,39.4,0.354,787115.9,787115.9,15098,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824724,2259834.00
07/23/2017 11:45,2,1.416,ACTIVE,213.06,353.77,59.991,1500824703,"201051344000685","219011344069620",29.42,21.30,0,337.24,390.14,42.2,38.8,0.362,780837.0,780837.0,15119,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824725,2259835.00
07/23/2017 11:45,2,1.410,ACTIVE,213.06,353.17,59.970,1500824703,"201051344000917","219011344069620",29.24,22.80,0,336.64,389.84,41.8,38.4,0.345,777499.0,777499.0,15110,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824726,2259836.00
07/23/2017 11:45,2,1.416,ACTIVE,213.29,352.87,59.970,1500824703,"201051344001145","219011344069620",29.24,21.00,0,337.54,389.84,42.0,38.6,0.331,785521.9,785521.9,15102,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824727,2259837.00
07/23/2017 11:45,2,1.455,ACTIVE,213.29,353.47,59.954,1500824703,"201051344000651","219011344069620",28.86,21.80,0,336.64,389.54,42.6,39.2,0.336,774383.5,774383.5,15098,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824728,2259838.00
07/23/2017 11:45,2,1.346,ACTIVE,211.25,348.96,59.991,1500824703,"274151322000088","219011344069620",28.47,23.80,0,336.04,372.71,38.8,35.5,0.247,983427.7,983427.7,14997,0,0,0,L,1151911521,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824729,2259839.00
07/23/2017 11:45,2,0.910,ACTIVE,211.93,428.31,59.944,1500824703,"274151322000068","219011344069620",39.86,25.30,0,393.45,455.37,37.1,33.9,0.243,854815.6,854815.6,15366,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824730,2259840.00
07/23/2017 11:45,2,1.453,ACTIVE,212.83,352.57,59.970,1500824703,"201051344001135","219011344069620",29.16,21.80,0,338.44,391.04,42.9,39.5,0.340,769901.3,769901.3,15073,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824731,2259841.00
07/23/2017 11:45,2,1.434,ACTIVE,212.38,351.37,59.965,1500824703,"201051344000594","219011344069620",29.44,22.50,0,336.04,388.94,42.8,39.4,0.345,789233.1,789233.1,15091,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824731,2259842.00
07/23/2017 11:45,2,1.451,ACTIVE,213.29,352.27,59.954,1500824703,"201051344001203","219011344069620",28.78,22.00,0,336.94,390.44,42.3,38.9,0.340,779613.8,779613.8,15122,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824732,2259843.00
07/23/2017 11:45,2,1.365,ACTIVE,211.25,351.07,59.970,1500824703,"274151322000054","219011344069620",28.05,24.30,0,336.04,374.21,38.8,35.5,0.265,999826.8,999826.8,14980,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824733,2259844.00
07/23/2017 11:45,2,1.455,ACTIVE,212.83,351.07,59.959,1500824703,"201051344000867","219011344069620",28.57,22.50,0,336.34,389.84,42.1,38.7,0.336,773393.1,773393.1,15124,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824734,2259845.00
07/23/2017 11:45,2,1.412,ACTIVE,213.06,353.17,59.938,1500824703,"201051344001093","219011344069620",28.94,22.30,0,336.04,388.94,41.4,38.1,0.327,777479.2,777479.2,15119,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824735,2259846.00
07/23/2017 11:45,2,1.422,ACTIVE,212.83,352.27,59.970,1500824703,"201051344000900","219011344069620",28.78,22.50,0,336.64,390.44,41.5,38.1,0.336,795101.7,795101.7,15126,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824736,2259847.00
