ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 11:45,2,1.398,ACTIVE,212.83,351.37,59.959,1500824703,"201051344000648","219011344069620",29.06,22.00,0,337.54,389.84,41.2,37.8,0.336,782384.7,782384.7,15096,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824737,2259848.00
07/23/2017 11:45,2,1.434,ACTIVE,212.83,352.27,59.959,1500824703,"201051344000569","219011344069620",28.69,22.00,0,336.94,389.84,41.7,38.3,0.340,797001.3,797001.3,15073,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824738,2259849.00
07/23/2017 11:45,2,1.426,ACTIVE,212.83,352.27,59.970,1500824703,"201051344000983","219011344069620",29.20,22.30,0,337.24,389.84,42.1,38.8,0.349,787701.3,787701.3,15099,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824739,2259850.00
07/23/2017 11:45,2,1.414,ACTIVE,213.06,352.27,59.928,1500824703,"201051344001158","219011344069620",29.16,21.30,0,336.04,389.84,41.8,38.4,0.340,772168.4,772168.4,15099,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824740,2259851.00
07/23/2017 11:45,2,1.400,ACTIVE,213.29,353.17,59.970,1500824703,"201051344000576","219011344069620",28.84,22.50,0,336.34,387.74,40.9,37.6,0.331,786664.4,786664.4,15108,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824741,2259852.00
07/23/2017 11:45,2,1.336,ACTIVE,211.48,348.36,59.965,1500824703,"274151322000087","219011344069620",28.41,30.00,0,336.34,373.01,38.4,35.2,0.234,974408.6,974408.6,15201,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500824742,2259853.00
07/23/2017 12:00,2,1.264,ACTIVE,213.96,353.17,60.028,1500825604,"201051344000645","219011344069620",28.77,23.30,0,338.14,383.23,36.8,33.6,0.292,785624.3,785624.3,15082,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825605,2259854.00
07/23/2017 12:00,2,1.209,ACTIVE,212.38,346.26,59.975,1500825604,"274151322000085","219011344069620",27.79,24.00,0,337.54,370.00,34.1,31.0,0.225,995041.5,995041.5,14995,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825606,2259855.00
07/23/2017 12:00,2,1.270,ACTIVE,213.74,353.17,59.986,1500825604,"201051344000633","219011344069620",29.08,21.50,0,337.24,383.83,37.4,34.2,0.292,772600.8,772600.8,15134,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825606,2259856.00
07/23/2017 12:00,2,1.289,ACTIVE,213.74,353.17,60.007,1500825604,"201051344000469","219011344069620",28.80,20.30,0,337.54,384.13,37.6,34.4,0.309,776244.6,776244.6,15107,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825607,2259857.00
07/23/2017 12:00,2,1.271,ACTIVE,212.83,351.67,59.970,1500825604,"201051344000646","219011344069620",29.18,20.70,0,336.64,385.93,37.6,34.4,0.292,770991.5,770991.5,15091,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825608,2259858.00
07/23/2017 12:00,2,1.234,ACTIVE,211.93,350.47,59.975,1500825604,"274151322000052","219011344069620",28.88,23.30,0,336.64,371.21,36.1,33.0,0.230,1035528.0,1035528.0,14994,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825609,2259859.00
07/23/2017 12:00,2,1.299,ACTIVE,213.74,352.87,60.023,1500825604,"201051344000585","219011344069620",29.44,21.00,0,337.54,384.43,38.8,35.5,0.309,784388.3,784388.3,15090,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825610,2259860.00
07/23/2017 12:00,2,1.227,ACTIVE,213.29,350.47,59.970,1500825604,"201051344001230","219011344069620",29.62,21.00,0,335.74,385.03,36.8,33.6,0.292,775489.2,775489.2,15122,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825611,2259861.00
07/23/2017 12:00,2,1.252,ACTIVE,213.96,352.87,59.991,1500825604,"201051344000582","219011344069620",28.92,22.00,0,337.24,384.13,36.7,33.5,0.296,764659.0,764659.0,15085,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825612,2259862.00
07/23/2017 12:00,2,1.271,ACTIVE,212.83,351.07,59.986,1500825604,"201051344000955","219011344069620",29.66,21.00,0,336.04,385.93,38.2,34.9,0.305,784554.4,784554.4,15102,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825613,2259863.00
07/23/2017 12:00,2,0.811,ACTIVE,212.83,420.50,59.970,1500825604,"274151322000094","219011344069620",39.06,25.00,0,336.04,447.55,31.9,28.9,0.217,854104.3,854104.3,15354,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825614,2259864.00
07/23/2017 12:00,2,1.295,ACTIVE,213.74,353.17,59.970,1500825604,"201051344000579","219011344069620",29.40,21.30,0,337.54,384.43,38.6,35.4,0.301,794513.7,794513.7,15093,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825615,2259865.00
07/23/2017 12:00,2,1.283,ACTIVE,213.29,351.07,59.981,1500825604,"201051344000890","219011344069620",29.42,21.30,0,337.24,385.93,38.3,35.1,0.292,778591.8,778591.8,15102,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825616,2259866.00
07/23/2017 12:00,2,1.266,ACTIVE,213.51,352.27,59.938,1500825604,"201051344000438","219011344069620",29.56,21.00,0,337.54,385.63,37.9,34.6,0.305,781017.0,781017.0,15088,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825617,2259867.00
07/23/2017 12:00,2,1.293,ACTIVE,213.29,348.06,59.949,1500825604,"201051344000417","219011344069620",19.04,20.30,0,337.24,371.81,24.9,22.1,0.199,702548.5,702548.5,15124,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825617,2259868.00
07/23/2017 12:00,2,1.205,ACTIVE,212.38,351.67,59.996,1500825604,"274151322000083","219011344069620",28.98,23.80,0,337.24,370.90,35.4,32.2,0.247,1025082.1,1025082.1,15005,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825618,2259869.00
07/23/2017 12:00,2,1.289,ACTIVE,213.06,355.28,59.970,1500825604,"274151322000076","219011344069620",29.46,23.50,0,338.44,373.91,38.4,35.2,0.256,1094086.3,1094086.3,15004,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825619,2259870.00
07/23/2017 12:00,2,1.287,ACTIVE,213.29,351.37,59.981,1500825604,"201051344000868","219011344069620",29.00,21.80,0,336.64,385.93,37.8,34.6,0.292,774627.4,774627.4,15109,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825620,2259871.00
07/23/2017 12:00,2,1.260,ACTIVE,212.38,349.86,59.981,1500825604,"274151322000095","219011344069620",29.48,23.80,0,336.94,372.71,37.6,34.4,0.243,1083546.8,1083546.8,15019,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825621,2259872.00
07/23/2017 12:00,2,1.287,ACTIVE,213.51,349.86,59.928,1500825604,"201051344000988","219011344069620",18.91,20.70,0,336.34,371.81,24.7,21.9,0.194,675134.8,675134.8,15093,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825622,2259873.00
07/23/2017 12:00,2,1.289,ACTIVE,213.29,351.07,59.981,1500825604,"201051344001025","219011344069620",29.26,21.00,0,337.54,385.63,38.2,34.9,0.301,781511.5,781511.5,15092,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825623,2259874.00
07/23/2017 12:00,2,1.248,ACTIVE,213.51,351.67,59.986,1500825604,"201051344000458","219011344069620",29.32,22.80,0,337.24,384.43,37.1,33.9,0.309,785957.4,785957.4,15080,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825624,2259875.00
07/23/2017 12:00,2,1.262,ACTIVE,213.96,352.87,59.970,1500825604,"201051344000853","219011344069620",29.34,21.50,0,338.44,384.13,37.5,34.3,0.314,787124.8,787124.8,15099,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825625,2259876.00
07/23/2017 12:00,2,1.234,ACTIVE,213.51,352.27,59.996,1500825604,"201051344000685","219011344069620",29.58,21.00,0,336.94,384.43,37.0,33.7,0.309,780845.7,780845.7,15120,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825626,2259877.00
07/23/2017 12:00,2,1.246,ACTIVE,213.51,351.97,59.986,1500825604,"201051344000917","219011344069620",29.24,22.50,0,336.94,384.13,36.9,33.7,0.283,777507.7,777507.7,15111,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825626,2259878.00
07/23/2017 12:00,2,1.264,ACTIVE,213.51,351.37,59.986,1500825604,"201051344001145","219011344069620",29.14,20.70,0,337.54,385.03,37.3,34.1,0.301,785530.6,785530.6,15103,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825627,2259879.00
07/23/2017 12:00,2,1.270,ACTIVE,213.51,351.97,59.938,1500825604,"201051344000651","219011344069620",29.28,21.50,0,337.84,384.13,37.7,34.4,0.301,774392.4,774392.4,15099,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825628,2259880.00
07/23/2017 12:00,2,1.189,ACTIVE,211.93,351.07,59.996,1500825604,"274151322000088","219011344069620",28.41,23.50,0,337.24,370.00,34.2,31.1,0.221,983435.7,983435.7,14998,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825629,2259881.00
07/23/2017 12:00,2,0.824,ACTIVE,212.61,417.79,59.970,1500825604,"274151322000068","219011344069620",39.46,25.00,0,336.34,453.86,32.9,29.8,0.203,854823.3,854823.3,15367,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825630,2259882.00
07/23/2017 12:00,2,1.281,ACTIVE,213.06,350.47,59.965,1500825604,"201051344001135","219011344069620",29.58,21.50,0,337.24,385.33,38.4,35.2,0.305,769910.4,769910.4,15074,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825631,2259883.00
07/23/2017 12:00,2,1.291,ACTIVE,213.06,351.67,59.970,1500825604,"201051344000594","219011344069620",29.26,22.00,0,335.74,385.03,38.3,35.0,0.305,789242.1,789242.1,15092,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825632,2259884.00
07/23/2017 12:00,2,1.283,ACTIVE,213.51,351.97,59.933,1500825604,"201051344001203","219011344069620",29.24,22.00,0,338.14,385.33,38.0,34.8,0.305,779622.7,779622.7,15123,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825633,2259885.00
07/23/2017 12:00,2,1.213,ACTIVE,212.16,347.46,59.970,1500825604,"274151322000054","219011344069620",28.39,23.80,0,336.94,370.60,34.9,31.7,0.239,999835.0,999835.0,14981,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825634,2259886.00
07/23/2017 12:00,2,1.275,ACTIVE,213.51,351.67,59.975,1500825604,"201051344000867","219011344069620",29.50,22.50,0,336.04,385.63,38.2,34.9,0.296,773402.1,773402.1,15125,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825635,2259887.00
07/23/2017 12:00,2,1.279,ACTIVE,213.74,352.27,59.975,1500825604,"201051344001093","219011344069620",29.14,22.00,0,336.94,383.53,37.9,34.6,0.292,777488.0,777488.0,15120,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825636,2259888.00
07/23/2017 12:00,2,1.264,ACTIVE,213.51,353.17,59.975,1500825604,"201051344000900","219011344069620",29.18,22.00,0,336.34,383.83,37.4,34.2,0.301,795110.4,795110.4,15127,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825637,2259889.00
07/23/2017 12:00,2,1.277,ACTIVE,213.74,351.97,59.975,1500825604,"201051344000648","219011344069620",28.86,21.80,0,336.94,383.83,37.4,34.2,0.301,782393.5,782393.5,15097,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825638,2259890.00
07/23/2017 12:00,2,1.297,ACTIVE,213.51,353.47,59.965,1500825604,"201051344000569","219011344069620",28.98,22.00,0,336.64,384.13,38.1,34.9,0.305,797010.2,797010.2,15074,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825639,2259891.00
07/23/2017 12:00,2,1.303,ACTIVE,213.51,352.87,60.023,1500825604,"201051344000983","219011344069620",29.14,22.00,0,336.34,384.73,38.5,35.2,0.314,787710.3,787710.3,15100,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825640,2259892.00
07/23/2017 12:00,2,1.301,ACTIVE,213.51,351.97,59.965,1500825604,"201051344001158","219011344069620",29.06,21.00,0,336.94,384.13,38.2,35.0,0.296,772177.3,772177.3,15100,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825641,2259893.00
07/23/2017 12:00,2,1.262,ACTIVE,213.96,353.77,59.986,1500825604,"201051344000576","219011344069620",29.32,22.30,0,337.24,383.53,37.5,34.3,0.301,786673.1,786673.1,15109,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825642,2259894.00
07/23/2017 12:00,2,1.236,ACTIVE,212.61,349.86,59.965,1500825604,"274151322000087","219011344069620",28.13,29.30,0,336.94,368.20,35.2,32.0,0.225,974416.7,974416.7,15202,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500825643,2259895.00
07/23/2017 12:15,2,1.416,ACTIVE,213.96,351.07,59.959,1500826503,"201051344000645","219011344069620",28.33,23.50,0,338.14,396.15,40.7,37.3,0.318,785636.8,785636.8,15083,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826504,2259896.00
07/23/2017 12:15,2,1.293,ACTIVE,212.38,346.56,59.954,1500826503,"274151322000085","219011344069620",28.07,24.50,0,338.74,382.63,36.8,33.6,0.247,995053.0,995053.0,14996,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826505,2259897.00
07/23/2017 12:15,2,1.398,ACTIVE,213.96,354.97,59.959,1500826503,"201051344000633","219011344069620",28.92,21.80,0,336.64,396.15,41.0,37.6,0.340,772613.4,772613.4,15135,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826506,2259898.00
07/23/2017 12:15,2,1.402,ACTIVE,213.51,353.77,59.959,1500826503,"201051344000469","219011344069620",28.84,21.00,0,326.42,396.15,41.0,37.6,0.331,776257.3,776257.3,15108,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826507,2259899.00
07/23/2017 12:15,2,1.379,ACTIVE,212.83,353.47,59.949,1500826503,"201051344000646","219011344069620",29.00,21.00,0,322.21,397.66,40.5,37.2,0.327,771004.1,771004.1,15092,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826508,2259900.00
07/23/2017 12:15,2,1.324,ACTIVE,212.16,345.96,59.954,1500826503,"274151322000052","219011344069620",28.78,24.00,0,337.24,384.43,38.6,35.3,0.256,1035540.2,1035540.2,14995,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826509,2259901.00
07/23/2017 12:15,2,1.414,ACTIVE,213.51,353.47,59.965,1500826503,"201051344000585","219011344069620",28.98,21.50,0,328.82,395.85,41.6,38.2,0.305,784401.2,784401.2,15091,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826510,2259902.00
07/23/2017 12:15,2,1.322,ACTIVE,212.83,351.37,59.959,1500826503,"201051344001230","219011344069620",29.24,21.50,0,336.34,398.26,39.2,35.9,0.314,775501.6,775501.6,15123,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826510,2259903.00
07/23/2017 12:15,2,1.350,ACTIVE,213.51,353.17,59.933,1500826503,"201051344000582","219011344069620",28.82,22.30,0,334.84,396.75,39.4,36.1,0.314,764671.4,764671.4,15086,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826511,2259904.00
07/23/2017 12:15,2,1.375,ACTIVE,212.83,351.97,60.002,1500826503,"201051344000955","219011344069620",29.16,21.50,0,319.21,397.35,40.6,37.3,0.331,784567.2,784567.2,15103,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826512,2259905.00
07/23/2017 12:15,2,0.838,ACTIVE,212.61,424.11,59.965,1500826503,"274151322000094","219011344069620",39.40,25.50,0,394.65,457.47,33.9,30.8,0.225,854115.1,854115.1,15355,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826513,2259906.00
07/23/2017 12:15,2,1.377,ACTIVE,213.74,352.27,60.007,1500826503,"201051344000579","219011344069620",29.54,21.80,0,329.13,396.45,41.2,37.8,0.331,794526.6,794526.6,15094,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826514,2259907.00
07/23/2017 12:15,2,1.365,ACTIVE,213.06,352.27,59.944,1500826503,"201051344000890","219011344069620",29.28,21.80,0,321.31,396.45,40.5,37.2,0.323,778604.6,778604.6,15103,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826515,2259908.00
07/23/2017 12:15,2,1.361,ACTIVE,213.29,352.57,59.922,1500826503,"201051344000438","219011344069620",28.94,21.30,0,322.21,396.45,39.9,36.6,0.323,781029.8,781029.8,15089,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826516,2259909.00
07/23/2017 12:15,2,1.375,ACTIVE,213.29,349.26,59.949,1500826503,"201051344000417","219011344069620",18.81,20.70,0,336.34,380.22,26.2,23.4,0.203,702556.6,702556.6,15125,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826517,2259910.00
07/23/2017 12:15,2,1.262,ACTIVE,211.93,347.46,59.959,1500826503,"274151322000083","219011344069620",28.98,24.50,0,338.14,384.73,37.0,33.8,0.252,1025094.1,1025094.1,15006,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826518,2259911.00
07/23/2017 12:15,2,1.342,ACTIVE,212.83,348.36,59.954,1500826503,"274151322000076","219011344069620",29.52,24.00,0,333.33,385.03,40.2,36.8,0.278,1094099.4,1094099.4,15005,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826519,2259912.00
07/23/2017 12:15,2,1.350,ACTIVE,213.06,352.87,59.954,1500826503,"201051344000868","219011344069620",29.02,22.00,0,334.54,395.85,39.7,36.4,0.318,774640.1,774640.1,15110,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826520,2259913.00
07/23/2017 12:15,2,1.332,ACTIVE,212.16,354.67,59.959,1500826503,"274151322000095","219011344069620",28.98,24.50,0,330.33,382.63,39.1,35.8,0.261,1083559.7,1083559.7,15020,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826521,2259914.00
07/23/2017 12:15,2,1.354,ACTIVE,213.51,351.37,59.907,1500826503,"201051344000988","219011344069620",18.83,21.00,0,338.14,381.12,25.8,23.0,0.203,675142.9,675142.9,15094,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826522,2259915.00
07/23/2017 12:15,2,1.355,ACTIVE,213.29,352.27,60.002,1500826503,"201051344001025","219011344069620",28.98,21.50,0,327.02,395.85,39.9,36.5,0.314,781524.3,781524.3,15093,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826522,2259916.00
07/23/2017 12:15,2,1.320,ACTIVE,213.51,352.57,59.965,1500826503,"201051344000458","219011344069620",29.12,23.00,0,337.54,396.75,39.0,35.7,0.336,785969.9,785969.9,15081,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826523,2259917.00
07/23/2017 12:15,2,1.344,ACTIVE,214.19,355.58,59.959,1500826503,"201051344000853","219011344069620",28.73,22.00,0,338.44,397.96,39.1,35.8,0.309,787137.3,787137.3,15100,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826524,2259918.00
07/23/2017 12:15,2,1.303,ACTIVE,213.29,353.47,59.965,1500826503,"201051344000685","219011344069620",29.02,21.30,0,335.44,396.75,38.3,35.0,0.336,780858.2,780858.2,15121,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826525,2259919.00
07/23/2017 12:15,2,1.291,ACTIVE,213.29,352.57,59.981,1500826503,"201051344000917","219011344069620",28.84,22.80,0,335.14,396.75,37.8,34.5,0.296,777520.1,777520.1,15112,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826526,2259920.00
07/23/2017 12:15,2,1.287,ACTIVE,213.06,351.97,59.959,1500826503,"201051344001145","219011344069620",29.18,21.00,0,336.04,396.75,38.1,34.8,0.301,785543.1,785543.1,15104,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826527,2259921.00
07/23/2017 12:15,2,1.324,ACTIVE,213.29,351.97,59.965,1500826503,"201051344000651","219011344069620",28.86,21.80,0,327.92,396.45,38.8,35.5,0.318,774405.0,774405.0,15100,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826528,2259922.00
07/23/2017 12:15,2,1.215,ACTIVE,211.93,352.27,59.975,1500826503,"274151322000088","219011344069620",28.39,23.80,0,337.84,383.53,35.0,31.8,0.230,983447.3,983447.3,14999,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826529,2259923.00
07/23/2017 12:15,2,0.834,ACTIVE,212.83,419.60,59.975,1500826503,"274151322000068","219011344069620",39.34,25.50,0,390.74,457.77,33.6,30.5,0.217,854834.2,854834.2,15368,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826530,2259924.00
07/23/2017 12:15,2,1.322,ACTIVE,212.83,351.67,59.959,1500826503,"201051344001135","219011344069620",29.28,21.80,0,324.32,396.45,39.2,35.9,0.305,769923.1,769923.1,15075,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826531,2259925.00
07/23/2017 12:15,2,1.322,ACTIVE,213.06,351.67,59.959,1500826503,"201051344000594","219011344069620",29.24,22.80,0,319.51,396.45,39.1,35.9,0.309,789254.9,789254.9,15093,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826532,2259926.00
07/23/2017 12:15,2,1.311,ACTIVE,213.51,351.07,59.928,1500826503,"201051344001203","219011344069620",29.00,22.30,0,327.32,397.35,38.5,35.3,0.309,779635.4,779635.4,15124,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826533,2259927.00
07/23/2017 12:15,2,1.230,ACTIVE,212.16,346.86,59.959,1500826503,"274151322000054","219011344069620",28.19,24.30,0,337.84,383.83,35.1,32.0,0.239,999846.6,999846.6,14982,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826534,2259928.00
07/23/2017 12:15,2,1.324,ACTIVE,213.29,351.67,59.917,1500826503,"201051344000867","219011344069620",28.80,22.80,0,324.02,394.95,38.7,35.4,0.309,773414.8,773414.8,15126,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826535,2259929.00
07/23/2017 12:15,2,1.271,ACTIVE,213.06,352.27,59.959,1500826503,"201051344001093","219011344069620",29.10,22.30,0,333.93,396.45,37.5,34.2,0.292,777500.5,777500.5,15121,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826536,2259930.00
07/23/2017 12:15,2,1.303,ACTIVE,213.51,353.77,59.970,1500826503,"201051344000900","219011344069620",28.65,22.50,0,337.24,396.75,37.9,34.6,0.309,795122.9,795122.9,15128,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826536,2259931.00
07/23/2017 12:15,2,1.281,ACTIVE,213.51,352.87,59.965,1500826503,"201051344000648","219011344069620",29.04,22.00,0,338.14,395.85,37.7,34.5,0.314,782405.9,782405.9,15098,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826537,2259932.00
07/23/2017 12:15,2,1.312,ACTIVE,213.74,352.87,59.965,1500826503,"201051344000569","219011344069620",28.78,22.30,0,337.54,396.45,38.3,35.0,0.296,797022.8,797022.8,15075,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826538,2259933.00
07/23/2017 12:15,2,1.312,ACTIVE,213.29,352.57,59.975,1500826503,"201051344000983","219011344069620",29.00,22.30,0,336.34,396.45,38.6,35.3,0.314,787722.9,787722.9,15101,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826539,2259934.00
07/23/2017 12:15,2,1.299,ACTIVE,213.51,352.57,59.975,1500826503,"201051344001158","219011344069620",28.94,21.30,0,327.62,396.45,38.1,34.8,0.301,772190.0,772190.0,15101,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826540,2259935.00
07/23/2017 12:15,2,1.291,ACTIVE,213.96,354.97,59.970,1500826503,"201051344000576","219011344069620",28.63,22.50,0,337.54,396.45,37.5,34.3,0.314,786685.5,786685.5,15110,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826541,2259936.00
07/23/2017 12:15,2,1.211,ACTIVE,212.61,351.07,59.970,1500826503,"274151322000087","219011344069620",28.15,30.30,0,338.14,381.73,34.6,31.4,0.217,974428.3,974428.3,15203,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500826542,2259937.00
07/23/2017 12:30,2,1.898,ACTIVE,214.19,359.78,59.949,1500827403,"201051344000645","219011344069620",29.08,23.30,0,337.24,382.33,55.9,52.1,0.468,785647.5,785647.5,15084,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827405,2259938.00
07/23/2017 12:30,2,1.793,ACTIVE,212.38,353.47,59.938,1500827403,"274151322000085","219011344069620",28.53,24.50,0,338.14,369.40,51.9,48.1,0.358,995063.0,995063.0,14997,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827405,2259939.00
07/23/2017 12:30,2,1.908,ACTIVE,213.96,359.18,59.954,1500827403,"201051344000633","219011344069620",29.26,21.80,0,336.64,382.63,56.6,52.7,0.477,772624.4,772624.4,15136,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827406,2259940.00
07/23/2017 12:30,2,1.902,ACTIVE,213.96,357.08,59.944,1500827403,"201051344000469","219011344069620",29.52,21.00,0,336.94,383.53,56.9,53.0,0.468,776268.3,776268.3,15109,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827407,2259941.00
07/23/2017 12:30,2,1.875,ACTIVE,212.83,357.08,59.901,1500827403,"201051344000646","219011344069620",29.78,21.00,0,336.04,384.43,56.6,52.7,0.473,771015.1,771015.1,15093,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827408,2259942.00
07/23/2017 12:30,2,1.846,ACTIVE,212.16,359.48,59.954,1500827403,"274151322000052","219011344069620",29.34,24.00,0,337.24,370.00,54.8,51.0,0.384,1035550.8,1035550.8,14996,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827409,2259943.00
07/23/2017 12:30,2,1.951,ACTIVE,213.51,358.28,59.917,1500827403,"201051344000585","219011344069620",29.32,21.50,0,337.54,383.53,58.0,54.0,0.495,784412.5,784412.5,15092,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827410,2259944.00
07/23/2017 12:30,2,1.869,ACTIVE,213.06,355.88,59.938,1500827403,"201051344001230","219011344069620",29.44,21.50,0,337.24,382.03,55.8,51.9,0.460,775512.4,775512.4,15124,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827411,2259945.00
07/23/2017 12:30,2,1.859,ACTIVE,213.74,357.68,59.933,1500827403,"201051344000582","219011344069620",29.52,22.30,0,337.24,383.83,55.6,51.7,0.464,764682.2,764682.2,15087,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827412,2259946.00
07/23/2017 12:30,2,1.914,ACTIVE,212.83,357.08,59.933,1500827403,"201051344000955","219011344069620",29.52,21.50,0,337.54,384.13,57.2,53.3,0.473,784578.3,784578.3,15104,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827413,2259947.00
07/23/2017 12:30,2,1.254,ACTIVE,212.16,418.70,59.949,1500827403,"274151322000094","219011344069620",38.59,25.30,0,336.34,445.45,48.8,45.2,0.331,854124.4,854124.4,15356,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827414,2259948.00
07/23/2017 12:30,2,1.912,ACTIVE,213.96,358.88,59.954,1500827403,"201051344000579","219011344069620",29.98,21.50,0,338.14,383.23,58.1,54.1,0.451,794537.9,794537.9,15095,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827415,2259949.00
07/23/2017 12:30,2,1.908,ACTIVE,212.83,356.48,59.933,1500827403,"201051344000890","219011344069620",29.68,21.50,0,337.24,385.03,57.4,53.5,0.473,778615.8,778615.8,15104,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827415,2259950.00
07/23/2017 12:30,2,1.900,ACTIVE,213.51,357.98,59.981,1500827403,"201051344000438","219011344069620",29.74,21.30,0,337.54,384.43,57.2,53.3,0.491,781040.9,781040.9,15090,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827416,2259951.00
07/23/2017 12:30,2,1.928,ACTIVE,213.29,353.17,59.981,1500827403,"201051344000417","219011344069620",19.14,20.70,0,338.14,370.60,37.4,34.2,0.305,702563.7,702563.7,15126,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827417,2259952.00
07/23/2017 12:30,2,1.838,ACTIVE,212.38,360.99,59.975,1500827403,"274151322000083","219011344069620",29.24,24.30,0,337.84,370.00,54.4,50.6,0.384,1025104.5,1025104.5,15007,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827418,2259953.00
07/23/2017 12:30,2,1.949,ACTIVE,213.29,362.49,59.965,1500827403,"274151322000076","219011344069620",29.94,23.80,0,339.04,374.81,59.2,55.2,0.411,1094110.8,1094110.8,15006,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827419,2259954.00
07/23/2017 12:30,2,1.926,ACTIVE,213.51,359.78,59.933,1500827403,"201051344000868","219011344069620",29.26,22.00,0,336.94,384.43,57.1,53.2,0.477,774651.1,774651.1,15111,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827420,2259955.00
07/23/2017 12:30,2,1.945,ACTIVE,212.38,360.69,59.954,1500827403,"274151322000095","219011344069620",29.48,24.50,0,337.54,371.51,58.1,54.1,0.398,1083570.8,1083570.8,15021,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827421,2259956.00
07/23/2017 12:30,2,1.947,ACTIVE,213.74,354.97,59.959,1500827403,"201051344000988","219011344069620",19.12,21.30,0,338.44,371.51,37.7,34.5,0.314,675150.0,675150.0,15095,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827422,2259957.00
07/23/2017 12:30,2,1.932,ACTIVE,213.51,358.58,59.959,1500827403,"201051344001025","219011344069620",29.60,21.50,0,338.14,385.03,58.0,54.0,0.482,781535.5,781535.5,15094,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827423,2259958.00
07/23/2017 12:30,2,1.873,ACTIVE,213.96,358.88,59.959,1500827403,"201051344000458","219011344069620",29.80,23.00,0,337.84,382.33,56.5,52.6,0.473,785980.8,785980.8,15082,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827424,2259959.00
07/23/2017 12:30,2,1.920,ACTIVE,214.41,360.38,60.012,1500827403,"201051344000853","219011344069620",29.36,21.80,0,338.14,383.53,57.2,53.3,0.477,787148.3,787148.3,15101,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827425,2259960.00
07/23/2017 12:30,2,1.883,ACTIVE,213.29,357.98,59.938,1500827403,"201051344000685","219011344069620",29.68,21.30,0,337.54,383.53,56.6,52.7,0.504,780869.1,780869.1,15122,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827426,2259961.00
07/23/2017 12:30,2,1.896,ACTIVE,213.51,357.38,59.912,1500827403,"201051344000917","219011344069620",29.36,22.80,0,336.64,383.23,56.4,52.5,0.477,777530.9,777530.9,15113,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827427,2259962.00
07/23/2017 12:30,2,1.914,ACTIVE,213.29,358.88,59.944,1500827403,"201051344001145","219011344069620",29.26,21.30,0,337.24,383.53,56.8,52.9,0.446,785554.1,785554.1,15105,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827427,2259963.00
07/23/2017 12:30,2,1.932,ACTIVE,213.74,360.38,59.928,1500827403,"201051344000651","219011344069620",29.42,21.50,0,337.54,383.83,57.5,53.6,0.460,774416.1,774416.1,15101,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827428,2259964.00
07/23/2017 12:30,2,1.795,ACTIVE,211.93,346.86,59.959,1500827403,"274151322000088","219011344069620",29.12,23.80,0,337.54,369.10,52.9,49.1,0.354,983457.4,983457.4,15000,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827429,2259965.00
07/23/2017 12:30,2,1.254,ACTIVE,213.06,432.22,59.954,1500827403,"274151322000068","219011344069620",39.72,25.50,0,339.34,453.56,50.2,46.5,0.336,854843.8,854843.8,15369,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827430,2259966.00
07/23/2017 12:30,2,1.943,ACTIVE,213.29,358.28,59.944,1500827403,"201051344001135","219011344069620",29.48,21.80,0,337.84,384.13,58.0,54.1,0.460,769934.3,769934.3,15076,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827431,2259967.00
07/23/2017 12:30,2,1.930,ACTIVE,213.29,357.38,59.954,1500827403,"201051344000594","219011344069620",29.74,22.80,0,336.64,384.13,58.1,54.2,0.464,789266.1,789266.1,15094,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827432,2259968.00
07/23/2017 12:30,2,1.898,ACTIVE,213.74,358.88,59.965,1500827403,"201051344001203","219011344069620",29.94,22.50,0,337.54,385.33,57.6,53.6,0.495,779646.5,779646.5,15125,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827433,2259969.00
07/23/2017 12:30,2,1.826,ACTIVE,212.61,355.58,59.959,1500827403,"274151322000054","219011344069620",28.78,24.50,0,337.84,370.00,53.3,49.5,0.354,999856.8,999856.8,14983,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827434,2259970.00
07/23/2017 12:30,2,1.930,ACTIVE,213.74,356.18,59.938,1500827403,"201051344000867","219011344069620",29.54,22.50,0,337.54,383.83,57.8,53.8,0.464,773425.9,773425.9,15127,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827435,2259971.00
07/23/2017 12:30,2,1.900,ACTIVE,213.51,358.88,59.954,1500827403,"201051344001093","219011344069620",29.52,22.30,0,336.94,383.53,56.8,52.9,0.468,777511.4,777511.4,15122,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827436,2259972.00
07/23/2017 12:30,2,1.912,ACTIVE,213.96,359.48,59.965,1500827403,"201051344000900","219011344069620",29.48,22.50,0,336.94,383.23,57.1,53.2,0.477,795133.9,795133.9,15129,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827437,2259973.00
07/23/2017 12:30,2,1.920,ACTIVE,214.19,358.28,59.912,1500827403,"201051344000648","219011344069620",28.96,22.30,0,337.84,382.63,56.3,52.4,0.477,782416.7,782416.7,15099,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827438,2259974.00
07/23/2017 12:30,2,1.941,ACTIVE,213.96,360.38,59.912,1500827403,"201051344000569","219011344069620",29.14,22.00,0,336.64,384.13,57.3,53.4,0.495,797033.9,797033.9,15076,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827439,2259975.00
07/23/2017 12:30,2,1.926,ACTIVE,213.96,359.78,60.007,1500827403,"201051344000983","219011344069620",29.60,22.30,0,337.24,383.53,57.8,53.8,0.477,787734.1,787734.1,15102,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827440,2259976.00
07/23/2017 12:30,2,1.955,ACTIVE,213.96,357.68,59.949,1500827403,"201051344001158","219011344069620",29.04,21.30,0,337.54,383.53,57.5,53.6,0.491,772201.1,772201.1,15102,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827441,2259977.00
07/23/2017 12:30,2,1.906,ACTIVE,214.19,359.78,59.986,1500827403,"201051344000576","219011344069620",29.24,22.50,0,338.14,382.33,56.5,52.6,0.464,786696.4,786696.4,15111,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827442,2259978.00
07/23/2017 12:30,2,1.805,ACTIVE,212.38,354.37,59.970,1500827403,"274151322000087","219011344069620",28.86,30.50,0,338.14,368.20,52.7,49.0,0.331,974438.5,974438.5,15204,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500827443,2259979.00
07/23/2017 12:45,2,2.342,ACTIVE,214.64,363.39,60.044,1500828303,"201051344000645","219011344069620",29.28,24.00,0,337.54,394.95,69.4,65.1,0.566,785660.5,785660.5,15085,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828305,2259980.00
07/23/2017 12:45,2,2.211,ACTIVE,212.38,364.29,59.991,1500828303,"274151322000085","219011344069620",28.41,25.00,0,337.84,379.62,63.6,59.4,0.446,995075.0,995075.0,14998,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828305,2259981.00
07/23/2017 12:45,2,2.346,ACTIVE,214.41,362.19,59.996,1500828303,"201051344000633","219011344069620",29.50,22.30,0,337.24,394.95,70.2,65.8,0.601,772637.5,772637.5,15137,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828306,2259982.00
07/23/2017 12:45,2,2.336,ACTIVE,214.41,362.79,60.007,1500828303,"201051344000469","219011344069620",29.72,21.30,0,336.04,395.55,70.2,65.9,0.597,776281.5,776281.5,15110,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828307,2259983.00
07/23/2017 12:45,2,2.326,ACTIVE,213.06,361.89,60.023,1500828303,"201051344000646","219011344069620",29.46,21.30,0,335.44,396.75,69.4,65.1,0.566,771028.3,771028.3,15094,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828308,2259984.00
07/23/2017 12:45,2,2.266,ACTIVE,212.16,349.26,59.991,1500828303,"274151322000052","219011344069620",29.14,24.50,0,336.64,381.73,66.9,62.6,0.460,1035563.6,1035563.6,14997,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828309,2259985.00
07/23/2017 12:45,2,2.373,ACTIVE,213.96,363.39,59.922,1500828303,"201051344000585","219011344069620",29.50,21.80,0,335.44,395.25,70.9,66.5,0.588,784426.0,784426.0,15093,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828310,2259986.00
07/23/2017 12:45,2,2.244,ACTIVE,213.29,360.99,59.959,1500828303,"201051344001230","219011344069620",29.94,22.00,0,336.34,395.55,68.0,63.7,0.548,775525.4,775525.4,15125,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828311,2259987.00
07/23/2017 12:45,2,2.295,ACTIVE,214.19,361.29,59.986,1500828303,"201051344000582","219011344069620",29.30,22.80,0,335.74,394.95,68.1,63.8,0.552,764695.1,764695.1,15088,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828312,2259988.00
07/23/2017 12:45,2,2.291,ACTIVE,213.06,360.08,59.970,1500828303,"201051344000955","219011344069620",29.98,21.80,0,336.64,396.75,69.6,65.3,0.570,784591.7,784591.7,15105,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828313,2259989.00
07/23/2017 12:45,2,1.549,ACTIVE,212.38,406.07,60.028,1500828303,"274151322000094","219011344069620",37.87,26.00,0,337.54,455.67,59.2,55.2,0.402,854135.7,854135.7,15357,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828314,2259990.00
