ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 12:45,2,2.324,ACTIVE,214.41,362.49,59.949,1500828303,"201051344000579","219011344069620",30.06,22.00,0,336.94,396.75,70.8,66.4,0.583,794551.4,794551.4,15096,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828314,2259991.00
07/23/2017 12:45,2,2.344,ACTIVE,213.29,360.08,60.028,1500828303,"201051344000890","219011344069620",29.34,22.00,0,336.94,397.05,69.6,65.3,0.557,778629.2,778629.2,15105,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828315,2259992.00
07/23/2017 12:45,2,2.307,ACTIVE,213.74,362.49,59.975,1500828303,"201051344000438","219011344069620",29.70,21.80,0,336.04,395.85,69.4,65.1,0.605,781054.2,781054.2,15091,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828316,2259993.00
07/23/2017 12:45,2,2.332,ACTIVE,213.51,354.67,59.965,1500828303,"201051344000417","219011344069620",19.14,21.00,0,337.84,379.32,45.2,41.8,0.358,702572.2,702572.2,15127,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828317,2259994.00
07/23/2017 12:45,2,2.232,ACTIVE,212.38,351.07,59.981,1500828303,"274151322000083","219011344069620",29.18,25.00,0,337.24,379.62,65.9,61.7,0.473,1025117.1,1025117.1,15008,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828318,2259995.00
07/23/2017 12:45,2,2.359,ACTIVE,213.06,363.69,60.028,1500828303,"274151322000076","219011344069620",30.00,24.50,0,333.63,385.03,71.7,67.2,0.499,1094124.5,1094124.5,15007,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828319,2259996.00
07/23/2017 12:45,2,2.365,ACTIVE,213.74,362.49,60.002,1500828303,"201051344000868","219011344069620",28.94,22.50,0,335.14,394.35,69.3,64.9,0.583,774664.4,774664.4,15112,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828320,2259997.00
07/23/2017 12:45,2,2.348,ACTIVE,211.93,365.80,59.981,1500828303,"274151322000095","219011344069620",29.68,25.00,0,337.24,381.42,70.6,66.2,0.477,1083584.3,1083584.3,15022,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828321,2259998.00
07/23/2017 12:45,2,2.352,ACTIVE,214.19,357.08,59.981,1500828303,"201051344000988","219011344069620",19.24,21.50,0,337.24,380.82,45.9,42.3,0.380,675158.6,675158.6,15096,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828322,2259999.00
07/23/2017 12:45,2,2.350,ACTIVE,213.51,361.29,59.965,1500828303,"201051344001025","219011344069620",29.50,21.80,0,336.34,395.25,70.2,65.8,0.588,781549.0,781549.0,15095,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828323,2260000.00
07/23/2017 12:45,2,2.301,ACTIVE,214.41,362.49,60.018,1500828303,"201051344000458","219011344069620",29.44,23.50,0,336.34,394.95,68.6,64.3,0.588,785993.8,785993.8,15083,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828323,2260001.00
07/23/2017 12:45,2,2.289,ACTIVE,214.87,363.99,59.986,1500828303,"201051344000853","219011344069620",29.78,22.30,0,338.44,396.45,69.1,64.7,0.583,787161.5,787161.5,15102,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828324,2260002.00
07/23/2017 12:45,2,2.291,ACTIVE,213.51,360.08,60.007,1500828303,"201051344000685","219011344069620",29.60,21.80,0,336.04,394.95,68.7,64.4,0.614,780882.1,780882.1,15123,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828325,2260003.00
07/23/2017 12:45,2,2.283,ACTIVE,213.74,360.38,60.002,1500828303,"201051344000917","219011344069620",29.46,23.30,0,336.34,394.05,68.1,63.8,0.552,777543.9,777543.9,15114,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828326,2260004.00
07/23/2017 12:45,2,2.289,ACTIVE,213.29,360.38,60.002,1500828303,"201051344001145","219011344069620",29.56,21.50,0,336.34,394.05,68.6,64.3,0.557,785567.2,785567.2,15106,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828327,2260005.00
07/23/2017 12:45,2,2.336,ACTIVE,213.74,363.39,59.991,1500828303,"201051344000651","219011344069620",29.46,22.30,0,336.34,395.55,69.7,65.3,0.570,774429.4,774429.4,15102,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828328,2260006.00
07/23/2017 12:45,2,2.207,ACTIVE,212.16,351.67,59.981,1500828303,"274151322000088","219011344069620",28.82,24.30,0,337.24,378.72,64.4,60.3,0.438,983469.6,983469.6,15001,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828329,2260007.00
07/23/2017 12:45,2,1.473,ACTIVE,213.29,442.44,59.965,1500828303,"274151322000068","219011344069620",40.43,25.80,0,339.04,456.87,60.1,56.1,0.415,854855.4,854855.4,15370,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828330,2260008.00
07/23/2017 12:45,2,2.344,ACTIVE,213.29,360.99,59.938,1500828303,"201051344001135","219011344069620",29.56,22.00,0,336.04,395.85,70.2,65.8,0.570,769947.7,769947.7,15077,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828331,2260009.00
07/23/2017 12:45,2,2.357,ACTIVE,213.51,360.38,60.002,1500828303,"201051344000594","219011344069620",29.54,23.30,0,335.74,396.75,70.5,66.2,0.570,789279.5,789279.5,15095,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828332,2260010.00
07/23/2017 12:45,2,2.377,ACTIVE,213.74,361.59,60.007,1500828303,"201051344001203","219011344069620",29.10,22.80,0,335.74,395.85,70.1,65.7,0.597,779659.8,779659.8,15126,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828333,2260011.00
07/23/2017 12:45,2,2.258,ACTIVE,211.93,363.99,59.996,1500828303,"274151322000054","219011344069620",28.43,24.80,0,336.94,379.32,65.0,60.8,0.451,999869.1,999869.1,14984,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828334,2260012.00
07/23/2017 12:45,2,2.312,ACTIVE,214.19,360.69,59.954,1500828303,"201051344000867","219011344069620",29.90,23.00,0,335.74,394.35,70.0,65.7,0.566,773439.2,773439.2,15128,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828335,2260013.00
07/23/2017 12:45,2,2.281,ACTIVE,213.29,360.99,59.959,1500828303,"201051344001093","219011344069620",29.88,22.50,0,336.64,393.75,69.0,64.7,0.566,777524.6,777524.6,15123,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828336,2260014.00
07/23/2017 12:45,2,2.350,ACTIVE,213.96,362.79,59.991,1500828303,"201051344000900","219011344069620",29.34,22.80,0,336.34,395.25,69.9,65.5,0.575,795147.0,795147.0,15130,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828337,2260015.00
07/23/2017 12:45,2,2.328,ACTIVE,214.19,361.59,59.949,1500828303,"201051344000648","219011344069620",29.26,22.50,0,337.84,394.95,69.0,64.7,0.592,782429.7,782429.7,15100,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828338,2260016.00
07/23/2017 12:45,2,2.357,ACTIVE,214.19,361.89,59.965,1500828303,"201051344000569","219011344069620",29.36,22.50,0,337.24,395.25,70.1,65.7,0.588,797047.1,797047.1,15077,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828338,2260017.00
07/23/2017 12:45,2,2.365,ACTIVE,214.41,363.69,59.991,1500828303,"201051344000983","219011344069620",29.44,22.80,0,336.34,394.95,70.5,66.1,0.601,787747.4,787747.4,15103,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828339,2260018.00
07/23/2017 12:45,2,2.373,ACTIVE,214.19,362.49,59.986,1500828303,"201051344001158","219011344069620",29.40,21.50,0,338.14,396.15,70.7,66.3,0.592,772214.3,772214.3,15103,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828340,2260019.00
07/23/2017 12:45,2,2.348,ACTIVE,214.41,363.99,59.965,1500828303,"201051344000576","219011344069620",29.16,23.00,0,336.64,394.95,69.3,65.0,0.579,786709.5,786709.5,15112,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828341,2260020.00
07/23/2017 12:45,2,2.252,ACTIVE,212.61,362.49,59.959,1500828303,"274151322000087","219011344069620",28.69,30.50,0,337.24,378.72,65.4,61.2,0.420,974450.8,974450.8,15205,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500828342,2260021.00
07/23/2017 13:00,2,2.031,ACTIVE,214.19,359.48,59.981,1500829203,"201051344000645","219011344069620",28.96,24.80,0,321.91,395.55,59.5,55.5,0.486,785676.9,785676.9,15086,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829204,2260022.00
07/23/2017 13:00,2,1.945,ACTIVE,212.83,359.48,59.986,1500829203,"274151322000085","219011344069620",27.99,26.00,0,333.03,382.93,55.1,51.3,0.376,995090.3,995090.3,14999,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829205,2260023.00
07/23/2017 13:00,2,2.035,ACTIVE,214.19,360.99,59.949,1500829203,"201051344000633","219011344069620",29.34,23.00,0,322.81,396.15,60.5,56.5,0.513,772654.2,772654.2,15138,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829206,2260024.00
07/23/2017 13:00,2,2.061,ACTIVE,214.19,360.08,59.938,1500829203,"201051344000469","219011344069620",29.06,22.30,0,326.42,396.15,60.7,56.6,0.508,776298.1,776298.1,15111,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829207,2260025.00
07/23/2017 13:00,2,2.047,ACTIVE,212.83,358.88,60.023,1500829203,"201051344000646","219011344069620",29.12,22.30,0,322.21,396.75,60.5,56.4,0.504,771044.9,771044.9,15095,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829208,2260026.00
07/23/2017 13:00,2,1.998,ACTIVE,212.61,348.96,59.996,1500829203,"274151322000052","219011344069620",29.04,25.50,0,331.83,383.23,58.7,54.8,0.407,1035579.7,1035579.7,14998,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829209,2260027.00
07/23/2017 13:00,2,2.072,ACTIVE,213.51,360.38,60.023,1500829203,"201051344000585","219011344069620",29.50,23.00,0,326.12,394.65,61.9,57.9,0.513,784443.0,784443.0,15094,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829209,2260028.00
07/23/2017 13:00,2,1.996,ACTIVE,212.83,357.38,59.986,1500829203,"201051344001230","219011344069620",29.52,22.80,0,318.91,396.15,59.7,55.7,0.495,775541.8,775541.8,15126,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829210,2260029.00
07/23/2017 13:00,2,2.033,ACTIVE,213.74,360.38,60.018,1500829203,"201051344000582","219011344069620",28.90,23.80,0,320.41,398.86,59.5,55.5,0.499,764711.5,764711.5,15089,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829211,2260030.00
07/23/2017 13:00,2,2.055,ACTIVE,212.83,357.38,60.007,1500829203,"201051344000955","219011344069620",29.50,23.00,0,321.01,397.05,61.4,57.3,0.517,784608.5,784608.5,15106,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829212,2260031.00
07/23/2017 13:00,2,1.256,ACTIVE,212.38,429.52,59.991,1500829203,"274151322000094","219011344069620",40.39,26.80,0,393.45,463.48,50.6,46.9,0.340,854150.0,854150.0,15358,0,0,0,L,1151911521,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829213,2260032.00
07/23/2017 13:00,2,2.092,ACTIVE,214.19,361.29,60.039,1500829203,"201051344000579","219011344069620",29.30,22.80,0,328.22,395.85,62.1,58.0,0.508,794568.4,794568.4,15097,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829214,2260033.00
07/23/2017 13:00,2,2.053,ACTIVE,212.83,356.18,60.012,1500829203,"201051344000890","219011344069620",29.50,22.80,0,321.01,397.35,61.3,57.3,0.486,778646.0,778646.0,15106,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829215,2260034.00
07/23/2017 13:00,2,2.037,ACTIVE,213.06,358.58,59.996,1500829203,"201051344000438","219011344069620",29.68,22.80,0,323.41,396.15,61.3,57.2,0.517,781070.9,781070.9,15092,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829216,2260035.00
07/23/2017 13:00,2,2.068,ACTIVE,213.29,353.77,59.996,1500829203,"201051344000417","219011344069620",19.04,22.00,0,336.64,395.25,39.9,36.6,0.331,702583.0,702583.0,15128,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829217,2260036.00
07/23/2017 13:00,2,1.994,ACTIVE,212.38,349.86,60.007,1500829203,"274151322000083","219011344069620",28.88,26.00,0,331.53,382.33,58.3,54.3,0.402,1025133.1,1025133.1,15009,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829218,2260037.00
07/23/2017 13:00,2,2.102,ACTIVE,212.83,364.29,59.981,1500829203,"274151322000076","219011344069620",29.66,25.50,0,333.03,385.63,63.2,59.0,0.446,1094141.9,1094141.9,15008,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829219,2260038.00
07/23/2017 13:00,2,2.092,ACTIVE,213.51,357.98,59.996,1500829203,"201051344000868","219011344069620",28.82,23.00,0,322.81,394.35,61.1,57.0,0.499,774681.0,774681.0,15113,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829220,2260039.00
07/23/2017 13:00,2,2.092,ACTIVE,212.16,353.47,59.970,1500829203,"274151322000095","219011344069620",29.34,26.30,0,330.93,381.42,62.1,58.1,0.424,1083601.4,1083601.4,15023,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829221,2260040.00
07/23/2017 13:00,2,2.090,ACTIVE,214.19,356.78,60.018,1500829203,"201051344000988","219011344069620",19.04,22.00,0,337.54,396.75,40.3,37.0,0.340,675169.4,675169.4,15097,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829222,2260041.00
07/23/2017 13:00,2,2.096,ACTIVE,212.83,357.98,59.954,1500829203,"201051344001025","219011344069620",29.12,22.80,0,324.62,395.85,61.9,57.8,0.504,781565.8,781565.8,15096,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829223,2260042.00
07/23/2017 13:00,2,2.051,ACTIVE,214.19,359.18,60.012,1500829203,"201051344000458","219011344069620",29.12,24.30,0,321.01,395.85,60.5,56.5,0.530,786010.3,786010.3,15084,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829224,2260043.00
07/23/2017 13:00,2,2.080,ACTIVE,214.64,360.99,59.991,1500829203,"201051344000853","219011344069620",28.88,23.30,0,329.13,397.05,60.9,56.8,0.508,787178.0,787178.0,15103,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829225,2260044.00
07/23/2017 13:00,2,2.033,ACTIVE,213.06,357.98,60.023,1500829203,"201051344000685","219011344069620",29.40,22.80,0,319.51,396.45,60.6,56.5,0.544,780898.7,780898.7,15124,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829226,2260045.00
07/23/2017 13:00,2,2.037,ACTIVE,213.29,358.28,60.039,1500829203,"201051344000917","219011344069620",29.14,24.00,0,324.32,397.66,60.1,56.1,0.477,777560.3,777560.3,15115,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829226,2260046.00
07/23/2017 13:00,2,2.062,ACTIVE,213.06,358.58,60.007,1500829203,"201051344001145","219011344069620",28.90,22.30,0,321.61,397.05,60.4,56.4,0.508,785583.6,785583.6,15107,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829227,2260047.00
07/23/2017 13:00,2,2.096,ACTIVE,213.29,358.28,59.944,1500829203,"201051344000651","219011344069620",28.78,23.30,0,323.41,396.15,61.2,57.1,0.486,774446.0,774446.0,15103,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829228,2260048.00
07/23/2017 13:00,2,1.945,ACTIVE,212.16,360.69,60.007,1500829203,"274151322000088","219011344069620",28.69,25.50,0,330.33,381.73,56.4,52.5,0.380,983485.0,983485.0,15002,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829229,2260049.00
07/23/2017 13:00,2,1.350,ACTIVE,213.06,419.30,60.018,1500829203,"274151322000068","219011344069620",39.26,26.80,0,395.25,462.58,53.8,50.0,0.362,854869.9,854869.9,15371,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829230,2260050.00
07/23/2017 13:00,2,2.078,ACTIVE,213.06,359.48,59.917,1500829203,"201051344001135","219011344069620",29.26,23.00,0,320.41,395.25,61.6,57.5,0.504,769964.4,769964.4,15078,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829231,2260051.00
07/23/2017 13:00,2,2.107,ACTIVE,213.51,358.88,59.944,1500829203,"201051344000594","219011344069620",29.04,24.30,0,319.81,396.45,62.0,57.9,0.486,789296.3,789296.3,15096,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829232,2260052.00
07/23/2017 13:00,2,2.084,ACTIVE,213.29,358.88,59.944,1500829203,"201051344001203","219011344069620",29.10,23.50,0,324.92,396.45,61.5,57.4,0.508,779676.5,779676.5,15127,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829233,2260053.00
07/23/2017 13:00,2,1.973,ACTIVE,212.38,355.58,60.002,1500829203,"274151322000054","219011344069620",28.31,25.80,0,328.82,382.63,56.6,52.7,0.384,999884.5,999884.5,14985,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829234,2260054.00
07/23/2017 13:00,2,2.090,ACTIVE,213.96,358.28,59.965,1500829203,"201051344000867","219011344069620",29.06,24.00,0,322.51,394.35,61.5,57.5,0.517,773455.8,773455.8,15129,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829235,2260055.00
07/23/2017 13:00,2,2.027,ACTIVE,213.29,361.29,59.965,1500829203,"201051344001093","219011344069620",29.48,23.30,0,322.21,397.05,60.5,56.5,0.482,777541.0,777541.0,15124,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829236,2260056.00
07/23/2017 13:00,2,2.059,ACTIVE,213.96,360.69,60.002,1500829203,"201051344000900","219011344069620",29.22,23.80,0,327.92,394.95,60.9,56.9,0.504,795163.5,795163.5,15131,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829236,2260057.00
07/23/2017 13:00,2,2.023,ACTIVE,214.19,359.78,60.007,1500829203,"201051344000648","219011344069620",29.32,23.50,0,320.41,396.75,60.1,56.1,0.499,782446.0,782446.0,15101,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829237,2260058.00
07/23/2017 13:00,2,2.045,ACTIVE,214.19,360.69,59.970,1500829203,"201051344000569","219011344069620",29.42,23.80,0,324.92,395.55,60.9,56.9,0.504,797063.6,797063.6,15078,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829238,2260059.00
07/23/2017 13:00,2,2.082,ACTIVE,214.19,359.48,60.039,1500829203,"201051344000983","219011344069620",29.22,23.80,0,325.22,395.25,61.6,57.5,0.504,787764.0,787764.0,15104,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829239,2260060.00
07/23/2017 13:00,2,2.066,ACTIVE,213.96,360.69,59.970,1500829203,"201051344001158","219011344069620",29.26,22.50,0,327.32,396.15,61.3,57.3,0.521,772230.9,772230.9,15104,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829240,2260061.00
07/23/2017 13:00,2,2.029,ACTIVE,214.41,361.29,60.002,1500829203,"201051344000576","219011344069620",29.26,23.80,0,326.12,395.55,60.1,56.1,0.504,786725.7,786725.7,15113,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829241,2260062.00
07/23/2017 13:00,2,1.953,ACTIVE,212.61,358.28,60.012,1500829203,"274151322000087","219011344069620",28.45,31.30,0,332.43,381.73,56.3,52.4,0.371,974466.0,974466.0,15206,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500829242,2260063.00
07/23/2017 13:15,2,1.316,ACTIVE,213.51,352.57,60.034,1500830103,"201051344000645","219011344069620",28.43,25.00,0,337.54,392.25,37.9,34.7,0.296,785690.3,785690.3,15087,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830105,2260064.00
07/23/2017 13:15,2,1.260,ACTIVE,211.93,348.36,59.986,1500830103,"274151322000085","219011344069620",27.61,26.00,0,336.94,376.31,35.3,32.1,0.234,995102.7,995102.7,15000,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830105,2260065.00
07/23/2017 13:15,2,1.330,ACTIVE,213.51,354.97,59.981,1500830103,"201051344000633","219011344069620",28.78,23.00,0,336.34,393.75,38.8,35.6,0.301,772667.8,772667.8,15139,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830107,2260066.00
07/23/2017 13:15,2,1.324,ACTIVE,213.29,354.37,59.975,1500830103,"201051344000469","219011344069620",28.96,22.30,0,336.64,393.75,38.9,35.6,0.318,776311.8,776311.8,15112,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830107,2260067.00
07/23/2017 13:15,2,1.326,ACTIVE,212.16,351.07,59.981,1500830103,"201051344000646","219011344069620",29.12,22.30,0,335.14,394.95,39.1,35.8,0.318,771058.6,771058.6,15096,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830108,2260068.00
07/23/2017 13:15,2,1.299,ACTIVE,211.70,346.86,59.986,1500830103,"274151322000052","219011344069620",28.77,25.50,0,336.64,378.12,37.9,34.6,0.265,1035592.9,1035592.9,14999,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830109,2260069.00
07/23/2017 13:15,2,1.369,ACTIVE,212.83,352.27,60.018,1500830103,"201051344000585","219011344069620",29.08,23.00,0,335.44,393.15,40.3,37.0,0.318,784456.9,784456.9,15095,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830110,2260070.00
07/23/2017 13:15,2,1.297,ACTIVE,212.38,349.86,59.949,1500830103,"201051344001230","219011344069620",29.00,22.50,0,335.14,393.15,38.1,34.9,0.305,775555.1,775555.1,15127,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830111,2260071.00
07/23/2017 13:15,2,1.303,ACTIVE,213.06,352.57,60.007,1500830103,"201051344000582","219011344069620",28.94,23.80,0,335.44,392.85,38.2,35.0,0.301,764724.8,764724.8,15090,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830112,2260072.00
07/23/2017 13:15,2,1.338,ACTIVE,212.16,350.77,59.991,1500830103,"201051344000955","219011344069620",29.48,23.00,0,336.64,394.65,40.0,36.6,0.327,784622.3,784622.3,15107,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830113,2260073.00
07/23/2017 13:15,2,0.811,ACTIVE,211.93,422.00,59.970,1500830103,"274151322000094","219011344069620",39.66,27.00,0,337.84,456.57,32.6,29.6,0.217,854161.6,854161.6,15359,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830114,2260074.00
07/23/2017 13:15,2,1.361,ACTIVE,213.06,353.47,59.981,1500830103,"201051344000579","219011344069620",29.34,22.80,0,336.94,393.75,40.5,37.1,0.323,794582.3,794582.3,15098,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830115,2260075.00
07/23/2017 13:15,2,1.357,ACTIVE,212.16,351.07,59.986,1500830103,"201051344000890","219011344069620",29.06,22.80,0,336.94,395.25,40.0,36.6,0.314,778659.7,778659.7,15107,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830116,2260076.00
07/23/2017 13:15,2,1.346,ACTIVE,212.61,351.97,59.986,1500830103,"201051344000438","219011344069620",29.26,22.80,0,336.04,393.75,39.9,36.6,0.327,781084.7,781084.7,15093,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830117,2260077.00
07/23/2017 13:15,2,1.361,ACTIVE,212.61,348.36,59.986,1500830103,"201051344000417","219011344069620",18.94,22.00,0,337.84,378.12,26.1,23.3,0.199,702591.7,702591.7,15129,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830118,2260078.00
07/23/2017 13:15,2,1.295,ACTIVE,211.70,353.17,59.981,1500830103,"274151322000083","219011344069620",28.53,25.80,0,336.64,377.22,37.4,34.2,0.265,1025146.1,1025146.1,15010,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830119,2260079.00
07/23/2017 13:15,2,1.377,ACTIVE,212.38,349.26,59.970,1500830103,"274151322000076","219011344069620",29.20,25.30,0,337.54,383.53,40.7,37.4,0.278,1094156.0,1094156.0,15009,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830120,2260080.00
07/23/2017 13:15,2,1.355,ACTIVE,213.06,352.57,59.949,1500830103,"201051344000868","219011344069620",28.82,23.30,0,335.74,392.55,39.5,36.2,0.309,774694.6,774694.6,15114,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830121,2260081.00
07/23/2017 13:15,2,1.350,ACTIVE,211.70,353.17,59.975,1500830103,"274151322000095","219011344069620",29.16,26.30,0,336.64,379.32,39.8,36.5,0.265,1083615.2,1083615.2,15024,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830122,2260082.00
07/23/2017 13:15,2,1.367,ACTIVE,213.06,350.77,59.975,1500830103,"201051344000988","219011344069620",18.79,22.30,0,338.14,379.02,26.0,23.2,0.208,675178.2,675178.2,15098,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830122,2260083.00
07/23/2017 13:15,2,1.377,ACTIVE,212.38,351.07,60.002,1500830103,"201051344001025","219011344069620",28.90,22.80,0,336.64,394.35,40.4,37.0,0.318,781579.6,781579.6,15097,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830123,2260084.00
07/23/2017 13:15,2,1.312,ACTIVE,213.06,352.87,59.954,1500830103,"201051344000458","219011344069620",29.38,24.50,0,337.24,392.85,39.1,35.8,0.327,786023.7,786023.7,15085,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830124,2260085.00
07/23/2017 13:15,2,1.350,ACTIVE,213.51,354.67,59.986,1500830103,"201051344000853","219011344069620",28.86,23.30,0,338.44,394.05,39.5,36.2,0.323,787191.5,787191.5,15104,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830125,2260086.00
07/23/2017 13:15,2,1.328,ACTIVE,212.83,352.57,59.975,1500830103,"201051344000685","219011344069620",28.94,22.80,0,336.34,393.45,39.0,35.7,0.336,780912.1,780912.1,15125,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830126,2260087.00
07/23/2017 13:15,2,1.312,ACTIVE,212.83,352.27,59.996,1500830103,"201051344000917","219011344069620",29.14,23.80,0,336.34,392.55,38.7,35.5,0.305,777573.5,777573.5,15116,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830127,2260088.00
07/23/2017 13:15,2,1.328,ACTIVE,212.83,351.97,59.975,1500830103,"201051344001145","219011344069620",29.04,22.30,0,336.94,393.15,39.1,35.8,0.314,785597.0,785597.0,15108,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830128,2260089.00
07/23/2017 13:15,2,1.363,ACTIVE,213.06,352.57,59.996,1500830103,"201051344000651","219011344069620",28.80,23.50,0,336.34,393.45,39.8,36.5,0.323,774459.6,774459.6,15104,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830129,2260090.00
07/23/2017 13:15,2,1.281,ACTIVE,211.70,348.66,59.970,1500830103,"274151322000088","219011344069620",28.03,25.30,0,336.94,377.22,36.4,33.2,0.247,983497.4,983497.4,15003,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830130,2260091.00
07/23/2017 13:15,2,0.898,ACTIVE,212.61,411.48,59.975,1500830103,"274151322000068","219011344069620",38.61,27.00,0,337.84,453.26,35.0,31.8,0.230,854881.6,854881.6,15372,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830131,2260092.00
07/23/2017 13:15,2,1.373,ACTIVE,212.38,351.07,59.959,1500830103,"201051344001135","219011344069620",29.20,23.30,0,336.34,393.75,40.7,37.3,0.318,769978.0,769978.0,15079,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830131,2260093.00
07/23/2017 13:15,2,1.381,ACTIVE,212.61,352.27,59.981,1500830103,"201051344000594","219011344069620",29.00,24.00,0,336.04,394.65,40.6,37.3,0.318,789310.0,789310.0,15097,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830132,2260094.00
07/23/2017 13:15,2,1.377,ACTIVE,212.83,351.67,60.018,1500830103,"201051344001203","219011344069620",28.73,23.80,0,336.94,393.75,40.1,36.8,0.327,779690.0,779690.0,15128,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830133,2260095.00
07/23/2017 13:15,2,1.295,ACTIVE,211.93,348.36,59.959,1500830103,"274151322000054","219011344069620",28.05,26.00,0,337.24,377.22,36.9,33.6,0.243,999896.9,999896.9,14986,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830134,2260096.00
07/23/2017 13:15,2,1.391,ACTIVE,213.06,351.67,59.981,1500830103,"201051344000867","219011344069620",28.61,24.00,0,335.74,392.55,40.3,37.0,0.314,773469.4,773469.4,15130,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830135,2260097.00
07/23/2017 13:15,2,1.342,ACTIVE,212.61,352.57,59.986,1500830103,"201051344001093","219011344069620",28.98,23.50,0,336.34,391.34,39.4,36.1,0.309,777554.2,777554.2,15125,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830136,2260098.00
07/23/2017 13:15,2,1.348,ACTIVE,213.06,352.57,59.981,1500830103,"201051344000900","219011344069620",29.02,23.80,0,335.44,392.55,39.7,36.4,0.318,795176.9,795176.9,15132,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830137,2260099.00
07/23/2017 13:15,2,1.348,ACTIVE,213.29,353.17,60.002,1500830103,"201051344000648","219011344069620",28.94,23.50,0,336.94,392.55,39.5,36.2,0.323,782459.2,782459.2,15102,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830138,2260100.00
07/23/2017 13:15,2,1.375,ACTIVE,213.29,352.57,60.012,1500830103,"201051344000569","219011344069620",28.77,23.50,0,336.64,392.85,40.1,36.8,0.327,797077.0,797077.0,15079,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830139,2260101.00
07/23/2017 13:15,2,1.373,ACTIVE,213.29,352.87,59.938,1500830103,"201051344000983","219011344069620",29.22,23.80,0,336.34,392.55,40.7,37.3,0.336,787777.6,787777.6,15105,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830140,2260102.00
07/23/2017 13:15,2,1.381,ACTIVE,213.06,352.27,59.986,1500830103,"201051344001158","219011344069620",28.78,22.50,0,336.64,393.15,40.3,36.9,0.331,772244.4,772244.4,15105,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830141,2260103.00
07/23/2017 13:15,2,1.354,ACTIVE,213.51,353.17,59.991,1500830103,"201051344000576","219011344069620",28.75,24.00,0,336.94,392.85,39.4,36.1,0.314,786738.9,786738.9,15114,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830142,2260104.00
07/23/2017 13:15,2,1.281,ACTIVE,211.93,347.76,59.981,1500830103,"274151322000087","219011344069620",28.49,30.50,0,337.54,375.71,37.0,33.8,0.239,974478.4,974478.4,15207,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500830143,2260105.00
07/23/2017 13:30,2,1.672,ACTIVE,213.74,355.58,59.981,1500831003,"201051344000645","219011344069620",28.94,25.00,0,337.54,383.83,49.0,45.4,0.402,785701.8,785701.8,15088,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831004,2260106.00
07/23/2017 13:30,2,1.602,ACTIVE,211.70,351.37,59.970,1500831003,"274151322000085","219011344069620",28.11,26.00,0,338.74,370.00,45.6,42.1,0.309,995113.2,995113.2,15001,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831005,2260107.00
07/23/2017 13:30,2,1.703,ACTIVE,213.51,357.68,59.981,1500831003,"201051344000633","219011344069620",28.94,23.00,0,336.94,383.83,50.0,46.3,0.420,772679.5,772679.5,15140,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831006,2260108.00
07/23/2017 13:30,2,1.693,ACTIVE,213.51,356.78,59.970,1500831003,"201051344000469","219011344069620",29.18,22.00,0,337.24,383.83,50.0,46.3,0.433,776323.5,776323.5,15113,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831007,2260109.00
07/23/2017 13:30,2,1.695,ACTIVE,212.61,355.28,59.959,1500831003,"201051344000646","219011344069620",29.08,22.00,0,335.74,385.03,50.0,46.3,0.420,771070.2,771070.2,15097,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831008,2260110.00
07/23/2017 13:30,2,1.650,ACTIVE,211.48,349.56,59.986,1500831003,"274151322000052","219011344069620",28.98,25.50,0,337.24,370.60,48.5,44.9,0.331,1035604.2,1035604.2,15000,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831009,2260111.00
07/23/2017 13:30,2,1.719,ACTIVE,213.29,356.78,59.949,1500831003,"201051344000585","219011344069620",29.48,22.80,0,336.64,384.43,51.3,47.6,0.407,784468.9,784468.9,15096,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831010,2260112.00
07/23/2017 13:30,2,1.648,ACTIVE,212.83,354.07,60.012,1500831003,"201051344001230","219011344069620",29.36,22.50,0,336.04,382.93,49.1,45.4,0.393,775566.5,775566.5,15128,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831011,2260113.00
07/23/2017 13:30,2,1.660,ACTIVE,213.51,354.37,59.938,1500831003,"201051344000582","219011344069620",29.08,23.80,0,337.54,384.13,48.9,45.3,0.411,764736.2,764736.2,15091,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831012,2260114.00
07/23/2017 13:30,2,1.717,ACTIVE,212.61,354.37,59.970,1500831003,"201051344000955","219011344069620",29.00,22.80,0,336.04,384.43,50.5,46.8,0.420,784634.1,784634.1,15108,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831013,2260115.00
07/23/2017 13:30,2,1.080,ACTIVE,211.48,425.01,59.991,1500831003,"274151322000094","219011344069620",39.40,27.00,0,393.15,447.25,42.9,39.5,0.292,854171.5,854171.5,15360,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831013,2260116.00
07/23/2017 13:30,2,1.691,ACTIVE,213.74,357.68,59.917,1500831003,"201051344000579","219011344069620",29.84,22.50,0,337.54,385.03,51.2,47.5,0.415,794594.3,794594.3,15099,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831014,2260117.00
07/23/2017 13:30,2,1.699,ACTIVE,212.83,354.37,59.975,1500831003,"201051344000890","219011344069620",29.38,22.80,0,336.94,385.33,50.6,46.9,0.402,778671.5,778671.5,15108,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831015,2260118.00
07/23/2017 13:30,2,1.672,ACTIVE,213.06,356.18,59.996,1500831003,"201051344000438","219011344069620",29.64,22.80,0,337.84,385.33,50.2,46.6,0.393,781096.4,781096.4,15094,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831016,2260119.00
07/23/2017 13:30,2,1.676,ACTIVE,213.06,350.77,59.981,1500831003,"201051344000417","219011344069620",19.32,22.00,0,336.34,371.51,32.8,29.8,0.265,702599.2,702599.2,15130,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831017,2260120.00
07/23/2017 13:30,2,1.629,ACTIVE,211.48,357.98,60.002,1500831003,"274151322000083","219011344069620",28.90,26.00,0,337.84,370.30,47.7,44.1,0.345,1025157.1,1025157.1,15011,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831018,2260121.00
07/23/2017 13:30,2,1.725,ACTIVE,212.16,347.76,59.981,1500831003,"274151322000076","219011344069620",29.64,25.30,0,339.34,374.21,51.8,48.1,0.354,1094168.0,1094168.0,15010,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831019,2260122.00
07/23/2017 13:30,2,1.709,ACTIVE,213.06,355.28,59.970,1500831003,"201051344000868","219011344069620",28.94,23.00,0,336.64,383.83,50.1,46.4,0.407,774706.4,774706.4,15115,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831020,2260123.00
07/23/2017 13:30,2,1.725,ACTIVE,211.48,357.38,59.975,1500831003,"274151322000095","219011344069620",29.12,26.00,0,337.84,372.11,50.8,47.1,0.340,1083627.0,1083627.0,15025,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831021,2260124.00
07/23/2017 13:30,2,1.709,ACTIVE,213.29,352.57,59.938,1500831003,"201051344000988","219011344069620",19.02,22.30,0,336.94,372.41,33.0,29.9,0.274,675185.7,675185.7,15099,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831022,2260125.00
07/23/2017 13:30,2,1.691,ACTIVE,213.06,355.88,59.938,1500831003,"201051344001025","219011344069620",29.54,22.80,0,337.54,385.93,50.6,47.0,0.407,781591.4,781591.4,15098,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831023,2260126.00
07/23/2017 13:30,2,1.672,ACTIVE,213.29,354.67,59.996,1500831003,"201051344000458","219011344069620",29.06,24.50,0,338.14,383.83,49.3,45.6,0.407,786035.3,786035.3,15086,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831023,2260127.00
07/23/2017 13:30,2,1.699,ACTIVE,213.96,358.28,60.034,1500831003,"201051344000853","219011344069620",28.86,23.30,0,339.65,385.03,49.7,46.1,0.411,787203.2,787203.2,15105,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831024,2260128.00
07/23/2017 13:30,2,1.660,ACTIVE,213.29,355.88,59.981,1500831003,"201051344000685","219011344069620",29.22,22.50,0,336.94,384.43,49.1,45.5,0.407,780923.6,780923.6,15126,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831025,2260129.00
07/23/2017 13:30,2,1.660,ACTIVE,213.06,355.88,59.981,1500831003,"201051344000917","219011344069620",29.22,23.80,0,336.94,384.13,49.1,45.5,0.411,777585.0,777585.0,15117,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831026,2260130.00
07/23/2017 13:30,2,1.645,ACTIVE,213.06,355.58,59.959,1500831003,"201051344001145","219011344069620",29.64,22.30,0,337.24,383.83,49.4,45.8,0.402,785608.5,785608.5,15109,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831027,2260131.00
07/23/2017 13:30,2,1.682,ACTIVE,213.51,354.97,60.012,1500831003,"201051344000651","219011344069620",29.28,23.30,0,337.54,384.13,49.9,46.3,0.424,774471.2,774471.2,15105,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831028,2260132.00
07/23/2017 13:30,2,1.592,ACTIVE,211.25,355.88,59.965,1500831003,"274151322000088","219011344069620",28.57,25.30,0,337.24,369.70,46.0,42.5,0.305,983508.1,983508.1,15004,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831029,2260133.00
