ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 13:30,2,1.145,ACTIVE,212.38,412.68,59.965,1500831003,"274151322000068","219011344069620",37.87,27.00,0,339.34,449.35,44.0,40.6,0.287,854891.7,854891.7,15373,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831030,2260134.00
07/23/2017 13:30,2,1.676,ACTIVE,212.83,354.67,59.991,1500831003,"201051344001135","219011344069620",29.68,23.30,0,337.54,385.33,50.4,46.7,0.407,769989.8,769989.8,15080,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831031,2260135.00
07/23/2017 13:30,2,1.697,ACTIVE,212.83,354.97,59.959,1500831003,"201051344000594","219011344069620",29.42,24.00,0,336.34,385.03,50.6,46.9,0.402,789321.9,789321.9,15098,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831032,2260136.00
07/23/2017 13:30,2,1.719,ACTIVE,213.29,354.67,59.991,1500831003,"201051344001203","219011344069620",28.88,23.50,0,337.24,385.03,50.3,46.6,0.420,779701.8,779701.8,15129,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831032,2260137.00
07/23/2017 13:30,2,1.617,ACTIVE,211.70,357.98,59.981,1500831003,"274151322000054","219011344069620",28.29,26.00,0,337.84,370.30,46.4,42.9,0.309,999907.7,999907.7,14987,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831033,2260138.00
07/23/2017 13:30,2,1.707,ACTIVE,213.51,355.28,60.039,1500831003,"201051344000867","219011344069620",29.12,24.00,0,337.84,384.13,50.4,46.7,0.407,773481.2,773481.2,15131,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831035,2260139.00
07/23/2017 13:30,2,1.660,ACTIVE,213.29,355.88,59.933,1500831003,"201051344001093","219011344069620",29.46,23.30,0,337.54,383.53,49.6,45.9,0.407,777565.8,777565.8,15126,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831035,2260140.00
07/23/2017 13:30,2,1.691,ACTIVE,213.29,355.58,59.975,1500831003,"201051344000900","219011344069620",28.94,23.80,0,337.54,383.83,49.6,46.0,0.411,795188.5,795188.5,15133,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831036,2260141.00
07/23/2017 13:30,2,1.668,ACTIVE,213.51,355.28,59.986,1500831003,"201051344000648","219011344069620",29.04,23.50,0,337.84,383.53,49.1,45.5,0.411,782470.7,782470.7,15103,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831037,2260142.00
07/23/2017 13:30,2,1.697,ACTIVE,213.51,355.28,59.965,1500831003,"201051344000569","219011344069620",29.04,23.80,0,337.24,383.83,50.0,46.3,0.424,797088.7,797088.7,15080,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831038,2260143.00
07/23/2017 13:30,2,1.713,ACTIVE,213.51,356.78,59.986,1500831003,"201051344000983","219011344069620",28.96,23.80,0,337.54,383.83,50.3,46.6,0.424,787789.4,787789.4,15106,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831039,2260144.00
07/23/2017 13:30,2,1.707,ACTIVE,213.51,354.97,59.986,1500831003,"201051344001158","219011344069620",29.04,22.50,0,337.54,383.83,50.2,46.6,0.407,772256.1,772256.1,15106,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831040,2260145.00
07/23/2017 13:30,2,1.672,ACTIVE,213.96,357.68,59.959,1500831003,"201051344000576","219011344069620",29.00,23.80,0,337.54,383.83,49.1,45.5,0.402,786750.4,786750.4,15115,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831041,2260146.00
07/23/2017 13:30,2,1.617,ACTIVE,211.70,353.17,60.012,1500831003,"274151322000087","219011344069620",28.27,30.30,0,338.14,369.70,46.3,42.8,0.301,974489.1,974489.1,15208,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831042,2260147.00
07/23/2017 13:45,2,1.412,ACTIVE,213.74,352.27,59.949,1500831903,"201051344000645","219011344069620",28.53,25.30,0,336.64,387.74,40.9,37.5,0.336,785713.5,785713.5,15089,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831904,2260148.00
07/23/2017 13:45,2,1.348,ACTIVE,212.16,348.66,59.949,1500831903,"274151322000085","219011344069620",27.75,26.50,0,338.44,374.21,37.9,34.6,0.252,995124.1,995124.1,15002,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831905,2260149.00
07/23/2017 13:45,2,1.408,ACTIVE,213.74,354.97,59.949,1500831903,"201051344000633","219011344069620",29.10,23.30,0,336.34,388.94,41.6,38.2,0.354,772691.4,772691.4,15141,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831906,2260150.00
07/23/2017 13:45,2,1.395,ACTIVE,213.51,353.47,59.975,1500831903,"201051344000469","219011344069620",29.32,22.50,0,337.54,389.24,41.5,38.1,0.340,776335.5,776335.5,15114,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831907,2260151.00
07/23/2017 13:45,2,1.420,ACTIVE,212.38,351.97,59.959,1500831903,"201051344000646","219011344069620",28.82,22.50,0,336.64,391.04,41.5,38.2,0.340,771082.2,771082.2,15098,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831908,2260152.00
07/23/2017 13:45,2,1.383,ACTIVE,211.93,350.77,59.954,1500831903,"274151322000052","219011344069620",28.51,25.80,0,337.54,375.41,39.9,36.6,0.274,1035615.8,1035615.8,15001,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831909,2260153.00
07/23/2017 13:45,2,1.445,ACTIVE,213.06,352.87,59.970,1500831903,"201051344000585","219011344069620",29.12,23.00,0,336.34,388.94,42.7,39.3,0.331,784481.2,784481.2,15097,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831910,2260154.00
07/23/2017 13:45,2,1.398,ACTIVE,212.61,351.07,59.959,1500831903,"201051344001230","219011344069620",28.75,22.80,0,336.34,390.14,40.7,37.4,0.331,775578.3,775578.3,15129,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831911,2260155.00
07/23/2017 13:45,2,1.393,ACTIVE,213.29,351.97,59.959,1500831903,"201051344000582","219011344069620",28.67,24.00,0,336.94,389.24,40.5,37.1,0.327,764747.9,764747.9,15092,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831911,2260156.00
07/23/2017 13:45,2,1.432,ACTIVE,212.38,351.67,59.954,1500831903,"201051344000955","219011344069620",28.80,23.00,0,336.34,389.84,41.8,38.4,0.340,784646.1,784646.1,15109,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831912,2260157.00
07/23/2017 13:45,2,0.875,ACTIVE,212.16,423.50,59.959,1500831903,"274151322000094","219011344069620",39.36,27.50,0,337.84,452.06,35.1,31.9,0.230,854181.6,854181.6,15361,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831913,2260158.00
07/23/2017 13:45,2,1.436,ACTIVE,213.29,355.28,59.954,1500831903,"201051344000579","219011344069620",29.22,22.80,0,336.64,389.24,42.5,39.1,0.336,794606.5,794606.5,15100,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831914,2260159.00
07/23/2017 13:45,2,1.428,ACTIVE,212.61,351.67,59.944,1500831903,"201051344000890","219011344069620",28.88,23.00,0,337.24,390.44,41.8,38.4,0.327,778683.6,778683.6,15109,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831915,2260160.00
07/23/2017 13:45,2,1.410,ACTIVE,213.06,352.87,59.954,1500831903,"201051344000438","219011344069620",29.00,23.00,0,336.34,390.44,41.5,38.1,0.340,781108.4,781108.4,15095,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831916,2260161.00
07/23/2017 13:45,2,1.428,ACTIVE,212.83,348.36,59.959,1500831903,"201051344000417","219011344069620",18.75,22.30,0,336.94,374.51,27.1,24.2,0.212,702606.9,702606.9,15131,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831917,2260162.00
07/23/2017 13:45,2,1.340,ACTIVE,211.93,348.06,59.954,1500831903,"274151322000083","219011344069620",28.73,26.00,0,337.54,374.81,39.0,35.7,0.274,1025168.5,1025168.5,15012,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831918,2260163.00
07/23/2017 13:45,2,1.422,ACTIVE,212.83,351.67,59.954,1500831903,"274151322000076","219011344069620",29.28,25.50,0,339.34,381.12,42.2,38.9,0.292,1094180.4,1094180.4,15011,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831919,2260164.00
07/23/2017 13:45,2,1.432,ACTIVE,213.06,353.17,59.959,1500831903,"201051344000868","219011344069620",28.51,23.30,0,336.64,388.94,41.4,38.0,0.327,774718.3,774718.3,15116,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831920,2260165.00
07/23/2017 13:45,2,1.402,ACTIVE,211.70,353.47,59.949,1500831903,"274151322000095","219011344069620",29.04,26.30,0,337.54,376.92,41.3,37.9,0.283,1083639.2,1083639.2,15026,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831921,2260166.00
07/23/2017 13:45,2,1.443,ACTIVE,213.51,351.97,60.012,1500831903,"201051344000988","219011344069620",18.35,22.80,0,338.14,376.01,26.8,24.0,0.212,675193.4,675193.4,15100,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831922,2260167.00
07/23/2017 13:45,2,1.410,ACTIVE,212.61,351.37,60.012,1500831903,"201051344001025","219011344069620",29.10,23.00,0,336.34,391.04,41.6,38.2,0.331,781603.5,781603.5,15099,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831923,2260168.00
07/23/2017 13:45,2,1.404,ACTIVE,213.29,352.87,59.928,1500831903,"201051344000458","219011344069620",28.47,24.80,0,337.84,388.64,40.6,37.2,0.327,786047.0,786047.0,15087,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831924,2260169.00
07/23/2017 13:45,2,1.408,ACTIVE,213.96,354.97,59.959,1500831903,"201051344000853","219011344069620",28.55,23.80,0,340.25,390.14,40.8,37.4,0.336,787215.0,787215.0,15106,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831925,2260170.00
07/23/2017 13:45,2,1.369,ACTIVE,212.83,352.87,59.965,1500831903,"201051344000685","219011344069620",28.96,22.80,0,337.54,388.94,40.1,36.8,0.345,780935.3,780935.3,15127,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831926,2260171.00
07/23/2017 13:45,2,1.367,ACTIVE,212.83,352.57,59.949,1500831903,"201051344000917","219011344069620",29.02,24.00,0,335.44,388.94,40.2,36.9,0.327,777596.7,777596.7,15118,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831927,2260172.00
07/23/2017 13:45,2,1.369,ACTIVE,212.83,351.97,59.954,1500831903,"201051344001145","219011344069620",29.18,22.50,0,337.54,389.24,40.5,37.1,0.318,785620.3,785620.3,15110,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831927,2260173.00
07/23/2017 13:45,2,1.379,ACTIVE,212.83,352.57,59.970,1500831903,"201051344000651","219011344069620",29.06,23.80,0,336.04,388.64,40.6,37.3,0.336,774483.2,774483.2,15106,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831928,2260174.00
07/23/2017 13:45,2,1.299,ACTIVE,211.93,346.56,59.949,1500831903,"274151322000088","219011344069620",28.11,25.50,0,337.54,373.91,37.0,33.8,0.247,983519.0,983519.0,15005,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831930,2260175.00
07/23/2017 13:45,2,0.895,ACTIVE,212.61,422.90,59.965,1500831903,"274151322000068","219011344069620",39.28,27.30,0,392.55,451.46,35.1,32.0,0.234,854902.0,854902.0,15374,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831930,2260176.00
07/23/2017 13:45,2,1.408,ACTIVE,212.38,350.77,59.928,1500831903,"201051344001135","219011344069620",28.94,23.50,0,337.84,390.14,41.3,38.0,0.327,770001.9,770001.9,15081,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831931,2260177.00
07/23/2017 13:45,2,1.387,ACTIVE,213.06,352.87,60.012,1500831903,"201051344000594","219011344069620",29.38,24.30,0,336.64,389.84,41.3,37.9,0.323,789333.9,789333.9,15099,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831932,2260178.00
07/23/2017 13:45,2,1.398,ACTIVE,212.83,351.07,59.954,1500831903,"201051344001203","219011344069620",28.75,24.00,0,338.14,390.14,40.8,37.4,0.336,779713.7,779713.7,15130,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831933,2260179.00
07/23/2017 13:45,2,1.326,ACTIVE,212.16,354.07,59.959,1500831903,"274151322000054","219011344069620",27.79,26.30,0,337.84,375.11,37.4,34.2,0.247,999918.6,999918.6,14988,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831934,2260180.00
07/23/2017 13:45,2,1.391,ACTIVE,213.29,351.97,59.944,1500831903,"201051344000867","219011344069620",29.02,24.30,0,336.94,388.04,40.9,37.5,0.323,773493.1,773493.1,15132,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831935,2260181.00
07/23/2017 13:45,2,1.377,ACTIVE,212.83,352.27,59.965,1500831903,"201051344001093","219011344069620",28.82,23.50,0,336.64,388.34,40.2,36.9,0.309,777577.6,777577.6,15127,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831936,2260182.00
07/23/2017 13:45,2,1.371,ACTIVE,213.29,355.28,60.023,1500831903,"201051344000900","219011344069620",28.94,24.30,0,336.94,388.34,40.2,36.9,0.327,795200.3,795200.3,15134,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831937,2260183.00
07/23/2017 13:45,2,1.367,ACTIVE,213.29,352.87,59.965,1500831903,"201051344000648","219011344069620",28.78,23.50,0,336.94,388.04,39.9,36.6,0.323,782482.4,782482.4,15104,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831938,2260184.00
07/23/2017 13:45,2,1.393,ACTIVE,213.29,352.87,59.970,1500831903,"201051344000569","219011344069620",28.65,23.80,0,337.54,388.94,40.5,37.1,0.336,797100.5,797100.5,15081,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831939,2260185.00
07/23/2017 13:45,2,1.391,ACTIVE,213.51,353.47,59.970,1500831903,"201051344000983","219011344069620",29.04,24.00,0,337.54,388.64,41.0,37.6,0.336,787801.3,787801.3,15107,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831940,2260186.00
07/23/2017 13:45,2,1.375,ACTIVE,213.29,355.28,59.965,1500831903,"201051344001158","219011344069620",28.94,22.80,0,337.54,388.94,40.4,37.0,0.340,772268.0,772268.0,15107,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831941,2260187.00
07/23/2017 13:45,2,1.346,ACTIVE,213.74,355.28,59.933,1500831903,"201051344000576","219011344069620",29.04,24.30,0,335.44,388.64,39.6,36.3,0.331,786762.0,786762.0,15116,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831942,2260188.00
07/23/2017 13:45,2,1.307,ACTIVE,212.16,348.96,59.965,1500831903,"274151322000087","219011344069620",27.91,30.30,0,338.44,373.61,37.0,33.7,0.239,974500.0,974500.0,15209,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500831942,2260189.00
07/23/2017 14:00,2,1.865,ACTIVE,214.19,358.58,59.970,1500832803,"201051344000645","219011344069620",28.69,25.30,0,338.44,379.92,54.2,50.4,0.446,785723.4,785723.4,15090,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832804,2260190.00
07/23/2017 14:00,2,1.791,ACTIVE,212.16,348.96,59.959,1500832803,"274151322000085","219011344069620",28.11,26.50,0,338.14,367.30,51.0,47.3,0.349,995133.3,995133.3,15003,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832805,2260191.00
07/23/2017 14:00,2,1.838,ACTIVE,213.96,357.98,59.959,1500832803,"201051344000633","219011344069620",29.70,23.50,0,337.54,380.82,55.3,51.4,0.468,772701.5,772701.5,15142,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832806,2260192.00
07/23/2017 14:00,2,1.854,ACTIVE,214.19,358.88,59.965,1500832803,"201051344000469","219011344069620",29.52,22.80,0,337.84,381.12,55.4,51.6,0.464,776345.6,776345.6,15115,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832807,2260193.00
07/23/2017 14:00,2,1.879,ACTIVE,213.06,357.68,59.970,1500832803,"201051344000646","219011344069620",29.28,22.30,0,336.04,382.03,55.8,51.9,0.468,771092.3,771092.3,15099,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832808,2260194.00
07/23/2017 14:00,2,1.850,ACTIVE,212.16,350.17,59.949,1500832803,"274151322000052","219011344069620",28.90,25.80,0,337.54,368.50,54.1,50.3,0.371,1035625.5,1035625.5,15002,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832809,2260195.00
07/23/2017 14:00,2,1.918,ACTIVE,213.96,359.48,59.959,1500832803,"201051344000585","219011344069620",29.48,22.80,0,337.54,382.33,57.3,53.4,0.446,784491.6,784491.6,15098,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832810,2260196.00
07/23/2017 14:00,2,1.859,ACTIVE,213.29,356.18,59.965,1500832803,"201051344001230","219011344069620",29.32,23.00,0,336.34,379.92,55.3,51.5,0.455,775588.3,775588.3,15130,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832811,2260197.00
07/23/2017 14:00,2,1.875,ACTIVE,214.19,360.38,59.991,1500832803,"201051344000582","219011344069620",28.86,23.80,0,338.44,382.33,54.8,51.0,0.442,764757.8,764757.8,15093,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832812,2260198.00
07/23/2017 14:00,2,1.900,ACTIVE,213.29,356.78,59.996,1500832803,"201051344000955","219011344069620",29.44,23.00,0,336.34,381.73,56.6,52.7,0.468,784656.4,784656.4,15110,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832812,2260199.00
07/23/2017 14:00,2,1.236,ACTIVE,212.16,410.88,59.954,1500832803,"274151322000094","219011344069620",38.35,27.50,0,337.84,442.44,48.0,44.4,0.331,854190.2,854190.2,15362,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832813,2260200.00
07/23/2017 14:00,2,1.908,ACTIVE,214.19,358.88,59.996,1500832803,"201051344000579","219011344069620",29.54,23.30,0,338.14,381.42,57.1,53.2,0.468,794616.9,794616.9,15101,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832814,2260201.00
07/23/2017 14:00,2,1.896,ACTIVE,213.06,356.78,59.959,1500832803,"201051344000890","219011344069620",29.50,23.30,0,336.34,382.63,56.7,52.8,0.464,778693.9,778693.9,15110,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832815,2260202.00
07/23/2017 14:00,2,1.891,ACTIVE,213.74,359.78,59.959,1500832803,"201051344000438","219011344069620",29.50,23.00,0,338.14,382.93,56.5,52.6,0.468,781118.6,781118.6,15096,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832816,2260203.00
07/23/2017 14:00,2,1.928,ACTIVE,213.74,352.57,59.959,1500832803,"201051344000417","219011344069620",18.83,22.30,0,335.74,369.10,36.8,33.6,0.301,702613.4,702613.4,15132,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832817,2260204.00
07/23/2017 14:00,2,1.852,ACTIVE,212.16,355.88,59.954,1500832803,"274151322000083","219011344069620",28.67,26.00,0,337.84,368.80,53.7,49.9,0.384,1025178.1,1025178.1,15013,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832818,2260205.00
07/23/2017 14:00,2,1.945,ACTIVE,212.61,362.49,59.959,1500832803,"274151322000076","219011344069620",29.64,25.80,0,338.74,372.11,58.5,54.5,0.411,1094190.9,1094190.9,15012,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832819,2260206.00
07/23/2017 14:00,2,1.926,ACTIVE,213.74,357.68,59.970,1500832803,"201051344000868","219011344069620",28.90,23.50,0,337.84,382.33,56.4,52.5,0.473,774728.5,774728.5,15117,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832820,2260207.00
07/23/2017 14:00,2,1.928,ACTIVE,212.16,357.08,59.965,1500832803,"274151322000095","219011344069620",29.44,26.30,0,337.54,370.00,57.4,53.5,0.393,1083649.4,1083649.4,15027,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832821,2260208.00
07/23/2017 14:00,2,1.930,ACTIVE,214.19,355.58,59.965,1500832803,"201051344000988","219011344069620",18.96,23.00,0,337.54,370.30,37.1,33.9,0.309,675199.9,675199.9,15101,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832821,2260209.00
07/23/2017 14:00,2,1.930,ACTIVE,213.74,357.68,59.981,1500832803,"201051344001025","219011344069620",29.28,23.30,0,337.24,383.83,57.2,53.3,0.473,781613.8,781613.8,15100,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832822,2260210.00
07/23/2017 14:00,2,1.869,ACTIVE,213.96,357.38,59.970,1500832803,"201051344000458","219011344069620",29.32,24.80,0,337.54,381.12,55.5,51.7,0.482,786057.1,786057.1,15088,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832823,2260211.00
07/23/2017 14:00,2,1.910,ACTIVE,214.64,360.38,59.922,1500832803,"201051344000853","219011344069620",28.96,23.80,0,339.04,382.63,56.1,52.2,0.473,787225.1,787225.1,15107,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832824,2260212.00
07/23/2017 14:00,2,1.891,ACTIVE,213.74,358.28,59.965,1500832803,"201051344000685","219011344069620",29.14,23.00,0,336.94,382.33,55.9,52.0,0.473,780945.3,780945.3,15128,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832825,2260213.00
07/23/2017 14:00,2,1.896,ACTIVE,213.96,358.58,59.975,1500832803,"201051344000917","219011344069620",29.04,24.00,0,336.94,382.33,55.8,52.0,0.464,777606.7,777606.7,15119,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832826,2260214.00
07/23/2017 14:00,2,1.891,ACTIVE,213.96,357.08,59.949,1500832803,"201051344001145","219011344069620",29.30,22.50,0,338.44,382.03,56.2,52.3,0.451,785630.4,785630.4,15111,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832827,2260215.00
07/23/2017 14:00,2,1.898,ACTIVE,214.19,358.88,59.959,1500832803,"201051344000651","219011344069620",29.46,23.50,0,338.14,382.03,56.7,52.8,0.464,774493.3,774493.3,15107,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832828,2260216.00
07/23/2017 14:00,2,1.797,ACTIVE,211.93,358.88,59.959,1500832803,"274151322000088","219011344069620",28.73,25.80,0,336.94,368.20,52.2,48.5,0.362,983528.2,983528.2,15006,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832829,2260217.00
07/23/2017 14:00,2,1.236,ACTIVE,212.83,425.01,59.954,1500832803,"274151322000068","219011344069620",39.74,27.50,0,339.04,450.56,49.8,46.2,0.331,854910.8,854910.8,15375,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832830,2260218.00
07/23/2017 14:00,2,1.908,ACTIVE,213.51,356.78,60.007,1500832803,"201051344001135","219011344069620",29.54,23.30,0,336.64,384.13,57.1,53.2,0.464,770012.2,770012.2,15082,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832831,2260219.00
07/23/2017 14:00,2,1.936,ACTIVE,213.51,357.08,59.944,1500832803,"201051344000594","219011344069620",29.20,24.30,0,336.94,383.53,57.2,53.3,0.451,789344.3,789344.3,15100,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832831,2260220.00
07/23/2017 14:00,2,1.930,ACTIVE,213.96,358.88,59.965,1500832803,"201051344001203","219011344069620",29.18,24.00,0,337.24,382.63,57.0,53.1,0.473,779724.0,779724.0,15131,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832832,2260221.00
07/23/2017 14:00,2,1.822,ACTIVE,212.16,358.58,59.954,1500832803,"274151322000054","219011344069620",28.49,26.30,0,337.24,368.80,52.6,48.9,0.358,999928.0,999928.0,14989,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832833,2260222.00
07/23/2017 14:00,2,1.922,ACTIVE,213.96,359.18,59.975,1500832803,"201051344000867","219011344069620",29.24,24.30,0,338.14,382.63,56.9,53.0,0.455,773503.4,773503.4,15133,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832834,2260223.00
07/23/2017 14:00,2,1.891,ACTIVE,213.74,359.18,59.954,1500832803,"201051344001093","219011344069620",29.38,23.80,0,337.54,381.73,56.3,52.4,0.442,777587.7,777587.7,15128,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832835,2260224.00
07/23/2017 14:00,2,1.898,ACTIVE,213.96,359.78,59.975,1500832803,"201051344000900","219011344069620",29.24,24.30,0,337.54,381.73,56.3,52.4,0.464,795210.4,795210.4,15135,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832836,2260225.00
07/23/2017 14:00,2,1.879,ACTIVE,214.19,357.98,59.933,1500832803,"201051344000648","219011344069620",29.24,23.80,0,337.84,381.73,55.6,51.8,0.460,782492.4,782492.4,15105,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832837,2260226.00
07/23/2017 14:00,2,1.920,ACTIVE,214.19,358.88,59.996,1500832803,"201051344000569","219011344069620",29.00,24.00,0,338.14,381.42,56.4,52.5,0.468,797110.7,797110.7,15082,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832838,2260227.00
07/23/2017 14:00,2,1.928,ACTIVE,213.96,356.78,60.034,1500832803,"201051344000983","219011344069620",29.22,24.00,0,338.14,382.03,57.0,53.1,0.468,787811.6,787811.6,15108,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832839,2260228.00
07/23/2017 14:00,2,1.891,ACTIVE,214.19,359.78,59.938,1500832803,"201051344001158","219011344069620",29.44,23.00,0,337.84,382.33,56.4,52.5,0.468,772278.2,772278.2,15108,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832840,2260229.00
07/23/2017 14:00,2,1.896,ACTIVE,214.41,360.08,59.949,1500832803,"201051344000576","219011344069620",28.94,24.50,0,338.14,381.73,55.6,51.7,0.460,786772.0,786772.0,15117,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832841,2260230.00
07/23/2017 14:00,2,1.818,ACTIVE,212.38,358.88,59.965,1500832803,"274151322000087","219011344069620",28.45,30.00,0,337.24,367.90,52.4,48.6,0.349,974509.4,974509.4,15210,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500832842,2260231.00
07/23/2017 14:15,2,1.742,ACTIVE,213.96,355.88,60.018,1500833704,"201051344000645","219011344069620",28.90,25.30,0,338.44,382.63,51.0,47.3,0.415,785734.0,785734.0,15091,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833705,2260232.00
07/23/2017 14:15,2,1.676,ACTIVE,211.93,348.06,59.944,1500833704,"274151322000085","219011344069620",28.07,26.50,0,337.24,368.80,47.6,44.0,0.323,995143.2,995143.2,15004,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833706,2260233.00
07/23/2017 14:15,2,1.785,ACTIVE,213.96,359.18,59.959,1500833704,"201051344000633","219011344069620",28.71,23.80,0,337.84,383.23,51.9,48.2,0.429,772712.4,772712.4,15143,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833707,2260234.00
07/23/2017 14:15,2,1.762,ACTIVE,213.96,357.68,59.928,1500833704,"201051344000469","219011344069620",29.20,23.00,0,336.34,382.93,52.2,48.4,0.433,776356.4,776356.4,15116,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833707,2260235.00
07/23/2017 14:15,2,1.762,ACTIVE,213.06,355.88,59.928,1500833704,"201051344000646","219011344069620",29.12,22.80,0,337.84,384.43,52.0,48.3,0.438,771103.1,771103.1,15100,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833708,2260236.00
07/23/2017 14:15,2,1.742,ACTIVE,211.70,357.68,59.922,1500833704,"274151322000052","219011344069620",28.59,26.00,0,336.34,369.40,50.4,46.7,0.358,1035636.0,1035636.0,15003,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833709,2260237.00
07/23/2017 14:15,2,1.807,ACTIVE,213.96,356.48,59.901,1500833704,"201051344000585","219011344069620",29.24,23.30,0,336.94,383.53,53.5,49.7,0.446,784502.8,784502.8,15099,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833710,2260238.00
07/23/2017 14:15,2,1.750,ACTIVE,213.06,354.97,59.938,1500833704,"201051344001230","219011344069620",29.00,23.30,0,337.24,382.33,51.4,47.7,0.420,775599.0,775599.0,15131,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833711,2260239.00
07/23/2017 14:15,2,1.738,ACTIVE,213.96,358.28,59.944,1500833704,"201051344000582","219011344069620",28.96,24.30,0,337.54,382.63,51.0,47.3,0.420,764768.4,764768.4,15094,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833712,2260240.00
07/23/2017 14:15,2,1.750,ACTIVE,213.06,355.88,59.944,1500833704,"201051344000955","219011344069620",29.70,23.30,0,337.84,383.83,52.6,48.9,0.442,784667.4,784667.4,15111,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833713,2260241.00
07/23/2017 14:15,2,1.121,ACTIVE,212.16,421.10,59.944,1500833704,"274151322000094","219011344069620",39.26,27.80,0,337.84,442.44,44.5,41.0,0.305,854199.3,854199.3,15363,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833714,2260242.00
07/23/2017 14:15,2,1.791,ACTIVE,213.74,358.88,59.912,1500833704,"201051344000579","219011344069620",29.44,23.30,0,338.74,383.53,53.4,49.6,0.429,794628.0,794628.0,15102,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833715,2260243.00
07/23/2017 14:15,2,1.771,ACTIVE,213.29,355.28,59.949,1500833704,"201051344000890","219011344069620",29.40,23.30,0,337.54,384.13,52.8,49.1,0.420,778704.9,778704.9,15111,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833716,2260244.00
07/23/2017 14:15,2,1.746,ACTIVE,213.74,356.78,60.018,1500833704,"201051344000438","219011344069620",29.60,23.00,0,337.84,384.13,52.4,48.7,0.420,781129.5,781129.5,15097,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833717,2260245.00
07/23/2017 14:15,2,1.791,ACTIVE,213.51,351.37,59.949,1500833704,"201051344000417","219011344069620",18.89,22.50,0,337.54,370.00,34.3,31.1,0.278,702620.4,702620.4,15133,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833718,2260246.00
07/23/2017 14:15,2,1.713,ACTIVE,211.93,348.96,59.954,1500833704,"274151322000083","219011344069620",28.78,26.30,0,336.94,369.10,49.9,46.3,0.354,1025188.4,1025188.4,15014,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833718,2260247.00
07/23/2017 14:15,2,1.809,ACTIVE,212.38,351.37,59.970,1500833704,"274151322000076","219011344069620",29.50,25.80,0,338.44,371.81,54.1,50.3,0.384,1094202.0,1094202.0,15013,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833719,2260248.00
07/23/2017 14:15,2,1.783,ACTIVE,213.51,356.48,59.954,1500833704,"201051344000868","219011344069620",29.00,23.80,0,337.54,383.83,52.4,48.7,0.429,774739.4,774739.4,15118,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833720,2260249.00
07/23/2017 14:15,2,1.801,ACTIVE,211.93,355.58,59.954,1500833704,"274151322000095","219011344069620",29.20,26.80,0,336.94,370.60,53.2,49.4,0.362,1083660.4,1083660.4,15028,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833721,2260250.00
07/23/2017 14:15,2,1.824,ACTIVE,213.74,354.07,59.944,1500833704,"201051344000988","219011344069620",18.59,23.00,0,339.04,372.71,34.4,31.2,0.278,675206.8,675206.8,15102,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833722,2260251.00
07/23/2017 14:15,2,1.793,ACTIVE,213.29,355.28,59.954,1500833704,"201051344001025","219011344069620",29.24,23.30,0,337.24,384.13,53.2,49.4,0.411,781624.8,781624.8,15101,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833723,2260252.00
07/23/2017 14:15,2,1.730,ACTIVE,213.74,354.97,59.986,1500833704,"201051344000458","219011344069620",29.46,25.00,0,338.44,383.23,51.6,47.9,0.424,786067.7,786067.7,15089,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833724,2260253.00
07/23/2017 14:15,2,1.766,ACTIVE,214.41,358.58,59.959,1500833704,"201051344000853","219011344069620",29.12,24.00,0,339.04,383.53,52.1,48.4,0.433,787235.9,787235.9,15108,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833725,2260254.00
07/23/2017 14:15,2,1.734,ACTIVE,213.51,357.38,59.944,1500833704,"201051344000685","219011344069620",29.38,23.00,0,336.64,383.53,51.7,48.0,0.451,780956.0,780956.0,15129,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833726,2260255.00
07/23/2017 14:15,2,1.750,ACTIVE,213.74,357.68,59.954,1500833704,"201051344000917","219011344069620",29.18,24.30,0,335.14,382.93,51.7,48.0,0.433,777617.4,777617.4,15120,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833727,2260256.00
07/23/2017 14:15,2,1.736,ACTIVE,213.74,358.28,59.965,1500833704,"201051344001145","219011344069620",29.52,22.50,0,338.14,383.83,51.9,48.2,0.429,785641.1,785641.1,15112,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833728,2260257.00
07/23/2017 14:15,2,1.770,ACTIVE,213.74,356.78,59.944,1500833704,"201051344000651","219011344069620",29.18,24.00,0,337.84,382.93,52.4,48.6,0.429,774504.1,774504.1,15108,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833729,2260258.00
07/23/2017 14:15,2,1.668,ACTIVE,211.70,355.28,59.938,1500833704,"274151322000088","219011344069620",28.57,26.00,0,336.34,368.80,48.3,44.7,0.318,983538.1,983538.1,15007,0,0,0,L,1151911521,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833730,2260259.00
07/23/2017 14:15,2,1.172,ACTIVE,212.61,414.19,59.944,1500833704,"274151322000068","219011344069620",38.70,27.80,0,338.74,446.35,45.8,42.3,0.305,854920.1,854920.1,15376,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833731,2260260.00
07/23/2017 14:15,2,1.779,ACTIVE,213.29,354.97,59.965,1500833704,"201051344001135","219011344069620",29.38,23.80,0,337.84,383.83,52.9,49.1,0.433,770023.1,770023.1,15083,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833731,2260261.00
07/23/2017 14:15,2,1.801,ACTIVE,213.29,356.18,59.944,1500833704,"201051344000594","219011344069620",29.18,24.50,0,336.94,383.83,53.3,49.5,0.420,789355.2,789355.2,15101,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833732,2260262.00
07/23/2017 14:15,2,1.777,ACTIVE,213.74,357.08,59.944,1500833704,"201051344001203","219011344069620",29.38,24.30,0,337.54,383.83,52.9,49.1,0.446,779734.8,779734.8,15132,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833733,2260263.00
07/23/2017 14:15,2,1.689,ACTIVE,211.70,358.28,59.944,1500833704,"274151322000054","219011344069620",28.45,26.50,0,336.64,369.10,48.7,45.1,0.318,999937.9,999937.9,14990,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833734,2260264.00
07/23/2017 14:15,2,1.773,ACTIVE,213.74,356.18,59.954,1500833704,"201051344000867","219011344069620",29.40,24.50,0,336.34,383.23,52.8,49.1,0.429,773514.3,773514.3,15134,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833735,2260265.00
07/23/2017 14:15,2,1.764,ACTIVE,213.74,357.38,59.907,1500833704,"201051344001093","219011344069620",29.24,23.80,0,336.34,381.73,52.3,48.5,0.433,777598.4,777598.4,15129,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833736,2260266.00
07/23/2017 14:15,2,1.775,ACTIVE,213.74,358.28,59.928,1500833704,"201051344000900","219011344069620",29.08,24.50,0,337.54,382.93,52.3,48.6,0.433,795221.1,795221.1,15136,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833737,2260267.00
07/23/2017 14:15,2,1.742,ACTIVE,213.96,355.58,59.917,1500833704,"201051344000648","219011344069620",29.20,24.00,0,337.84,383.83,51.6,47.9,0.420,782503.0,782503.0,15106,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833738,2260268.00
07/23/2017 14:15,2,1.783,ACTIVE,213.96,356.78,59.970,1500833704,"201051344000569","219011344069620",29.08,24.30,0,337.24,382.93,52.6,48.8,0.433,797121.4,797121.4,15083,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833739,2260269.00
07/23/2017 14:15,2,1.785,ACTIVE,213.96,358.58,59.938,1500833704,"201051344000983","219011344069620",29.34,24.50,0,337.54,383.23,53.1,49.3,0.455,787822.6,787822.6,15109,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833740,2260270.00
07/23/2017 14:15,2,1.787,ACTIVE,213.96,358.28,59.938,1500833704,"201051344001158","219011344069620",29.22,23.00,0,337.54,383.23,52.9,49.1,0.438,772289.0,772289.0,15109,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833741,2260271.00
07/23/2017 14:15,2,1.754,ACTIVE,214.41,358.58,59.933,1500833704,"201051344000576","219011344069620",29.10,24.50,0,337.84,383.53,51.8,48.0,0.429,786782.6,786782.6,15118,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833742,2260272.00
07/23/2017 14:15,2,1.697,ACTIVE,212.16,354.67,59.917,1500833704,"274151322000087","219011344069620",28.41,30.30,0,336.64,367.90,48.8,45.2,0.327,974519.2,974519.2,15211,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500833742,2260273.00
07/23/2017 14:30,2,1.068,ACTIVE,213.29,349.86,59.917,1500834603,"201051344000645","219011344069620",27.97,25.50,0,328.52,381.73,30.3,27.3,0.234,785743.8,785743.8,15092,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834604,2260274.00
07/23/2017 14:30,2,0.984,ACTIVE,212.16,350.77,59.965,1500834603,"274151322000085","219011344069620",27.85,26.50,0,325.82,369.40,27.8,24.9,0.181,995152.2,995152.2,15005,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834605,2260275.00
07/23/2017 14:30,2,1.059,ACTIVE,213.29,351.97,60.018,1500834603,"201051344000633","219011344069620",28.80,23.50,0,327.02,382.63,30.9,27.9,0.247,772722.3,772722.3,15144,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834606,2260276.00
