ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 14:30,2,1.066,ACTIVE,213.29,350.77,59.959,1500834603,"201051344000469","219011344069620",28.63,22.80,0,326.72,383.53,30.9,27.9,0.247,776366.4,776366.4,15117,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834607,2260277.00
07/23/2017 14:30,2,1.059,ACTIVE,212.61,349.56,59.981,1500834603,"201051344000646","219011344069620",28.73,22.50,0,325.52,384.43,30.8,27.8,0.247,771113.1,771113.1,15101,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834607,2260278.00
07/23/2017 14:30,2,1.021,ACTIVE,211.93,346.86,59.965,1500834603,"274151322000052","219011344069620",28.37,25.80,0,325.52,369.70,29.4,26.4,0.199,1035645.5,1035645.5,15004,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834608,2260279.00
07/23/2017 14:30,2,1.084,ACTIVE,213.29,349.86,59.901,1500834603,"201051344000585","219011344069620",29.08,23.30,0,327.02,383.83,31.9,28.9,0.247,784513.1,784513.1,15100,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834609,2260280.00
07/23/2017 14:30,2,1.027,ACTIVE,212.83,348.06,59.944,1500834603,"201051344001230","219011344069620",28.88,23.00,0,324.02,381.42,30.1,27.1,0.234,775608.7,775608.7,15132,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834610,2260281.00
07/23/2017 14:30,2,1.035,ACTIVE,213.29,350.17,59.965,1500834603,"201051344000582","219011344069620",28.45,24.30,0,327.02,382.93,29.9,26.9,0.230,764778.1,764778.1,15095,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834611,2260282.00
07/23/2017 14:30,2,1.064,ACTIVE,212.61,348.66,60.007,1500834603,"201051344000955","219011344069620",28.82,23.30,0,326.12,382.93,31.1,28.1,0.247,784677.4,784677.4,15112,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834612,2260283.00
07/23/2017 14:30,2,0.670,ACTIVE,212.38,400.36,59.954,1500834603,"274151322000094","219011344069620",37.39,27.80,0,336.04,444.24,25.4,22.6,0.168,854207.7,854207.7,15364,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834613,2260284.00
07/23/2017 14:30,2,1.070,ACTIVE,213.29,350.77,59.959,1500834603,"201051344000579","219011344069620",29.20,23.30,0,327.92,382.93,31.7,28.7,0.243,794638.2,794638.2,15103,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834614,2260285.00
07/23/2017 14:30,2,1.070,ACTIVE,212.83,348.06,59.965,1500834603,"201051344000890","219011344069620",28.61,23.30,0,326.12,383.53,31.1,28.0,0.230,778714.9,778714.9,15112,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834615,2260286.00
07/23/2017 14:30,2,1.039,ACTIVE,213.06,349.56,59.965,1500834603,"201051344000438","219011344069620",29.00,23.00,0,327.32,383.83,30.5,27.5,0.243,781139.5,781139.5,15098,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834616,2260287.00
07/23/2017 14:30,2,1.068,ACTIVE,213.06,346.86,59.907,1500834603,"201051344000417","219011344069620",18.69,22.50,0,326.72,369.70,20.2,17.6,0.150,702626.7,702626.7,15134,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834616,2260288.00
07/23/2017 14:30,2,0.973,ACTIVE,212.38,349.86,59.959,1500834603,"274151322000083","219011344069620",28.63,26.00,0,325.52,369.40,28.2,25.3,0.194,1025197.8,1025197.8,15015,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834617,2260289.00
07/23/2017 14:30,2,1.033,ACTIVE,212.61,344.76,59.949,1500834603,"274151322000076","219011344069620",29.22,25.50,0,327.62,372.71,30.6,27.6,0.203,1094212.2,1094212.2,15014,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834618,2260290.00
07/23/2017 14:30,2,1.076,ACTIVE,213.06,349.86,59.912,1500834603,"201051344000868","219011344069620",27.97,23.80,0,327.62,383.83,30.5,27.5,0.234,774749.3,774749.3,15119,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834619,2260291.00
07/23/2017 14:30,2,1.031,ACTIVE,212.16,344.76,59.965,1500834603,"274151322000095","219011344069620",28.55,26.30,0,325.22,370.90,29.8,26.8,0.194,1083670.3,1083670.3,15029,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834620,2260292.00
07/23/2017 14:30,2,1.043,ACTIVE,213.06,348.36,59.975,1500834603,"201051344000988","219011344069620",18.59,22.80,0,327.02,371.21,19.7,17.1,0.150,675213.2,675213.2,15103,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834621,2260293.00
07/23/2017 14:30,2,1.057,ACTIVE,213.06,348.96,59.959,1500834603,"201051344001025","219011344069620",28.59,23.30,0,326.12,384.43,30.6,27.6,0.234,781634.9,781634.9,15102,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834622,2260294.00
07/23/2017 14:30,2,1.043,ACTIVE,213.06,348.66,59.954,1500834603,"201051344000458","219011344069620",28.03,25.00,0,327.92,382.03,29.6,26.7,0.230,786077.5,786077.5,15090,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834623,2260295.00
07/23/2017 14:30,2,1.043,ACTIVE,213.74,352.57,59.965,1500834603,"201051344000853","219011344069620",28.27,23.80,0,327.32,383.53,29.9,27.0,0.247,787245.7,787245.7,15109,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834624,2260296.00
07/23/2017 14:30,2,1.008,ACTIVE,213.29,350.17,59.959,1500834603,"201051344000685","219011344069620",28.61,23.00,0,327.62,383.53,29.2,26.3,0.243,780965.7,780965.7,15130,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834625,2260297.00
07/23/2017 14:30,2,0.994,ACTIVE,213.29,349.56,59.981,1500834603,"201051344000917","219011344069620",28.96,24.30,0,326.12,383.53,29.2,26.3,0.234,777627.1,777627.1,15121,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834626,2260298.00
07/23/2017 14:30,2,1.008,ACTIVE,213.29,349.56,59.901,1500834603,"201051344001145","219011344069620",28.92,22.50,0,326.72,383.53,29.6,26.6,0.221,785650.9,785650.9,15113,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834627,2260299.00
07/23/2017 14:30,2,1.018,ACTIVE,213.51,349.26,59.912,1500834603,"201051344000651","219011344069620",28.71,23.80,0,327.62,382.93,29.6,26.6,0.230,774513.9,774513.9,15109,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834628,2260300.00
07/23/2017 14:30,2,0.947,ACTIVE,211.93,348.66,59.959,1500834603,"274151322000088","219011344069620",27.81,25.80,0,325.22,368.80,26.7,23.8,0.181,983547.0,983547.0,15008,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834629,2260301.00
07/23/2017 14:30,2,0.672,ACTIVE,212.61,407.57,59.959,1500834603,"274151322000068","219011344069620",37.99,27.50,0,336.94,445.45,25.7,22.9,0.159,854928.6,854928.6,15377,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834630,2260302.00
07/23/2017 14:30,2,1.113,ACTIVE,212.83,348.36,59.959,1500834603,"201051344001135","219011344069620",18.67,23.50,0,326.12,383.53,20.8,18.2,0.186,770033.0,770033.0,15084,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834630,2260303.00
07/23/2017 14:30,2,1.035,ACTIVE,212.83,349.86,59.965,1500834603,"201051344000594","219011344069620",28.77,24.50,0,325.82,383.83,30.2,27.2,0.225,789365.2,789365.2,15102,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834631,2260304.00
07/23/2017 14:30,2,1.025,ACTIVE,213.29,348.96,59.959,1500834603,"201051344001203","219011344069620",28.61,24.30,0,326.42,383.53,29.8,26.8,0.239,779744.7,779744.7,15133,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834632,2260305.00
07/23/2017 14:30,2,0.963,ACTIVE,212.38,346.56,59.965,1500834603,"274151322000054","219011344069620",27.71,26.30,0,325.52,369.40,27.0,24.2,0.181,999946.9,999946.9,14991,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834633,2260306.00
07/23/2017 14:30,2,1.039,ACTIVE,213.06,349.26,59.959,1500834603,"201051344000867","219011344069620",28.49,24.50,0,327.32,384.13,30.0,27.1,0.225,773524.2,773524.2,15135,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834634,2260307.00
07/23/2017 14:30,2,1.000,ACTIVE,213.06,349.26,59.965,1500834603,"201051344001093","219011344069620",28.94,23.80,0,326.72,382.63,29.4,26.4,0.217,777608.1,777608.1,15130,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834635,2260308.00
07/23/2017 14:30,2,0.998,ACTIVE,213.29,349.86,59.965,1500834603,"201051344000900","219011344069620",28.84,24.30,0,327.62,382.33,29.2,26.3,0.225,795230.8,795230.8,15137,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834636,2260309.00
07/23/2017 14:30,2,1.008,ACTIVE,213.29,349.86,59.959,1500834603,"201051344000648","219011344069620",28.49,24.00,0,327.92,381.73,29.1,26.2,0.225,782512.6,782512.6,15107,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834637,2260310.00
07/23/2017 14:30,2,1.027,ACTIVE,213.29,350.47,59.954,1500834603,"201051344000569","219011344069620",28.47,24.00,0,327.92,382.63,29.7,26.7,0.230,797131.2,797131.2,15084,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834638,2260311.00
07/23/2017 14:30,2,1.033,ACTIVE,213.29,349.56,59.965,1500834603,"201051344000983","219011344069620",28.80,24.30,0,327.02,382.63,30.1,27.1,0.239,787832.4,787832.4,15110,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834639,2260312.00
07/23/2017 14:30,2,1.018,ACTIVE,213.29,349.26,59.965,1500834603,"201051344001158","219011344069620",28.55,23.00,0,327.92,382.63,29.4,26.5,0.221,772298.7,772298.7,15110,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834640,2260313.00
07/23/2017 14:30,2,0.990,ACTIVE,213.51,350.47,59.965,1500834603,"201051344000576","219011344069620",28.67,24.50,0,327.02,382.33,28.8,25.8,0.234,786792.1,786792.1,15119,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834641,2260314.00
07/23/2017 14:30,2,0.947,ACTIVE,212.38,344.76,59.954,1500834603,"274151322000087","219011344069620",27.85,30.00,0,325.82,368.20,26.8,23.9,0.168,974528.1,974528.1,15212,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500834642,2260315.00
07/23/2017 14:45,2,1.018,ACTIVE,213.74,351.07,59.965,1500835503,"201051344000645","219011344069620",28.37,25.50,0,339.04,372.71,29.3,26.3,0.230,785751.6,785751.6,15093,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835504,2260316.00
07/23/2017 14:45,2,0.961,ACTIVE,212.16,345.66,59.949,1500835503,"274151322000085","219011344069620",27.79,26.50,0,338.44,362.49,27.1,24.2,0.177,995159.4,995159.4,15006,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835505,2260317.00
07/23/2017 14:45,2,1.037,ACTIVE,213.74,350.77,59.907,1500835503,"201051344000633","219011344069620",28.57,23.80,0,337.24,373.91,30.1,27.1,0.239,772730.3,772730.3,15145,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835506,2260318.00
07/23/2017 14:45,2,1.051,ACTIVE,213.51,350.47,60.018,1500835503,"201051344000469","219011344069620",28.21,23.00,0,337.24,374.21,30.1,27.1,0.243,776374.4,776374.4,15118,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835507,2260319.00
07/23/2017 14:45,2,1.041,ACTIVE,212.61,349.26,59.949,1500835503,"201051344000646","219011344069620",28.59,22.50,0,335.74,373.61,30.1,27.2,0.239,771121.1,771121.1,15102,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835508,2260320.00
07/23/2017 14:45,2,1.000,ACTIVE,211.93,350.47,59.970,1500835503,"274151322000052","219011344069620",28.49,25.50,0,337.54,362.49,28.8,25.9,0.190,1035653.2,1035653.2,15005,0,0,0,L,1151911521,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835509,2260321.00
07/23/2017 14:45,2,1.084,ACTIVE,213.06,349.56,60.012,1500835503,"201051344000585","219011344069620",28.47,23.30,0,338.44,374.21,31.3,28.3,0.230,784521.3,784521.3,15101,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835510,2260322.00
07/23/2017 14:45,2,1.018,ACTIVE,212.61,347.76,59.986,1500835503,"201051344001230","219011344069620",28.55,23.00,0,335.14,371.21,29.5,26.5,0.225,775616.5,775616.5,15133,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835511,2260323.00
07/23/2017 14:45,2,1.023,ACTIVE,213.29,350.47,59.970,1500835503,"201051344000582","219011344069620",28.19,24.30,0,337.84,373.61,29.2,26.3,0.225,764785.9,764785.9,15096,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835512,2260324.00
07/23/2017 14:45,2,1.041,ACTIVE,212.61,348.96,60.007,1500835503,"201051344000955","219011344069620",29.10,23.30,0,336.64,372.41,30.7,27.7,0.243,784685.5,784685.5,15113,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835513,2260325.00
07/23/2017 14:45,2,0.648,ACTIVE,211.93,410.88,59.938,1500835503,"274151322000094","219011344069620",38.21,27.80,0,336.34,437.03,25.1,22.3,0.168,854214.3,854214.3,15365,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835514,2260326.00
07/23/2017 14:45,2,1.055,ACTIVE,213.29,349.56,59.959,1500835503,"201051344000579","219011344069620",29.26,23.30,0,338.14,373.91,31.3,28.3,0.239,794646.5,794646.5,15104,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835515,2260327.00
07/23/2017 14:45,2,1.059,ACTIVE,212.83,348.66,59.944,1500835503,"201051344000890","219011344069620",28.65,23.30,0,335.74,373.61,30.8,27.8,0.230,778723.0,778723.0,15113,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835516,2260328.00
07/23/2017 14:45,2,1.021,ACTIVE,213.06,349.86,59.959,1500835503,"201051344000438","219011344069620",29.32,23.00,0,337.54,374.81,30.4,27.4,0.239,781147.5,781147.5,15099,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835516,2260329.00
07/23/2017 14:45,2,1.059,ACTIVE,213.06,346.56,59.970,1500835503,"201051344000417","219011344069620",18.75,22.80,0,336.64,363.09,20.1,17.5,0.146,702631.9,702631.9,15135,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835517,2260330.00
07/23/2017 14:45,2,0.990,ACTIVE,211.70,350.17,59.975,1500835503,"274151322000083","219011344069620",28.21,26.00,0,337.54,362.49,28.3,25.4,0.194,1025205.2,1025205.2,15016,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835518,2260331.00
07/23/2017 14:45,2,1.047,ACTIVE,212.61,349.86,59.954,1500835503,"274151322000076","219011344069620",29.00,25.30,0,338.44,364.59,30.7,27.7,0.212,1094220.3,1094220.3,15015,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835519,2260332.00
07/23/2017 14:45,2,1.070,ACTIVE,213.29,349.86,59.965,1500835503,"201051344000868","219011344069620",28.21,23.80,0,337.84,374.21,30.6,27.6,0.230,774757.3,774757.3,15120,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835520,2260333.00
07/23/2017 14:45,2,1.029,ACTIVE,211.70,345.36,60.002,1500835503,"274151322000095","219011344069620",28.84,26.30,0,337.54,363.69,30.1,27.1,0.199,1083678.3,1083678.3,15030,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835521,2260334.00
07/23/2017 14:45,2,1.057,ACTIVE,213.29,348.96,59.986,1500835503,"201051344000988","219011344069620",18.51,23.00,0,337.24,364.59,19.8,17.2,0.159,675218.2,675218.2,15104,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835522,2260335.00
07/23/2017 14:45,2,1.064,ACTIVE,212.83,349.56,59.970,1500835503,"201051344001025","219011344069620",28.53,23.30,0,337.24,374.81,30.8,27.8,0.239,781643.0,781643.0,15103,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835523,2260336.00
07/23/2017 14:45,2,1.031,ACTIVE,213.51,350.47,59.970,1500835503,"201051344000458","219011344069620",28.67,25.00,0,337.84,373.31,30.0,27.0,0.243,786085.4,786085.4,15091,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835524,2260337.00
07/23/2017 14:45,2,1.051,ACTIVE,213.96,351.97,59.975,1500835503,"201051344000853","219011344069620",28.43,24.00,0,339.04,373.91,30.3,27.3,0.239,787253.7,787253.7,15110,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835525,2260338.00
07/23/2017 14:45,2,1.012,ACTIVE,213.06,350.17,59.981,1500835503,"201051344000685","219011344069620",28.84,23.00,0,337.24,373.91,29.6,26.6,0.247,780973.4,780973.4,15131,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835525,2260339.00
07/23/2017 14:45,2,1.004,ACTIVE,213.06,349.56,59.991,1500835503,"201051344000917","219011344069620",29.04,24.30,0,336.94,374.51,29.6,26.6,0.230,777634.9,777634.9,15122,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835526,2260340.00
07/23/2017 14:45,2,1.004,ACTIVE,213.29,349.86,59.986,1500835503,"201051344001145","219011344069620",29.32,22.80,0,337.84,373.61,29.9,26.9,0.230,785658.7,785658.7,15114,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835527,2260341.00
07/23/2017 14:45,2,1.023,ACTIVE,213.29,349.56,59.954,1500835503,"201051344000651","219011344069620",28.98,23.80,0,338.14,374.21,30.1,27.1,0.234,774521.8,774521.8,15110,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835528,2260342.00
07/23/2017 14:45,2,0.971,ACTIVE,211.70,345.06,59.970,1500835503,"274151322000088","219011344069620",27.75,25.80,0,337.54,361.59,27.2,24.4,0.177,983554.1,983554.1,15009,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835529,2260343.00
07/23/2017 14:45,2,0.676,ACTIVE,212.83,413.89,59.991,1500835503,"274151322000068","219011344069620",38.53,27.50,0,339.04,434.63,26.4,23.5,0.164,854935.4,854935.4,15378,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835530,2260344.00
07/23/2017 14:45,2,1.080,ACTIVE,212.83,348.66,59.922,1500835503,"201051344001135","219011344069620",28.43,23.50,0,336.94,373.31,31.1,28.1,0.234,770041.2,770041.2,15085,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835531,2260345.00
07/23/2017 14:45,2,1.051,ACTIVE,212.83,349.86,59.975,1500835503,"201051344000594","219011344069620",28.94,24.30,0,336.94,373.61,30.8,27.8,0.234,789373.3,789373.3,15103,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835532,2260346.00
07/23/2017 14:45,2,1.041,ACTIVE,213.06,349.56,59.991,1500835503,"201051344001203","219011344069620",28.96,24.00,0,336.94,374.51,30.6,27.6,0.234,779752.7,779752.7,15134,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835533,2260347.00
07/23/2017 14:45,2,0.996,ACTIVE,211.70,346.56,60.012,1500835503,"274151322000054","219011344069620",27.63,26.30,0,337.54,362.79,27.8,24.9,0.186,999954.1,999954.1,14992,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835534,2260348.00
07/23/2017 14:45,2,1.064,ACTIVE,213.29,349.56,59.986,1500835503,"201051344000867","219011344069620",28.55,24.80,0,337.84,373.91,30.8,27.8,0.230,773532.2,773532.2,15136,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835534,2260349.00
07/23/2017 14:45,2,1.035,ACTIVE,213.06,349.56,59.996,1500835503,"201051344001093","219011344069620",28.80,24.00,0,336.94,373.61,30.2,27.3,0.225,777616.0,777616.0,15131,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835535,2260350.00
07/23/2017 14:45,2,1.037,ACTIVE,213.51,351.07,59.938,1500835503,"201051344000900","219011344069620",28.63,24.50,0,338.14,373.31,30.1,27.1,0.239,795238.7,795238.7,15138,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835536,2260351.00
07/23/2017 14:45,2,1.018,ACTIVE,213.51,349.56,60.034,1500835503,"201051344000648","219011344069620",29.02,24.00,0,337.84,373.01,29.9,27.0,0.234,782520.4,782520.4,15108,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835537,2260352.00
07/23/2017 14:45,2,1.049,ACTIVE,213.51,350.77,60.012,1500835503,"201051344000569","219011344069620",28.71,24.30,0,338.74,373.61,30.6,27.6,0.239,797139.2,797139.2,15085,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835538,2260353.00
07/23/2017 14:45,2,1.059,ACTIVE,213.51,350.17,59.970,1500835503,"201051344000983","219011344069620",29.02,24.30,0,337.54,374.21,31.1,28.1,0.243,787840.5,787840.5,15111,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835539,2260354.00
07/23/2017 14:45,2,1.061,ACTIVE,213.51,350.47,59.975,1500835503,"201051344001158","219011344069620",28.33,23.00,0,337.54,374.21,30.4,27.5,0.243,772306.7,772306.7,15111,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835540,2260355.00
07/23/2017 14:45,2,1.020,ACTIVE,213.96,351.67,59.975,1500835503,"201051344000576","219011344069620",28.75,24.50,0,338.74,372.71,29.7,26.7,0.239,786799.8,786799.8,15120,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835541,2260356.00
07/23/2017 14:45,2,0.990,ACTIVE,212.16,343.55,59.949,1500835503,"274151322000087","219011344069620",27.75,29.50,0,337.84,361.59,27.9,25.0,0.168,974535.4,974535.4,15213,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500835542,2260357.00
07/23/2017 15:00,2,0.576,ACTIVE,213.29,346.26,59.975,1500836404,"201051344000645","219011344069620",28.27,25.00,0,338.44,365.80,16.5,14.0,0.115,785757.0,785757.0,15094,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836405,2260358.00
07/23/2017 15:00,2,0.537,ACTIVE,212.16,344.45,59.970,1500836404,"274151322000085","219011344069620",26.58,26.30,0,337.54,355.88,14.5,12.1,0.088,995164.3,995164.3,15007,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836406,2260359.00
07/23/2017 15:00,2,0.594,ACTIVE,213.51,348.06,59.975,1500836404,"201051344000633","219011344069620",28.59,23.50,0,338.14,367.60,17.2,14.7,0.115,772735.9,772735.9,15146,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836407,2260360.00
07/23/2017 15:00,2,0.607,ACTIVE,213.06,345.96,59.986,1500836404,"201051344000469","219011344069620",27.85,22.50,0,338.14,365.49,17.2,14.6,0.119,776380.0,776380.0,15119,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836408,2260361.00
07/23/2017 15:00,2,0.598,ACTIVE,212.38,344.45,59.981,1500836404,"201051344000646","219011344069620",28.49,22.50,0,336.64,363.09,17.2,14.7,0.119,771126.7,771126.7,15103,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836409,2260362.00
07/23/2017 15:00,2,0.564,ACTIVE,211.93,345.06,59.970,1500836404,"274151322000052","219011344069620",27.55,25.30,0,337.24,357.08,15.8,13.3,0.102,1035658.4,1035658.4,15006,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836410,2260363.00
07/23/2017 15:00,2,0.631,ACTIVE,212.83,345.96,59.959,1500836404,"201051344000585","219011344069620",28.37,23.30,0,337.24,364.89,18.2,15.6,0.124,784527.2,784527.2,15102,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836411,2260364.00
07/23/2017 15:00,2,0.553,ACTIVE,212.61,344.15,59.970,1500836404,"201051344001230","219011344069620",29.10,22.30,0,336.34,361.89,16.4,13.9,0.102,775621.9,775621.9,15134,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836411,2260365.00
07/23/2017 15:00,2,0.578,ACTIVE,213.06,345.36,59.975,1500836404,"201051344000582","219011344069620",28.09,23.80,0,338.14,364.59,16.5,14.0,0.110,764791.2,764791.2,15097,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836412,2260366.00
07/23/2017 15:00,2,0.609,ACTIVE,212.38,344.15,59.981,1500836404,"201051344000955","219011344069620",28.61,23.00,0,336.64,362.79,17.7,15.1,0.119,784691.2,784691.2,15114,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836413,2260367.00
07/23/2017 15:00,2,0.346,ACTIVE,212.38,397.96,59.986,1500836404,"274151322000094","219011344069620",37.47,27.30,0,336.04,425.31,13.2,10.8,0.080,854218.8,854218.8,15366,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836414,2260368.00
07/23/2017 15:00,2,0.629,ACTIVE,212.83,345.36,60.007,1500836404,"201051344000579","219011344069620",28.67,23.00,0,338.14,365.80,18.3,15.7,0.119,794652.3,794652.3,15105,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836415,2260369.00
07/23/2017 15:00,2,0.605,ACTIVE,212.61,344.15,59.986,1500836404,"201051344000890","219011344069620",28.47,23.00,0,336.94,363.69,17.5,15.0,0.110,778728.7,778728.7,15114,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836416,2260370.00
07/23/2017 15:00,2,0.590,ACTIVE,212.83,344.15,59.986,1500836404,"201051344000438","219011344069620",28.80,23.00,0,337.54,363.69,17.2,14.7,0.119,781153.1,781153.1,15100,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836417,2260371.00
07/23/2017 15:00,2,0.617,ACTIVE,212.83,343.25,59.981,1500836404,"201051344000417","219011344069620",18.49,22.50,0,337.54,356.78,11.6,9.3,0.071,702635.4,702635.4,15136,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836418,2260372.00
07/23/2017 15:00,2,0.545,ACTIVE,212.16,343.25,59.975,1500836404,"274151322000083","219011344069620",27.45,25.80,0,337.84,356.78,15.2,12.7,0.093,1025210.3,1025210.3,15017,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836419,2260373.00
07/23/2017 15:00,2,0.570,ACTIVE,212.61,342.95,59.965,1500836404,"274151322000076","219011344069620",28.37,25.30,0,338.44,357.98,16.4,13.9,0.097,1094225.9,1094225.9,15016,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836420,2260374.00
07/23/2017 15:00,2,0.607,ACTIVE,213.06,346.26,59.954,1500836404,"201051344000868","219011344069620",28.27,23.50,0,337.84,364.29,17.4,14.9,0.115,774762.9,774762.9,15121,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836421,2260375.00
07/23/2017 15:00,2,0.564,ACTIVE,212.16,345.36,59.981,1500836404,"274151322000095","219011344069620",27.81,25.80,0,337.24,357.38,15.9,13.4,0.097,1083683.7,1083683.7,15031,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836422,2260376.00
07/23/2017 15:00,2,0.598,ACTIVE,212.83,345.96,59.981,1500836404,"201051344000988","219011344069620",18.11,23.00,0,337.54,360.08,11.0,8.7,0.075,675221.6,675221.6,15105,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836422,2260377.00
07/23/2017 15:00,2,0.609,ACTIVE,212.83,344.15,59.975,1500836404,"201051344001025","219011344069620",28.07,23.00,0,337.24,363.39,17.4,14.9,0.115,781648.6,781648.6,15104,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836423,2260378.00
07/23/2017 15:00,2,0.584,ACTIVE,212.83,345.36,59.975,1500836404,"201051344000458","219011344069620",28.75,24.50,0,338.74,365.49,17.1,14.5,0.115,786090.9,786090.9,15092,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836424,2260379.00
07/23/2017 15:00,2,0.592,ACTIVE,213.51,346.86,59.975,1500836404,"201051344000853","219011344069620",28.45,23.80,0,339.34,365.80,17.1,14.5,0.119,787259.2,787259.2,15111,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836425,2260380.00
07/23/2017 15:00,2,0.561,ACTIVE,213.06,345.36,59.965,1500836404,"201051344000685","219011344069620",28.55,22.50,0,336.94,364.89,16.2,13.7,0.119,780978.7,780978.7,15132,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836426,2260381.00
07/23/2017 15:00,2,0.568,ACTIVE,212.83,345.36,59.928,1500836404,"201051344000917","219011344069620",28.69,24.30,0,337.54,363.39,16.6,14.1,0.110,777640.2,777640.2,15123,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836427,2260382.00
07/23/2017 15:00,2,0.582,ACTIVE,213.06,345.36,59.949,1500836404,"201051344001145","219011344069620",28.29,22.50,0,338.14,364.29,16.7,14.2,0.110,785664.1,785664.1,15115,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836428,2260383.00
07/23/2017 15:00,2,0.580,ACTIVE,212.61,345.36,59.986,1500836404,"201051344000651","219011344069620",28.55,23.50,0,337.84,364.29,16.8,14.3,0.115,774527.2,774527.2,15111,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836429,2260384.00
07/23/2017 15:00,2,0.520,ACTIVE,211.93,342.05,59.975,1500836404,"274151322000088","219011344069620",27.15,25.50,0,337.24,355.88,14.3,11.9,0.088,983558.9,983558.9,15010,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836430,2260385.00
07/23/2017 15:00,2,0.375,ACTIVE,213.06,399.76,59.981,1500836404,"274151322000068","219011344069620",37.41,27.50,0,335.44,431.92,14.2,11.7,0.075,854940.0,854940.0,15379,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836431,2260386.00
07/23/2017 15:00,2,0.623,ACTIVE,212.38,343.85,60.007,1500836404,"201051344001135","219011344069620",28.27,23.50,0,336.94,362.79,17.9,15.4,0.115,770046.8,770046.8,15086,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836431,2260387.00
07/23/2017 15:00,2,0.604,ACTIVE,212.61,345.66,59.981,1500836404,"201051344000594","219011344069620",28.53,24.00,0,336.34,363.99,17.5,14.9,0.124,789378.8,789378.8,15104,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836432,2260388.00
07/23/2017 15:00,2,0.607,ACTIVE,213.06,344.45,60.023,1500836404,"201051344001203","219011344069620",28.01,23.50,0,337.84,364.59,17.2,14.7,0.119,779758.2,779758.2,15135,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836433,2260389.00
07/23/2017 15:00,2,0.543,ACTIVE,211.93,345.36,59.975,1500836404,"274151322000054","219011344069620",27.06,26.00,0,337.54,356.48,14.9,12.5,0.084,999959.0,999959.0,14993,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836434,2260390.00
07/23/2017 15:00,2,0.619,ACTIVE,213.06,345.36,59.986,1500836404,"201051344000867","219011344069620",27.93,24.30,0,337.54,364.29,17.6,15.0,0.115,773537.8,773537.8,15137,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836435,2260391.00
07/23/2017 15:00,2,0.584,ACTIVE,212.83,345.06,60.034,1500836404,"201051344001093","219011344069620",28.71,23.50,0,336.94,363.99,17.0,14.5,0.102,777621.3,777621.3,15132,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836436,2260392.00
07/23/2017 15:00,2,0.598,ACTIVE,212.83,346.26,60.007,1500836404,"201051344000900","219011344069620",27.51,24.00,0,338.74,365.80,16.7,14.2,0.124,795244.1,795244.1,15139,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836437,2260393.00
07/23/2017 15:00,2,0.600,ACTIVE,213.06,345.96,60.002,1500836404,"201051344000648","219011344069620",28.31,23.50,0,339.34,365.80,17.2,14.7,0.115,782525.8,782525.8,15109,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836438,2260394.00
07/23/2017 15:00,2,0.615,ACTIVE,213.06,345.96,60.012,1500836404,"201051344000569","219011344069620",28.01,24.00,0,339.04,366.10,17.5,14.9,0.124,797144.7,797144.7,15086,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836439,2260395.00
07/23/2017 15:00,2,0.623,ACTIVE,213.06,346.26,59.991,1500836404,"201051344000983","219011344069620",28.37,24.00,0,338.44,364.59,18.0,15.4,0.119,787846.1,787846.1,15112,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836440,2260396.00
07/23/2017 15:00,2,0.604,ACTIVE,213.06,345.96,59.991,1500836404,"201051344001158","219011344069620",27.85,22.80,0,337.54,365.19,17.1,14.5,0.124,772312.1,772312.1,15112,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836441,2260397.00
07/23/2017 15:00,2,0.588,ACTIVE,213.29,347.16,59.981,1500836404,"201051344000576","219011344069620",28.39,24.00,0,338.74,366.10,16.9,14.4,0.119,786805.2,786805.2,15121,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836442,2260398.00
07/23/2017 15:00,2,0.537,ACTIVE,212.38,342.95,59.975,1500836404,"274151322000087","219011344069620",27.59,29.00,0,337.24,356.18,15.1,12.6,0.080,974540.2,974540.2,15214,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500836443,2260399.00
07/23/2017 15:15,2,1.227,ACTIVE,213.74,351.67,59.986,1500837303,"201051344000645","219011344069620",28.23,24.80,0,338.74,371.51,35.1,31.9,0.278,785763.3,785763.3,15095,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837304,2260400.00
07/23/2017 15:15,2,1.156,ACTIVE,212.16,345.06,59.959,1500837303,"274151322000085","219011344069620",27.73,26.30,0,335.44,360.99,32.5,29.5,0.212,995170.1,995170.1,15008,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837305,2260401.00
07/23/2017 15:15,2,1.215,ACTIVE,213.74,355.28,59.991,1500837303,"201051344000633","219011344069620",29.00,23.30,0,337.84,371.51,35.7,32.5,0.301,772742.4,772742.4,15147,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837306,2260402.00
07/23/2017 15:15,2,1.225,ACTIVE,213.74,352.87,59.959,1500837303,"201051344000469","219011344069620",28.86,22.50,0,337.24,371.81,35.8,32.6,0.292,776386.5,776386.5,15120,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837307,2260403.00
07/23/2017 15:15,2,1.219,ACTIVE,212.83,351.37,59.970,1500837303,"201051344000646","219011344069620",28.94,22.80,0,335.74,370.90,35.8,32.6,0.287,771133.1,771133.1,15104,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837308,2260404.00
07/23/2017 15:15,2,1.174,ACTIVE,211.93,352.57,59.965,1500837303,"274151322000052","219011344069620",28.75,25.50,0,335.44,361.59,34.1,31.0,0.234,1035664.6,1035664.6,15007,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837309,2260405.00
07/23/2017 15:15,2,1.232,ACTIVE,213.29,351.67,59.986,1500837303,"201051344000585","219011344069620",29.46,23.30,0,336.94,371.81,36.8,33.6,0.292,784534.0,784534.0,15103,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837310,2260406.00
07/23/2017 15:15,2,1.170,ACTIVE,212.83,349.56,60.007,1500837303,"201051344001230","219011344069620",29.32,22.30,0,335.44,367.00,34.8,31.6,0.278,775628.3,775628.3,15135,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837311,2260407.00
07/23/2017 15:15,2,1.191,ACTIVE,213.51,351.97,59.970,1500837303,"201051344000582","219011344069620",28.84,23.50,0,337.54,371.21,34.8,31.6,0.278,764797.6,764797.6,15098,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837312,2260408.00
07/23/2017 15:15,2,1.229,ACTIVE,212.61,350.47,59.965,1500837303,"201051344000955","219011344069620",28.98,23.00,0,335.14,370.30,36.1,32.9,0.292,784697.9,784697.9,15115,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837312,2260409.00
07/23/2017 15:15,2,0.748,ACTIVE,212.16,418.70,59.949,1500837303,"274151322000094","219011344069620",39.06,27.50,0,336.64,437.63,30.0,27.0,0.203,854224.1,854224.1,15367,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837313,2260410.00
07/23/2017 15:15,2,1.244,ACTIVE,213.51,352.87,59.965,1500837303,"201051344000579","219011344069620",29.04,22.80,0,337.54,371.21,36.6,33.4,0.292,794659.1,794659.1,15106,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837314,2260411.00
07/23/2017 15:15,2,1.234,ACTIVE,212.83,350.17,59.954,1500837303,"201051344000890","219011344069620",28.86,22.80,0,336.34,370.30,36.1,32.9,0.278,778735.3,778735.3,15115,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837315,2260412.00
07/23/2017 15:15,2,1.205,ACTIVE,213.06,350.77,59.954,1500837303,"201051344000438","219011344069620",29.26,23.00,0,336.64,372.11,35.7,32.5,0.287,781159.6,781159.6,15101,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837316,2260413.00
07/23/2017 15:15,2,1.230,ACTIVE,213.06,347.76,60.007,1500837303,"201051344000417","219011344069620",18.83,22.50,0,336.94,361.29,23.5,20.8,0.186,702639.6,702639.6,15137,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837317,2260414.00
07/23/2017 15:15,2,1.150,ACTIVE,212.16,348.36,59.965,1500837303,"274151322000083","219011344069620",28.53,25.80,0,336.04,361.59,33.2,30.2,0.230,1025216.3,1025216.3,15018,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837318,2260415.00
07/23/2017 15:15,2,1.219,ACTIVE,212.83,350.17,59.949,1500837303,"274151322000076","219011344069620",29.18,25.50,0,336.64,363.69,36.1,32.9,0.243,1094232.5,1094232.5,15017,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837319,2260416.00
07/23/2017 15:15,2,1.227,ACTIVE,213.29,351.67,59.965,1500837303,"201051344000868","219011344069620",28.69,23.30,0,337.54,371.81,35.7,32.5,0.278,774769.5,774769.5,15122,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837320,2260417.00
07/23/2017 15:15,2,1.207,ACTIVE,212.16,348.06,59.954,1500837303,"274151322000095","219011344069620",28.88,25.80,0,334.84,362.19,35.3,32.2,0.234,1083690.1,1083690.1,15032,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837321,2260418.00
07/23/2017 15:15,2,1.207,ACTIVE,213.51,350.17,60.002,1500837303,"201051344000988","219011344069620",18.98,22.80,0,337.24,363.39,23.2,20.5,0.190,675225.8,675225.8,15106,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837322,2260419.00
