ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 15:15,2,1.227,ACTIVE,213.06,349.86,59.981,1500837303,"201051344001025","219011344069620",28.92,23.00,0,336.34,370.90,36.0,32.8,0.278,781655.3,781655.3,15105,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837323,2260420.00
07/23/2017 15:15,2,1.203,ACTIVE,213.29,352.87,59.975,1500837303,"201051344000458","219011344069620",28.71,24.50,0,337.54,370.90,35.0,31.9,0.278,786097.4,786097.4,15093,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837324,2260421.00
07/23/2017 15:15,2,1.203,ACTIVE,214.19,353.77,59.996,1500837303,"201051344000853","219011344069620",28.88,23.50,0,338.74,372.11,35.2,32.1,0.283,787265.7,787265.7,15112,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837325,2260422.00
07/23/2017 15:15,2,1.182,ACTIVE,213.29,351.37,59.965,1500837303,"201051344000685","219011344069620",28.75,22.50,0,336.64,370.90,34.5,31.3,0.287,780985.1,780985.1,15133,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837326,2260423.00
07/23/2017 15:15,2,1.156,ACTIVE,213.06,350.77,59.981,1500837303,"201051344000917","219011344069620",29.26,23.80,0,336.04,370.90,34.3,31.2,0.265,777646.6,777646.6,15124,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837327,2260424.00
07/23/2017 15:15,2,1.170,ACTIVE,213.29,350.77,59.949,1500837303,"201051344001145","219011344069620",29.18,22.00,0,336.64,371.81,34.6,31.5,0.270,785670.6,785670.6,15116,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837328,2260425.00
07/23/2017 15:15,2,1.193,ACTIVE,213.29,350.47,59.965,1500837303,"201051344000651","219011344069620",28.90,23.50,0,336.94,371.81,34.9,31.8,0.278,774533.7,774533.7,15112,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837329,2260426.00
07/23/2017 15:15,2,1.125,ACTIVE,211.93,347.16,59.949,1500837303,"274151322000088","219011344069620",27.79,25.80,0,335.44,360.69,31.6,28.6,0.208,983564.7,983564.7,15011,0,0,0,L,1151911521,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837330,2260427.00
07/23/2017 15:15,2,0.793,ACTIVE,212.61,409.08,59.954,1500837303,"274151322000068","219011344069620",37.91,28.00,0,336.64,437.33,30.7,27.7,0.194,854945.6,854945.6,15380,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837331,2260428.00
07/23/2017 15:15,2,1.225,ACTIVE,212.83,349.86,60.007,1500837303,"201051344001135","219011344069620",28.78,23.50,0,336.34,370.60,35.7,32.5,0.283,770053.6,770053.6,15087,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837331,2260429.00
07/23/2017 15:15,2,1.209,ACTIVE,213.06,351.37,59.991,1500837303,"201051344000594","219011344069620",29.06,23.50,0,336.64,371.81,35.6,32.5,0.278,789385.5,789385.5,15105,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837332,2260430.00
07/23/2017 15:15,2,1.213,ACTIVE,213.29,349.86,59.975,1500837303,"201051344001203","219011344069620",28.67,23.50,0,336.04,372.71,35.2,32.1,0.278,779764.8,779764.8,15136,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837333,2260431.00
07/23/2017 15:15,2,1.127,ACTIVE,212.16,352.57,59.944,1500837303,"274151322000054","219011344069620",28.15,26.30,0,335.14,361.29,32.1,29.1,0.217,999965.0,999965.0,14994,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837334,2260432.00
07/23/2017 15:15,2,1.213,ACTIVE,213.29,351.37,59.959,1500837303,"201051344000867","219011344069620",28.86,24.30,0,337.54,371.51,35.5,32.3,0.270,773544.5,773544.5,15138,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837335,2260433.00
07/23/2017 15:15,2,1.180,ACTIVE,213.06,350.47,59.996,1500837303,"201051344001093","219011344069620",28.92,23.30,0,336.94,370.60,34.6,31.5,0.265,777627.9,777627.9,15133,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837336,2260434.00
07/23/2017 15:15,2,1.170,ACTIVE,213.29,351.07,59.954,1500837303,"201051344000900","219011344069620",29.20,23.80,0,337.24,371.21,34.6,31.5,0.270,795250.6,795250.6,15140,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837337,2260435.00
07/23/2017 15:15,2,1.188,ACTIVE,213.51,352.27,59.954,1500837303,"201051344000648","219011344069620",28.69,23.30,0,338.44,370.90,34.5,31.4,0.270,782532.3,782532.3,15110,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837338,2260436.00
07/23/2017 15:15,2,1.203,ACTIVE,213.51,351.07,59.959,1500837303,"201051344000569","219011344069620",28.75,23.80,0,338.14,371.21,35.0,31.9,0.292,797151.3,797151.3,15087,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837339,2260437.00
07/23/2017 15:15,2,1.209,ACTIVE,213.51,351.67,59.975,1500837303,"201051344000983","219011344069620",29.04,24.00,0,337.54,371.51,35.6,32.4,0.274,787852.9,787852.9,15113,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837340,2260438.00
07/23/2017 15:15,2,1.197,ACTIVE,213.29,350.77,59.959,1500837303,"201051344001158","219011344069620",28.80,22.50,0,337.54,371.51,35.0,31.8,0.292,772318.7,772318.7,15113,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837341,2260439.00
07/23/2017 15:15,2,1.160,ACTIVE,213.96,352.87,59.959,1500837303,"201051344000576","219011344069620",29.10,23.80,0,338.74,370.90,34.2,31.1,0.261,786811.6,786811.6,15122,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837341,2260440.00
07/23/2017 15:15,2,1.121,ACTIVE,212.16,348.66,59.959,1500837303,"274151322000087","219011344069620",28.03,29.00,0,335.14,360.69,31.8,28.8,0.199,974546.2,974546.2,15215,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500837342,2260441.00
07/23/2017 15:30,2,1.066,ACTIVE,213.74,352.27,59.959,1500838203,"201051344000645","219011344069620",28.15,24.50,0,336.64,379.02,30.5,27.5,0.239,785771.9,785771.9,15096,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838204,2260442.00
07/23/2017 15:30,2,0.996,ACTIVE,212.38,343.55,59.949,1500838203,"274151322000085","219011344069620",27.77,26.50,0,338.44,366.70,28.0,25.1,0.168,995178.0,995178.0,15009,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838205,2260443.00
07/23/2017 15:30,2,1.055,ACTIVE,213.74,352.57,59.986,1500838203,"201051344000633","219011344069620",29.12,23.50,0,337.84,380.22,31.2,28.2,0.247,772751.1,772751.1,15148,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838206,2260444.00
07/23/2017 15:30,2,1.068,ACTIVE,213.51,351.07,59.991,1500838203,"201051344000469","219011344069620",28.84,22.80,0,337.24,379.32,31.2,28.2,0.243,776395.2,776395.2,15121,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838207,2260445.00
07/23/2017 15:30,2,1.074,ACTIVE,212.38,349.86,59.928,1500838203,"201051344000646","219011344069620",28.69,23.00,0,337.24,381.12,31.2,28.2,0.247,771141.9,771141.9,15105,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838208,2260446.00
07/23/2017 15:30,2,1.047,ACTIVE,212.16,350.17,59.981,1500838203,"274151322000052","219011344069620",28.23,26.00,0,337.54,367.30,29.9,27.0,0.203,1035673.0,1035673.0,15008,0,0,0,L,1151911521,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838209,2260447.00
07/23/2017 15:30,2,1.119,ACTIVE,213.06,350.47,60.023,1500838203,"201051344000585","219011344069620",28.65,23.50,0,337.84,379.92,32.5,29.4,0.243,784543.0,784543.0,15104,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838209,2260448.00
07/23/2017 15:30,2,1.045,ACTIVE,212.61,348.36,59.981,1500838203,"201051344001230","219011344069620",28.63,22.50,0,336.04,377.82,30.3,27.4,0.230,775636.8,775636.8,15136,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838210,2260449.00
07/23/2017 15:30,2,1.045,ACTIVE,213.29,350.17,60.023,1500838203,"201051344000582","219011344069620",28.75,23.50,0,336.94,379.92,30.4,27.4,0.234,764806.1,764806.1,15099,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838211,2260450.00
07/23/2017 15:30,2,1.090,ACTIVE,212.38,348.96,59.991,1500838203,"201051344000955","219011344069620",28.78,23.50,0,336.64,378.72,31.8,28.8,0.252,784706.7,784706.7,15116,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838212,2260451.00
07/23/2017 15:30,2,0.672,ACTIVE,212.16,411.18,59.991,1500838203,"274151322000094","219011344069620",38.33,27.80,0,335.44,442.44,26.1,23.3,0.168,854231.4,854231.4,15368,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838213,2260452.00
07/23/2017 15:30,2,1.105,ACTIVE,213.51,351.37,60.007,1500838203,"201051344000579","219011344069620",28.96,23.00,0,338.44,379.02,32.5,29.4,0.243,794668.1,794668.1,15107,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838214,2260453.00
07/23/2017 15:30,2,1.088,ACTIVE,212.61,349.26,59.991,1500838203,"201051344000890","219011344069620",28.84,22.80,0,336.64,379.92,31.9,28.8,0.239,778744.2,778744.2,15116,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838215,2260454.00
07/23/2017 15:30,2,1.066,ACTIVE,212.83,349.86,59.986,1500838203,"201051344000438","219011344069620",29.14,23.00,0,338.14,380.22,31.5,28.5,0.247,781168.4,781168.4,15102,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838216,2260455.00
07/23/2017 15:30,2,1.105,ACTIVE,212.83,347.16,59.986,1500838203,"201051344000417","219011344069620",18.53,22.80,0,336.34,367.60,20.8,18.1,0.155,702645.2,702645.2,15138,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838217,2260456.00
07/23/2017 15:30,2,1.018,ACTIVE,211.93,349.26,59.965,1500838203,"274151322000083","219011344069620",28.33,26.00,0,338.14,367.00,29.2,26.3,0.199,1025224.5,1025224.5,15019,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838218,2260457.00
07/23/2017 15:30,2,1.094,ACTIVE,212.83,347.16,60.007,1500838203,"274151322000076","219011344069620",28.71,26.00,0,339.04,369.70,31.8,28.8,0.208,1094241.4,1094241.4,15018,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838219,2260458.00
07/23/2017 15:30,2,1.088,ACTIVE,213.06,350.47,59.996,1500838203,"201051344000868","219011344069620",28.57,23.30,0,338.14,379.62,31.6,28.5,0.247,774778.3,774778.3,15123,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838219,2260459.00
07/23/2017 15:30,2,1.072,ACTIVE,212.16,347.16,59.981,1500838203,"274151322000095","219011344069620",28.63,26.00,0,336.94,368.80,31.0,28.0,0.212,1083698.9,1083698.9,15033,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838220,2260460.00
07/23/2017 15:30,2,1.084,ACTIVE,213.29,350.47,59.938,1500838203,"201051344000988","219011344069620",18.71,23.00,0,338.44,369.40,20.5,17.9,0.164,675231.3,675231.3,15107,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838221,2260461.00
07/23/2017 15:30,2,1.088,ACTIVE,212.83,349.26,60.039,1500838203,"201051344001025","219011344069620",28.92,23.30,0,338.14,381.12,31.9,28.9,0.247,781664.1,781664.1,15106,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838222,2260462.00
07/23/2017 15:30,2,1.068,ACTIVE,213.51,349.86,59.944,1500838203,"201051344000458","219011344069620",28.63,24.50,0,338.44,378.72,31.0,28.0,0.252,786106.0,786106.0,15094,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838223,2260463.00
07/23/2017 15:30,2,1.064,ACTIVE,213.96,351.97,59.986,1500838203,"201051344000853","219011344069620",28.92,24.00,0,339.95,380.52,31.2,28.2,0.243,787274.4,787274.4,15113,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838224,2260464.00
07/23/2017 15:30,2,1.051,ACTIVE,212.83,349.86,59.981,1500838203,"201051344000685","219011344069620",28.71,22.80,0,337.84,379.92,30.6,27.6,0.256,780993.6,780993.6,15134,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838225,2260465.00
07/23/2017 15:30,2,1.045,ACTIVE,213.06,349.56,60.023,1500838203,"201051344000917","219011344069620",28.63,24.30,0,336.64,379.62,30.4,27.4,0.234,777655.1,777655.1,15125,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838226,2260466.00
07/23/2017 15:30,2,1.049,ACTIVE,213.06,350.17,59.981,1500838203,"201051344001145","219011344069620",28.90,22.50,0,338.74,379.92,30.8,27.8,0.234,785679.2,785679.2,15117,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838227,2260467.00
07/23/2017 15:30,2,1.066,ACTIVE,213.06,350.17,59.991,1500838203,"201051344000651","219011344069620",28.80,24.00,0,337.84,379.62,31.1,28.1,0.247,774542.4,774542.4,15113,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838228,2260468.00
07/23/2017 15:30,2,1.002,ACTIVE,211.93,350.17,59.975,1500838203,"274151322000088","219011344069620",27.77,26.00,0,336.64,366.70,28.1,25.2,0.186,983572.5,983572.5,15012,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838228,2260469.00
07/23/2017 15:30,2,0.686,ACTIVE,212.83,413.89,59.986,1500838203,"274151322000068","219011344069620",38.74,28.50,0,335.44,439.13,27.2,24.3,0.177,854953.0,854953.0,15381,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838229,2260470.00
07/23/2017 15:30,2,1.109,ACTIVE,212.61,348.66,59.981,1500838203,"201051344001135","219011344069620",28.57,23.80,0,337.84,379.92,32.1,29.1,0.247,770062.4,770062.4,15088,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838230,2260471.00
07/23/2017 15:30,2,1.100,ACTIVE,212.83,350.47,59.944,1500838203,"201051344000594","219011344069620",28.61,23.80,0,336.04,380.52,31.9,28.9,0.243,789394.4,789394.4,15106,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838231,2260472.00
07/23/2017 15:30,2,1.098,ACTIVE,213.06,349.56,60.023,1500838203,"201051344001203","219011344069620",28.19,23.50,0,338.14,379.92,31.4,28.4,0.252,779773.5,779773.5,15137,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838232,2260473.00
07/23/2017 15:30,2,1.012,ACTIVE,212.16,350.17,59.991,1500838203,"274151322000054","219011344069620",27.95,26.50,0,336.64,366.70,28.6,25.7,0.186,999972.9,999972.9,14995,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838233,2260474.00
07/23/2017 15:30,2,1.098,ACTIVE,213.51,349.56,59.965,1500838203,"201051344000867","219011344069620",28.55,24.30,0,337.54,379.32,31.8,28.8,0.247,773553.3,773553.3,15139,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838234,2260475.00
07/23/2017 15:30,2,1.070,ACTIVE,212.83,349.86,59.991,1500838203,"201051344001093","219011344069620",28.43,23.50,0,337.84,379.62,30.9,27.9,0.234,777636.5,777636.5,15134,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838235,2260476.00
07/23/2017 15:30,2,1.064,ACTIVE,213.29,350.17,60.018,1500838203,"201051344000900","219011344069620",28.77,24.00,0,338.14,378.72,31.0,28.0,0.243,795259.2,795259.2,15141,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838236,2260477.00
07/23/2017 15:30,2,1.074,ACTIVE,213.29,350.17,59.986,1500838203,"201051344000648","219011344069620",28.39,23.50,0,338.44,378.72,30.9,27.9,0.243,782540.9,782540.9,15111,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838237,2260478.00
07/23/2017 15:30,2,1.084,ACTIVE,213.51,351.07,60.002,1500838203,"201051344000569","219011344069620",28.67,24.00,0,338.14,379.62,31.5,28.4,0.247,797160.0,797160.0,15088,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838238,2260479.00
07/23/2017 15:30,2,1.086,ACTIVE,213.29,350.17,59.986,1500838203,"201051344000983","219011344069620",29.10,24.30,0,337.84,379.62,32.1,29.0,0.252,787861.8,787861.8,15114,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838239,2260480.00
07/23/2017 15:30,2,1.098,ACTIVE,213.29,350.47,59.996,1500838203,"201051344001158","219011344069620",28.19,23.30,0,338.44,379.62,31.4,28.3,0.247,772327.4,772327.4,15114,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838240,2260481.00
07/23/2017 15:30,2,1.068,ACTIVE,213.74,352.87,59.991,1500838203,"201051344000576","219011344069620",28.49,23.80,0,336.94,379.02,30.9,27.9,0.252,786820.2,786820.2,15123,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838241,2260482.00
07/23/2017 15:30,2,1.016,ACTIVE,212.16,344.45,59.986,1500838203,"274151322000087","219011344069620",27.73,29.80,0,337.84,365.80,28.5,25.6,0.177,974554.1,974554.1,15216,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500838242,2260483.00
07/23/2017 15:45,2,1.127,ACTIVE,214.19,351.97,59.959,1500839103,"201051344000645","219011344069620",28.41,24.80,0,337.84,372.71,32.5,29.4,0.270,785779.9,785779.9,15097,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839104,2260484.00
07/23/2017 15:45,2,1.074,ACTIVE,212.38,351.07,59.959,1500839103,"274151322000085","219011344069620",27.59,26.50,0,338.74,362.79,30.0,27.0,0.194,995185.4,995185.4,15010,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839106,2260485.00
07/23/2017 15:45,2,1.137,ACTIVE,213.96,352.57,59.959,1500839103,"201051344000633","219011344069620",28.82,23.50,0,337.24,373.61,33.2,30.1,0.265,772759.4,772759.4,15149,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839106,2260486.00
07/23/2017 15:45,2,1.150,ACTIVE,213.74,350.77,59.965,1500839103,"201051344000469","219011344069620",28.41,22.80,0,337.84,374.81,33.1,30.1,0.265,776403.5,776403.5,15122,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839107,2260487.00
07/23/2017 15:45,2,1.148,ACTIVE,212.83,349.86,59.959,1500839103,"201051344000646","219011344069620",28.51,23.00,0,336.94,373.61,33.2,30.1,0.265,771150.1,771150.1,15106,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839108,2260488.00
07/23/2017 15:45,2,1.107,ACTIVE,212.16,351.97,59.965,1500839103,"274151322000052","219011344069620",28.23,26.30,0,336.94,363.69,31.7,28.7,0.212,1035680.9,1035680.9,15009,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839109,2260489.00
07/23/2017 15:45,2,1.162,ACTIVE,213.51,350.77,59.996,1500839103,"201051344000585","219011344069620",29.06,23.30,0,337.84,375.11,34.3,31.1,0.261,784551.6,784551.6,15105,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839110,2260490.00
07/23/2017 15:45,2,1.098,ACTIVE,213.06,349.26,59.965,1500839103,"201051344001230","219011344069620",29.02,22.50,0,335.74,369.70,32.3,29.3,0.252,775644.8,775644.8,15137,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839111,2260491.00
07/23/2017 15:45,2,1.119,ACTIVE,213.74,351.67,59.986,1500839103,"201051344000582","219011344069620",28.39,23.80,0,338.44,374.21,32.2,29.2,0.247,764814.1,764814.1,15100,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839112,2260492.00
07/23/2017 15:45,2,1.156,ACTIVE,212.83,349.56,59.970,1500839103,"201051344000955","219011344069620",28.53,23.30,0,336.64,371.51,33.5,30.4,0.265,784715.1,784715.1,15117,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839113,2260493.00
07/23/2017 15:45,2,0.727,ACTIVE,212.61,400.06,59.970,1500839103,"274151322000094","219011344069620",37.53,28.00,0,336.04,437.93,27.8,24.9,0.181,854238.2,854238.2,15369,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839114,2260494.00
07/23/2017 15:45,2,1.170,ACTIVE,213.96,351.97,59.981,1500839103,"201051344000579","219011344069620",28.73,23.00,0,338.74,374.51,34.0,30.9,0.270,794676.7,794676.7,15108,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839115,2260495.00
07/23/2017 15:45,2,1.131,ACTIVE,213.06,349.86,59.959,1500839103,"201051344000890","219011344069620",29.26,23.00,0,336.94,373.91,33.5,30.4,0.256,778752.6,778752.6,15117,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839116,2260496.00
07/23/2017 15:45,2,1.131,ACTIVE,213.51,351.07,59.928,1500839103,"201051344000438","219011344069620",29.00,23.30,0,337.54,374.51,33.2,30.1,0.261,781176.7,781176.7,15103,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839117,2260497.00
07/23/2017 15:45,2,1.160,ACTIVE,213.29,347.46,59.996,1500839103,"201051344000417","219011344069620",18.63,22.80,0,337.24,362.79,21.9,19.2,0.168,702650.5,702650.5,15139,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839118,2260498.00
07/23/2017 15:45,2,1.070,ACTIVE,212.38,348.66,59.949,1500839103,"274151322000083","219011344069620",28.41,26.00,0,337.84,363.09,30.8,27.8,0.212,1025232.3,1025232.3,15020,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839118,2260499.00
07/23/2017 15:45,2,1.131,ACTIVE,213.06,351.37,59.954,1500839103,"274151322000076","219011344069620",29.20,26.30,0,339.34,365.80,33.5,30.4,0.230,1094249.8,1094249.8,15019,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839119,2260500.00
07/23/2017 15:45,2,1.145,ACTIVE,213.29,351.37,59.959,1500839103,"201051344000868","219011344069620",28.63,23.30,0,338.14,374.51,33.2,30.1,0.256,774786.6,774786.6,15124,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839120,2260501.00
07/23/2017 15:45,2,1.123,ACTIVE,212.61,352.27,59.981,1500839103,"274151322000095","219011344069620",28.71,26.00,0,337.54,364.29,32.6,29.6,0.212,1083707.1,1083707.1,15034,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839121,2260502.00
07/23/2017 15:45,2,1.125,ACTIVE,213.51,350.17,59.970,1500839103,"201051344000988","219011344069620",18.83,23.00,0,338.44,365.19,21.4,18.8,0.168,675236.6,675236.6,15108,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839122,2260503.00
07/23/2017 15:45,2,1.152,ACTIVE,213.06,349.56,59.959,1500839103,"201051344001025","219011344069620",28.63,23.30,0,338.14,373.91,33.4,30.3,0.256,781672.5,781672.5,15107,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839123,2260504.00
07/23/2017 15:45,2,1.113,ACTIVE,213.51,350.47,59.965,1500839103,"201051344000458","219011344069620",28.88,24.50,0,338.74,374.21,32.6,29.5,0.265,786114.2,786114.2,15095,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839124,2260505.00
07/23/2017 15:45,2,1.117,ACTIVE,214.41,353.17,59.954,1500839103,"201051344000853","219011344069620",28.90,23.80,0,340.25,374.21,32.7,29.7,0.256,787282.6,787282.6,15114,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839125,2260506.00
07/23/2017 15:45,2,1.094,ACTIVE,213.51,351.07,59.901,1500839103,"201051344000685","219011344069620",28.88,22.80,0,336.34,374.21,32.1,29.0,0.270,781001.7,781001.7,15135,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839126,2260507.00
07/23/2017 15:45,2,1.086,ACTIVE,213.29,350.77,59.959,1500839103,"201051344000917","219011344069620",29.00,24.30,0,337.24,373.61,32.0,28.9,0.252,777663.1,777663.1,15126,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839127,2260508.00
07/23/2017 15:45,2,1.092,ACTIVE,213.29,350.17,59.938,1500839103,"201051344001145","219011344069620",29.22,22.50,0,338.74,373.61,32.3,29.3,0.252,785687.3,785687.3,15118,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839127,2260509.00
07/23/2017 15:45,2,1.113,ACTIVE,213.51,351.07,60.023,1500839103,"201051344000651","219011344069620",28.80,24.00,0,338.14,374.81,32.5,29.4,0.265,774550.6,774550.6,15114,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839128,2260510.00
07/23/2017 15:45,2,1.049,ACTIVE,212.38,348.66,59.954,1500839103,"274151322000088","219011344069620",27.71,26.30,0,337.84,362.49,29.4,26.5,0.186,983579.9,983579.9,15013,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839129,2260511.00
07/23/2017 15:45,2,0.715,ACTIVE,213.06,414.49,59.949,1500839103,"274151322000068","219011344069620",38.78,28.80,0,337.24,438.53,28.1,25.2,0.186,854960.1,854960.1,15382,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839130,2260512.00
07/23/2017 15:45,2,1.143,ACTIVE,213.06,349.56,59.933,1500839103,"201051344001135","219011344069620",28.90,23.80,0,337.54,373.91,33.5,30.4,0.256,770070.8,770070.8,15089,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839131,2260513.00
07/23/2017 15:45,2,1.131,ACTIVE,213.29,350.77,59.965,1500839103,"201051344000594","219011344069620",28.94,23.80,0,337.24,373.01,33.2,30.1,0.256,789402.8,789402.8,15107,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839132,2260514.00
07/23/2017 15:45,2,1.139,ACTIVE,213.51,350.17,59.965,1500839103,"201051344001203","219011344069620",28.37,23.50,0,338.14,375.11,32.7,29.6,0.256,779781.8,779781.8,15138,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839133,2260515.00
07/23/2017 15:45,2,1.055,ACTIVE,212.16,345.36,59.959,1500839103,"274151322000054","219011344069620",27.91,27.00,0,337.54,363.69,29.8,26.8,0.194,999980.4,999980.4,14996,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839134,2260516.00
07/23/2017 15:45,2,1.139,ACTIVE,213.74,350.77,59.954,1500839103,"201051344000867","219011344069620",28.55,24.30,0,338.14,374.81,33.0,29.9,0.252,773561.6,773561.6,15140,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839135,2260517.00
07/23/2017 15:45,2,1.100,ACTIVE,213.51,350.47,59.975,1500839103,"201051344001093","219011344069620",28.88,23.50,0,338.14,373.91,32.2,29.2,0.243,777644.6,777644.6,15135,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839136,2260518.00
07/23/2017 15:45,2,1.104,ACTIVE,213.51,351.97,59.959,1500839103,"201051344000900","219011344069620",28.77,23.80,0,338.44,375.11,32.2,29.1,0.261,795267.3,795267.3,15142,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839137,2260519.00
07/23/2017 15:45,2,1.104,ACTIVE,213.96,351.07,59.965,1500839103,"201051344000648","219011344069620",28.82,23.50,0,338.14,373.91,32.2,29.2,0.256,782549.0,782549.0,15112,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839138,2260520.00
07/23/2017 15:45,2,1.117,ACTIVE,213.74,351.67,59.970,1500839103,"201051344000569","219011344069620",28.78,24.00,0,338.44,374.21,32.5,29.5,0.252,797168.2,797168.2,15089,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839139,2260521.00
07/23/2017 15:45,2,1.131,ACTIVE,213.74,351.97,59.954,1500839103,"201051344000983","219011344069620",28.88,24.30,0,337.84,374.21,33.1,30.1,0.270,787870.1,787870.1,15115,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839140,2260522.00
07/23/2017 15:45,2,1.107,ACTIVE,213.51,351.07,59.959,1500839103,"201051344001158","219011344069620",28.80,23.00,0,338.14,374.51,32.3,29.2,0.265,772335.6,772335.6,15115,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839141,2260523.00
07/23/2017 15:45,2,1.098,ACTIVE,214.19,351.97,59.970,1500839103,"201051344000576","219011344069620",28.63,23.80,0,337.54,373.31,31.8,28.8,0.252,786828.2,786828.2,15124,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839142,2260524.00
07/23/2017 15:45,2,1.047,ACTIVE,212.61,343.85,59.991,1500839103,"274151322000087","219011344069620",27.79,30.50,0,338.14,361.89,29.5,26.5,0.181,974561.6,974561.6,15217,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500839143,2260525.00
07/23/2017 16:00,2,1.639,ACTIVE,214.41,357.08,59.996,1500840003,"201051344000645","219011344069620",28.82,24.80,0,339.04,376.01,47.9,44.3,0.384,785788.0,785788.0,15098,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840005,2260526.00
07/23/2017 16:00,2,1.580,ACTIVE,212.61,353.77,59.959,1500840003,"274151322000085","219011344069620",27.91,27.00,0,338.74,364.59,44.7,41.2,0.292,995192.9,995192.9,15011,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840005,2260527.00
07/23/2017 16:00,2,1.637,ACTIVE,214.41,357.98,59.986,1500840003,"201051344000633","219011344069620",29.32,23.80,0,337.54,376.62,48.6,45.0,0.411,772767.6,772767.6,15150,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840006,2260528.00
07/23/2017 16:00,2,1.650,ACTIVE,214.19,357.08,60.018,1500840003,"201051344000469","219011344069620",29.12,23.00,0,337.54,376.92,48.6,45.0,0.407,776411.8,776411.8,15123,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840007,2260529.00
07/23/2017 16:00,2,1.631,ACTIVE,213.29,355.28,59.944,1500840003,"201051344000646","219011344069620",29.40,23.30,0,337.24,377.52,48.6,45.0,0.407,771158.4,771158.4,15107,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840008,2260530.00
07/23/2017 16:00,2,1.623,ACTIVE,212.38,348.06,59.970,1500840003,"274151322000052","219011344069620",28.67,26.80,0,337.84,365.80,47.1,43.5,0.331,1035688.8,1035688.8,15010,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840009,2260531.00
07/23/2017 16:00,2,1.684,ACTIVE,213.96,355.28,59.996,1500840003,"201051344000585","219011344069620",29.28,24.00,0,338.14,376.92,49.9,46.3,0.402,784560.1,784560.1,15106,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840010,2260532.00
07/23/2017 16:00,2,1.643,ACTIVE,213.51,354.97,59.944,1500840003,"201051344001230","219011344069620",29.04,22.80,0,336.04,375.71,48.3,44.7,0.398,775652.9,775652.9,15138,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840011,2260533.00
07/23/2017 16:00,2,1.633,ACTIVE,214.19,357.98,59.954,1500840003,"201051344000582","219011344069620",28.92,23.80,0,338.14,377.52,47.9,44.3,0.389,764822.2,764822.2,15101,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840012,2260534.00
07/23/2017 16:00,2,1.670,ACTIVE,213.29,354.67,59.986,1500840003,"201051344000955","219011344069620",29.22,24.00,0,337.24,377.22,49.4,45.8,0.393,784723.5,784723.5,15118,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840013,2260535.00
07/23/2017 16:00,2,1.076,ACTIVE,212.38,420.50,59.996,1500840003,"274151322000094","219011344069620",38.78,28.30,0,336.94,435.23,41.9,38.5,0.283,854245.1,854245.1,15370,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840014,2260536.00
07/23/2017 16:00,2,1.691,ACTIVE,214.19,356.78,59.975,1500840003,"201051344000579","219011344069620",29.30,23.50,0,336.64,376.92,50.2,46.6,0.402,794685.2,794685.2,15109,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840015,2260537.00
07/23/2017 16:00,2,1.678,ACTIVE,213.51,354.97,59.996,1500840003,"201051344000890","219011344069620",29.28,23.30,0,336.64,379.92,49.8,46.2,0.376,778761.0,778761.0,15118,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840016,2260538.00
07/23/2017 16:00,2,1.646,ACTIVE,213.74,356.48,59.981,1500840003,"201051344000438","219011344069620",29.56,23.50,0,338.74,377.82,49.4,45.7,0.420,781185.0,781185.0,15104,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840017,2260539.00
07/23/2017 16:00,2,1.688,ACTIVE,213.74,352.27,59.965,1500840003,"201051344000417","219011344069620",18.89,23.00,0,336.04,366.10,32.3,29.3,0.265,702655.8,702655.8,15140,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840018,2260540.00
07/23/2017 16:00,2,1.602,ACTIVE,212.38,354.97,59.975,1500840003,"274151322000083","219011344069620",28.92,26.50,0,338.14,365.49,46.9,43.3,0.331,1025240.0,1025240.0,15021,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840019,2260541.00
07/23/2017 16:00,2,1.705,ACTIVE,213.29,349.86,59.975,1500840003,"274151322000076","219011344069620",29.36,26.80,0,339.34,370.00,50.8,47.1,0.349,1094258.3,1094258.3,15020,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840020,2260542.00
07/23/2017 16:00,2,1.691,ACTIVE,213.74,356.78,60.018,1500840003,"201051344000868","219011344069620",28.92,23.80,0,338.14,377.52,49.5,45.9,0.411,774795.0,774795.0,15125,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840020,2260543.00
07/23/2017 16:00,2,1.689,ACTIVE,212.16,358.28,59.944,1500840003,"274151322000095","219011344069620",29.24,26.30,0,338.44,367.00,50.1,46.4,0.336,1083715.4,1083715.4,15035,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840021,2260544.00
07/23/2017 16:00,2,1.707,ACTIVE,213.96,354.67,59.965,1500840003,"201051344000988","219011344069620",18.79,23.50,0,338.44,367.60,32.5,29.4,0.261,675241.8,675241.8,15109,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840022,2260545.00
07/23/2017 16:00,2,1.703,ACTIVE,213.74,354.67,59.996,1500840003,"201051344001025","219011344069620",29.06,23.80,0,337.84,378.42,50.1,46.5,0.402,781681.0,781681.0,15108,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840023,2260546.00
07/23/2017 16:00,2,1.645,ACTIVE,213.96,357.08,59.981,1500840003,"201051344000458","219011344069620",29.38,24.80,0,338.44,376.62,49.0,45.3,0.411,786122.4,786122.4,15096,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840024,2260547.00
07/23/2017 16:00,2,1.664,ACTIVE,214.64,359.48,59.975,1500840003,"201051344000853","219011344069620",29.28,24.30,0,340.55,378.12,49.4,45.7,0.411,787290.9,787290.9,15115,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840025,2260548.00
07/23/2017 16:00,2,1.658,ACTIVE,213.74,356.18,59.959,1500840003,"201051344000685","219011344069620",29.14,23.00,0,337.24,377.22,49.0,45.4,0.402,781009.8,781009.8,15136,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840026,2260549.00
07/23/2017 16:00,2,1.643,ACTIVE,213.96,356.48,59.970,1500840003,"201051344000917","219011344069620",29.36,24.50,0,337.84,378.12,48.9,45.2,0.398,777671.2,777671.2,15127,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840027,2260550.00
07/23/2017 16:00,2,1.672,ACTIVE,213.96,356.18,59.981,1500840003,"201051344001145","219011344069620",29.16,22.80,0,338.44,377.22,49.4,45.7,0.393,785695.6,785695.6,15119,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840028,2260551.00
07/23/2017 16:00,2,1.672,ACTIVE,213.96,356.18,59.959,1500840003,"201051344000651","219011344069620",29.18,24.50,0,338.44,377.82,49.5,45.8,0.407,774558.8,774558.8,15115,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840029,2260552.00
07/23/2017 16:00,2,1.594,ACTIVE,211.93,354.67,60.002,1500840003,"274151322000088","219011344069620",28.23,26.80,0,337.54,364.89,45.6,42.1,0.305,983587.4,983587.4,15014,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840030,2260553.00
07/23/2017 16:00,2,1.105,ACTIVE,213.06,412.98,59.986,1500840003,"274151322000068","219011344069620",38.70,29.30,0,335.74,434.02,43.3,39.9,0.283,854967.2,854967.2,15383,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840031,2260554.00
07/23/2017 16:00,2,1.705,ACTIVE,213.51,355.88,60.002,1500840003,"201051344001135","219011344069620",29.12,24.30,0,337.24,378.72,50.3,46.6,0.393,770079.3,770079.3,15090,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840031,2260555.00
07/23/2017 16:00,2,1.691,ACTIVE,213.51,357.08,59.981,1500840003,"201051344000594","219011344069620",29.44,24.30,0,337.84,379.02,50.4,46.8,0.411,789411.2,789411.2,15108,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840032,2260556.00
07/23/2017 16:00,2,1.691,ACTIVE,213.96,354.97,59.965,1500840003,"201051344001203","219011344069620",29.30,23.80,0,337.84,378.42,50.2,46.5,0.420,779790.2,779790.2,15139,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840033,2260557.00
07/23/2017 16:00,2,1.613,ACTIVE,212.16,347.46,59.959,1500840003,"274151322000054","219011344069620",28.25,27.30,0,337.84,365.80,46.1,42.6,0.314,999988.1,999988.1,14997,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840034,2260558.00
07/23/2017 16:00,2,1.676,ACTIVE,214.19,357.68,59.928,1500840003,"201051344000867","219011344069620",29.54,24.50,0,337.84,377.22,50.2,46.5,0.393,773570.0,773570.0,15141,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840035,2260559.00
07/23/2017 16:00,2,1.684,ACTIVE,213.96,357.38,59.954,1500840003,"201051344001093","219011344069620",29.12,23.50,0,338.14,377.22,49.7,46.0,0.398,777652.9,777652.9,15136,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840036,2260560.00
07/23/2017 16:00,2,1.670,ACTIVE,214.19,358.58,59.981,1500840003,"201051344000900","219011344069620",29.36,24.00,0,336.94,377.22,49.6,46.0,0.407,795275.6,795275.6,15143,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840037,2260561.00
07/23/2017 16:00,2,1.678,ACTIVE,214.19,356.78,59.954,1500840003,"201051344000648","219011344069620",28.94,23.50,0,337.54,377.22,49.2,45.6,0.407,782557.2,782557.2,15113,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840038,2260562.00
