ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 16:00,2,1.688,ACTIVE,213.96,357.38,59.954,1500840003,"201051344000569","219011344069620",29.24,24.50,0,339.04,377.52,50.0,46.4,0.415,797176.6,797176.6,15090,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840039,2260563.00
07/23/2017 16:00,2,1.713,ACTIVE,214.41,357.68,59.954,1500840003,"201051344000983","219011344069620",29.14,24.50,0,337.84,377.82,50.6,46.9,0.420,787878.7,787878.7,15116,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840040,2260564.00
07/23/2017 16:00,2,1.695,ACTIVE,214.19,357.98,59.965,1500840003,"201051344001158","219011344069620",29.14,23.50,0,338.14,377.82,50.1,46.4,0.415,772344.0,772344.0,15116,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840041,2260565.00
07/23/2017 16:00,2,1.676,ACTIVE,214.41,357.68,59.965,1500840003,"201051344000576","219011344069620",29.04,23.80,0,337.54,377.52,49.4,45.7,0.407,786836.5,786836.5,15125,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840042,2260566.00
07/23/2017 16:00,2,1.625,ACTIVE,212.61,353.17,59.959,1500840003,"274151322000087","219011344069620",28.15,31.50,0,338.44,364.59,46.4,42.8,0.278,974569.2,974569.2,15218,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840043,2260567.00
07/23/2017 16:15,2,1.086,ACTIVE,213.96,352.87,59.975,1500840903,"201051344000645","219011344069620",28.03,25.00,0,340.25,381.12,30.8,27.8,0.247,785797.5,785797.5,15099,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840904,2260568.00
07/23/2017 16:15,2,1.018,ACTIVE,212.61,346.26,59.959,1500840903,"274151322000085","219011344069620",27.61,27.30,0,339.04,368.20,28.5,25.6,0.190,995201.6,995201.6,15012,0,0,0,L,1151911521,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840905,2260569.00
07/23/2017 16:15,2,1.090,ACTIVE,213.96,352.87,59.922,1500840903,"201051344000633","219011344069620",28.53,24.30,0,339.34,381.73,31.5,28.4,0.252,772777.2,772777.2,15151,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840906,2260570.00
07/23/2017 16:15,2,1.076,ACTIVE,213.51,351.97,59.959,1500840903,"201051344000469","219011344069620",28.82,23.50,0,336.34,381.42,31.4,28.4,0.252,776421.4,776421.4,15124,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840907,2260571.00
07/23/2017 16:15,2,1.098,ACTIVE,213.06,350.47,59.965,1500840903,"201051344000646","219011344069620",28.31,23.80,0,337.84,382.63,31.5,28.5,0.252,771168.0,771168.0,15108,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840908,2260572.00
07/23/2017 16:15,2,1.057,ACTIVE,212.38,348.36,59.954,1500840903,"274151322000052","219011344069620",28.19,27.30,0,337.24,369.10,30.2,27.2,0.208,1035697.9,1035697.9,15011,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840909,2260573.00
07/23/2017 16:15,2,1.109,ACTIVE,213.74,350.47,59.975,1500840903,"201051344000585","219011344069620",29.00,24.50,0,337.24,381.42,32.6,29.6,0.256,784570.0,784570.0,15107,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840910,2260574.00
07/23/2017 16:15,2,1.061,ACTIVE,213.29,348.96,59.965,1500840903,"201051344001230","219011344069620",28.84,23.00,0,337.84,381.12,31.0,28.0,0.243,775662.4,775662.4,15139,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840911,2260575.00
07/23/2017 16:15,2,1.072,ACTIVE,213.96,351.07,59.970,1500840903,"201051344000582","219011344069620",28.29,24.30,0,337.84,380.82,30.8,27.8,0.243,764831.6,764831.6,15102,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840911,2260576.00
07/23/2017 16:15,2,1.100,ACTIVE,213.06,349.26,59.959,1500840903,"201051344000955","219011344069620",28.78,24.30,0,336.94,382.33,32.1,29.0,0.256,784733.1,784733.1,15119,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840912,2260577.00
07/23/2017 16:15,2,0.680,ACTIVE,212.38,411.78,59.954,1500840903,"274151322000094","219011344069620",38.23,28.80,0,336.64,443.94,26.3,23.4,0.177,854253.1,854253.1,15371,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840913,2260578.00
07/23/2017 16:15,2,1.121,ACTIVE,213.51,350.77,59.959,1500840903,"201051344000579","219011344069620",28.82,24.00,0,339.34,381.73,32.8,29.7,0.252,794695.1,794695.1,15110,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840914,2260579.00
07/23/2017 16:15,2,1.107,ACTIVE,213.29,349.26,60.002,1500840903,"201051344000890","219011344069620",28.78,23.50,0,336.64,382.63,32.3,29.3,0.243,778770.8,778770.8,15119,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840915,2260580.00
07/23/2017 16:15,2,1.090,ACTIVE,213.74,351.67,59.959,1500840903,"201051344000438","219011344069620",28.88,23.80,0,336.34,381.42,31.9,28.8,0.247,781194.6,781194.6,15105,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840916,2260581.00
07/23/2017 16:15,2,1.105,ACTIVE,213.51,347.76,59.933,1500840903,"201051344000417","219011344069620",18.71,23.50,0,338.14,368.80,20.9,18.3,0.155,702661.9,702661.9,15141,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840917,2260582.00
07/23/2017 16:15,2,1.039,ACTIVE,212.38,349.56,59.959,1500840903,"274151322000083","219011344069620",28.21,26.80,0,336.64,368.50,29.6,26.7,0.199,1025249.0,1025249.0,15022,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840918,2260583.00
07/23/2017 16:15,2,1.100,ACTIVE,212.83,346.56,59.959,1500840903,"274151322000076","219011344069620",28.92,27.30,0,339.65,372.71,32.2,29.1,0.221,1094268.1,1094268.1,15021,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840919,2260584.00
07/23/2017 16:15,2,1.111,ACTIVE,213.51,351.67,59.959,1500840903,"201051344000868","219011344069620",28.33,23.80,0,337.54,380.82,31.9,28.9,0.256,774804.6,774804.6,15126,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840920,2260585.00
07/23/2017 16:15,2,1.082,ACTIVE,212.16,346.86,59.965,1500840903,"274151322000095","219011344069620",28.77,26.80,0,338.14,370.00,31.5,28.5,0.208,1083725.0,1083725.0,15036,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840920,2260586.00
07/23/2017 16:15,2,1.074,ACTIVE,213.51,350.47,59.944,1500840903,"201051344000988","219011344069620",18.94,24.00,0,339.95,371.21,20.6,18.0,0.164,675247.9,675247.9,15110,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840921,2260587.00
07/23/2017 16:15,2,1.115,ACTIVE,213.51,350.47,59.965,1500840903,"201051344001025","219011344069620",28.41,24.30,0,337.24,382.03,32.1,29.1,0.247,781690.7,781690.7,15109,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840922,2260588.00
07/23/2017 16:15,2,1.070,ACTIVE,213.74,351.97,59.981,1500840903,"201051344000458","219011344069620",28.84,25.30,0,339.65,381.12,31.3,28.3,0.265,786131.8,786131.8,15097,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840923,2260589.00
07/23/2017 16:15,2,1.105,ACTIVE,214.19,352.57,59.970,1500840903,"201051344000853","219011344069620",28.05,24.80,0,340.85,382.33,31.5,28.4,0.252,787300.4,787300.4,15116,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840924,2260590.00
07/23/2017 16:15,2,1.047,ACTIVE,213.74,351.37,59.959,1500840903,"201051344000685","219011344069620",29.20,23.30,0,337.54,381.12,30.9,27.9,0.252,781019.2,781019.2,15137,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840925,2260591.00
07/23/2017 16:15,2,1.070,ACTIVE,213.74,350.77,59.965,1500840903,"201051344000917","219011344069620",28.61,25.00,0,336.94,380.82,31.0,28.0,0.243,777680.6,777680.6,15128,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840926,2260592.00
07/23/2017 16:15,2,1.086,ACTIVE,213.51,350.47,59.981,1500840903,"201051344001145","219011344069620",28.59,23.30,0,337.54,380.82,31.5,28.5,0.239,785705.0,785705.0,15120,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840927,2260593.00
07/23/2017 16:15,2,1.096,ACTIVE,213.74,350.47,59.954,1500840903,"201051344000651","219011344069620",28.33,24.80,0,337.84,381.12,31.4,28.4,0.243,774568.3,774568.3,15116,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840928,2260594.00
07/23/2017 16:15,2,1.018,ACTIVE,211.93,350.77,59.986,1500840903,"274151322000088","219011344069620",27.77,27.30,0,338.44,367.90,28.6,25.7,0.186,983596.0,983596.0,15015,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840929,2260595.00
07/23/2017 16:15,2,0.701,ACTIVE,213.29,415.99,59.949,1500840903,"274151322000068","219011344069620",38.61,30.00,0,337.54,441.84,27.2,24.4,0.172,854975.4,854975.4,15384,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840930,2260596.00
07/23/2017 16:15,2,1.119,ACTIVE,213.29,350.17,59.959,1500840903,"201051344001135","219011344069620",28.67,24.80,0,338.44,381.42,32.6,29.5,0.252,770089.0,770089.0,15091,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840930,2260597.00
07/23/2017 16:15,2,1.105,ACTIVE,213.06,350.77,59.959,1500840903,"201051344000594","219011344069620",28.82,24.80,0,336.94,382.03,32.3,29.3,0.247,789420.8,789420.8,15109,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840931,2260598.00
07/23/2017 16:15,2,1.119,ACTIVE,213.74,350.47,59.965,1500840903,"201051344001203","219011344069620",28.25,24.30,0,337.84,381.73,32.0,29.0,0.252,779799.7,779799.7,15140,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840932,2260599.00
07/23/2017 16:15,2,1.031,ACTIVE,212.38,345.66,59.954,1500840903,"274151322000054","219011344069620",27.83,27.80,0,337.84,368.50,29.1,26.1,0.194,999996.7,999996.7,14998,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840933,2260600.00
07/23/2017 16:15,2,1.092,ACTIVE,213.74,352.27,59.959,1500840903,"201051344000867","219011344069620",29.08,24.80,0,337.84,380.22,32.2,29.2,0.247,773579.6,773579.6,15142,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840934,2260601.00
07/23/2017 16:15,2,1.094,ACTIVE,213.74,351.67,60.012,1500840903,"201051344001093","219011344069620",28.53,24.00,0,337.54,380.82,31.6,28.6,0.234,777662.3,777662.3,15137,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840935,2260602.00
07/23/2017 16:15,2,1.086,ACTIVE,213.51,352.27,59.959,1500840903,"201051344000900","219011344069620",28.65,24.30,0,339.04,381.12,31.6,28.5,0.252,795285.0,795285.0,15144,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840936,2260603.00
07/23/2017 16:15,2,1.086,ACTIVE,213.74,351.97,59.959,1500840903,"201051344000648","219011344069620",28.65,23.80,0,339.95,381.42,31.5,28.5,0.247,782566.6,782566.6,15114,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840937,2260604.00
07/23/2017 16:15,2,1.094,ACTIVE,213.74,351.37,59.949,1500840903,"201051344000569","219011344069620",28.75,24.80,0,339.34,381.12,31.9,28.8,0.247,797186.1,797186.1,15091,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840938,2260605.00
07/23/2017 16:15,2,1.111,ACTIVE,213.51,351.07,59.959,1500840903,"201051344000983","219011344069620",28.86,25.00,0,339.04,380.82,32.5,29.4,0.261,787888.3,787888.3,15117,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840939,2260606.00
07/23/2017 16:15,2,1.107,ACTIVE,213.74,351.37,59.949,1500840903,"201051344001158","219011344069620",28.43,24.00,0,339.04,381.42,31.9,28.9,0.252,772353.4,772353.4,15117,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840940,2260607.00
07/23/2017 16:15,2,1.088,ACTIVE,213.96,352.57,59.949,1500840903,"201051344000576","219011344069620",28.41,24.30,0,339.65,381.12,31.4,28.3,0.239,786845.7,786845.7,15126,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840941,2260608.00
07/23/2017 16:15,2,1.045,ACTIVE,212.61,346.86,59.959,1500840903,"274151322000087","219011344069620",27.73,31.50,0,338.44,367.60,29.3,26.4,0.194,974577.8,974577.8,15219,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500840941,2260609.00
07/23/2017 16:30,2,0.934,ACTIVE,214.19,350.17,60.007,1500841803,"201051344000645","219011344069620",28.41,25.00,0,338.44,367.30,26.9,24.0,0.208,785803.9,785803.9,15100,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841805,2260610.00
07/23/2017 16:30,2,0.873,ACTIVE,212.61,346.26,59.996,1500841803,"274151322000085","219011344069620",27.77,27.50,0,335.74,357.38,24.6,21.8,0.159,995207.4,995207.4,15013,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841805,2260611.00
07/23/2017 16:30,2,0.953,ACTIVE,213.96,352.27,59.991,1500841803,"201051344000633","219011344069620",28.57,24.30,0,338.44,367.60,27.6,24.7,0.217,772783.8,772783.8,15152,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841806,2260612.00
07/23/2017 16:30,2,0.969,ACTIVE,213.74,351.07,59.996,1500841803,"201051344000469","219011344069620",27.97,23.50,0,337.54,367.90,27.4,24.6,0.217,776428.0,776428.0,15125,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841807,2260613.00
07/23/2017 16:30,2,0.941,ACTIVE,212.61,348.66,60.002,1500841803,"201051344000646","219011344069620",28.73,23.80,0,337.54,365.49,27.4,24.6,0.217,771174.5,771174.5,15109,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841808,2260614.00
07/23/2017 16:30,2,0.920,ACTIVE,212.38,348.36,59.991,1500841803,"274151322000052","219011344069620",27.93,27.30,0,334.84,358.28,26.0,23.2,0.177,1035704.2,1035704.2,15012,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841809,2260615.00
07/23/2017 16:30,2,0.980,ACTIVE,213.29,349.56,59.981,1500841803,"201051344000585","219011344069620",28.71,24.50,0,338.44,366.70,28.6,25.7,0.217,784576.8,784576.8,15108,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841810,2260616.00
07/23/2017 16:30,2,0.928,ACTIVE,212.83,347.46,59.986,1500841803,"201051344001230","219011344069620",28.61,23.00,0,336.64,363.69,26.9,24.1,0.203,775668.8,775668.8,15140,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841811,2260617.00
07/23/2017 16:30,2,0.924,ACTIVE,213.51,349.86,60.007,1500841803,"201051344000582","219011344069620",28.39,24.30,0,339.04,366.40,26.6,23.8,0.203,764837.9,764837.9,15103,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841812,2260618.00
07/23/2017 16:30,2,0.965,ACTIVE,212.61,347.76,59.981,1500841803,"201051344000955","219011344069620",28.31,24.30,0,337.24,363.99,27.7,24.8,0.217,784739.8,784739.8,15120,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841813,2260619.00
07/23/2017 16:30,2,0.586,ACTIVE,212.38,407.57,60.002,1500841803,"274151322000094","219011344069620",38.23,28.80,0,336.04,424.41,22.8,20.1,0.141,854258.5,854258.5,15372,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841814,2260620.00
07/23/2017 16:30,2,0.973,ACTIVE,213.51,350.77,60.002,1500841803,"201051344000579","219011344069620",28.86,23.80,0,336.94,367.90,28.5,25.6,0.199,794701.9,794701.9,15111,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841815,2260621.00
07/23/2017 16:30,2,0.957,ACTIVE,213.06,347.76,59.996,1500841803,"201051344000890","219011344069620",28.82,23.30,0,337.84,365.49,27.9,25.1,0.203,778777.5,778777.5,15120,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841816,2260622.00
07/23/2017 16:30,2,0.932,ACTIVE,213.29,348.96,59.996,1500841803,"201051344000438","219011344069620",28.94,23.80,0,338.44,367.30,27.4,24.5,0.212,781201.2,781201.2,15106,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841817,2260623.00
07/23/2017 16:30,2,0.975,ACTIVE,213.29,346.86,59.986,1500841803,"201051344000417","219011344069620",18.39,23.50,0,337.84,358.28,18.1,15.6,0.137,702666.1,702666.1,15142,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841818,2260624.00
07/23/2017 16:30,2,0.900,ACTIVE,212.61,347.46,59.996,1500841803,"274151322000083","219011344069620",27.77,26.80,0,336.04,357.68,25.4,22.5,0.177,1025255.1,1025255.1,15023,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841819,2260625.00
07/23/2017 16:30,2,0.934,ACTIVE,213.29,350.47,60.002,1500841803,"274151322000076","219011344069620",28.88,27.30,0,339.34,359.18,27.4,24.6,0.186,1094274.7,1094274.7,15022,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841820,2260626.00
07/23/2017 16:30,2,0.967,ACTIVE,213.29,349.26,59.986,1500841803,"201051344000868","219011344069620",28.19,23.80,0,338.44,366.40,27.7,24.8,0.208,774811.3,774811.3,15127,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841820,2260627.00
07/23/2017 16:30,2,0.926,ACTIVE,212.61,345.96,59.996,1500841803,"274151322000095","219011344069620",28.53,26.50,0,336.04,358.28,26.8,23.9,0.177,1083731.5,1083731.5,15037,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841821,2260628.00
07/23/2017 16:30,2,0.951,ACTIVE,213.51,350.47,59.965,1500841803,"201051344000988","219011344069620",18.43,23.80,0,337.84,360.99,17.8,15.2,0.141,675252.0,675252.0,15111,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841822,2260629.00
07/23/2017 16:30,2,0.943,ACTIVE,213.06,347.76,59.996,1500841803,"201051344001025","219011344069620",28.86,24.00,0,338.14,365.49,27.6,24.8,0.203,781697.3,781697.3,15110,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841823,2260630.00
07/23/2017 16:30,2,0.922,ACTIVE,213.51,349.26,59.991,1500841803,"201051344000458","219011344069620",28.94,25.00,0,338.14,367.60,27.1,24.2,0.212,786138.3,786138.3,15098,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841824,2260631.00
07/23/2017 16:30,2,0.936,ACTIVE,214.19,351.67,59.991,1500841803,"201051344000853","219011344069620",28.51,24.50,0,340.55,367.60,27.1,24.2,0.217,787307.0,787307.0,15117,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841825,2260632.00
07/23/2017 16:30,2,0.912,ACTIVE,213.29,349.26,59.975,1500841803,"201051344000685","219011344069620",28.43,23.30,0,337.84,367.30,26.3,23.5,0.208,781025.5,781025.5,15138,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841826,2260633.00
07/23/2017 16:30,2,0.912,ACTIVE,213.29,349.26,59.944,1500841803,"201051344000917","219011344069620",28.77,25.00,0,338.44,366.10,26.6,23.7,0.203,777686.9,777686.9,15129,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841827,2260634.00
07/23/2017 16:30,2,0.924,ACTIVE,213.51,348.96,59.981,1500841803,"201051344001145","219011344069620",28.71,23.00,0,337.84,366.40,26.9,24.0,0.199,785711.5,785711.5,15121,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841828,2260635.00
07/23/2017 16:30,2,0.932,ACTIVE,213.29,348.66,59.981,1500841803,"201051344000651","219011344069620",28.37,24.80,0,338.74,367.00,26.7,23.9,0.203,774574.7,774574.7,15117,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841829,2260636.00
07/23/2017 16:30,2,0.855,ACTIVE,212.16,348.36,59.981,1500841803,"274151322000088","219011344069620",27.67,27.30,0,335.44,357.08,24.0,21.2,0.155,983601.7,983601.7,15016,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841829,2260637.00
07/23/2017 16:30,2,0.576,ACTIVE,213.29,417.19,59.991,1500841803,"274151322000068","219011344069620",39.14,29.80,0,336.94,426.81,22.9,20.2,0.137,854980.9,854980.9,15385,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841830,2260638.00
07/23/2017 16:30,2,0.961,ACTIVE,212.83,347.46,59.996,1500841803,"201051344001135","219011344069620",28.61,24.50,0,337.84,365.49,27.9,25.0,0.203,770095.7,770095.7,15092,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841831,2260639.00
07/23/2017 16:30,2,0.951,ACTIVE,213.29,350.47,59.959,1500841803,"201051344000594","219011344069620",28.61,24.50,0,337.54,366.70,27.6,24.7,0.208,789427.5,789427.5,15110,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841832,2260640.00
07/23/2017 16:30,2,0.941,ACTIVE,213.29,348.36,60.028,1500841803,"201051344001203","219011344069620",28.49,24.00,0,337.54,367.30,27.2,24.3,0.208,779806.3,779806.3,15141,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841833,2260641.00
07/23/2017 16:30,2,0.867,ACTIVE,212.61,345.06,59.986,1500841803,"274151322000054","219011344069620",27.83,27.80,0,335.74,357.68,24.5,21.7,0.164,1000002.6,1000002.6,14999,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841834,2260642.00
07/23/2017 16:30,2,0.945,ACTIVE,213.74,350.47,59.981,1500841803,"201051344000867","219011344069620",28.67,25.00,0,338.44,366.10,27.5,24.6,0.212,773586.2,773586.2,15143,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841835,2260643.00
07/23/2017 16:30,2,0.930,ACTIVE,213.06,348.96,59.991,1500841803,"201051344001093","219011344069620",28.55,23.80,0,338.74,365.80,26.9,24.1,0.194,777668.7,777668.7,15138,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841836,2260644.00
07/23/2017 16:30,2,0.912,ACTIVE,213.51,350.47,59.986,1500841803,"201051344000900","219011344069620",28.82,24.30,0,338.74,366.70,26.7,23.8,0.208,795291.5,795291.5,15145,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841837,2260645.00
07/23/2017 16:30,2,0.908,ACTIVE,213.74,350.77,59.965,1500841803,"201051344000648","219011344069620",28.96,23.80,0,338.44,366.70,26.6,23.8,0.208,782573.0,782573.0,15115,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841838,2260646.00
07/23/2017 16:30,2,0.938,ACTIVE,213.74,350.17,59.986,1500841803,"201051344000569","219011344069620",28.59,24.80,0,339.04,367.30,27.2,24.3,0.212,797192.6,797192.6,15092,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841839,2260647.00
07/23/2017 16:30,2,0.955,ACTIVE,213.74,349.86,59.991,1500841803,"201051344000983","219011344069620",28.61,25.00,0,338.74,367.30,27.7,24.8,0.212,787894.9,787894.9,15118,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841840,2260648.00
07/23/2017 16:30,2,0.932,ACTIVE,213.51,349.86,59.986,1500841803,"201051344001158","219011344069620",28.53,24.00,0,338.14,367.90,27.0,24.1,0.208,772359.9,772359.9,15118,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841841,2260649.00
07/23/2017 16:30,2,0.893,ACTIVE,213.96,349.26,59.970,1500841803,"201051344000576","219011344069620",29.08,24.00,0,338.74,367.30,26.4,23.5,0.199,786852.1,786852.1,15127,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841842,2260650.00
07/23/2017 16:30,2,0.863,ACTIVE,212.61,345.06,59.975,1500841803,"274151322000087","219011344069620",27.83,31.00,0,335.44,357.38,24.4,21.6,0.141,974583.6,974583.6,15220,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500841843,2260651.00
07/23/2017 16:45,2,1.070,ACTIVE,213.74,350.47,59.981,1500842703,"201051344000645","219011344069620",28.35,24.30,0,338.14,366.70,30.8,27.8,0.243,785810.1,785810.1,15101,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842704,2260652.00
07/23/2017 16:45,2,1.012,ACTIVE,211.93,350.47,59.965,1500842703,"274151322000085","219011344069620",27.79,26.80,0,338.74,357.08,28.5,25.6,0.186,995213.0,995213.0,15014,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842705,2260653.00
07/23/2017 16:45,2,1.076,ACTIVE,213.51,352.27,59.970,1500842703,"201051344000633","219011344069620",28.77,23.30,0,338.74,367.30,31.4,28.4,0.252,772790.1,772790.1,15153,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842706,2260654.00
07/23/2017 16:45,2,1.066,ACTIVE,213.51,351.07,59.949,1500842703,"201051344000469","219011344069620",29.10,22.50,0,338.44,367.00,31.4,28.4,0.243,776434.3,776434.3,15126,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842707,2260655.00
07/23/2017 16:45,2,1.064,ACTIVE,212.61,349.26,59.991,1500842703,"201051344000646","219011344069620",29.06,23.00,0,336.94,364.29,31.4,28.4,0.247,771180.9,771180.9,15110,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842708,2260656.00
07/23/2017 16:45,2,1.033,ACTIVE,211.70,343.55,59.970,1500842703,"274151322000052","219011344069620",28.69,26.50,0,334.84,357.68,30.0,27.0,0.194,1035710.2,1035710.2,15013,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842709,2260657.00
07/23/2017 16:45,2,1.104,ACTIVE,213.29,350.17,59.981,1500842703,"201051344000585","219011344069620",29.08,23.50,0,338.44,366.40,32.5,29.5,0.252,784583.4,784583.4,15109,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842710,2260658.00
07/23/2017 16:45,2,1.031,ACTIVE,212.83,348.06,59.996,1500842703,"201051344001230","219011344069620",29.44,22.00,0,336.04,362.19,30.8,27.8,0.247,775675.0,775675.0,15141,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842711,2260659.00
07/23/2017 16:45,2,1.045,ACTIVE,213.51,349.86,59.975,1500842703,"201051344000582","219011344069620",28.96,23.50,0,337.84,365.80,30.7,27.7,0.239,764844.1,764844.1,15104,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842712,2260660.00
07/23/2017 16:45,2,1.080,ACTIVE,212.61,348.36,59.928,1500842703,"201051344000955","219011344069620",29.24,23.30,0,336.34,362.79,32.0,29.0,0.252,784746.2,784746.2,15121,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842713,2260661.00
07/23/2017 16:45,2,0.680,ACTIVE,212.16,410.58,59.970,1500842703,"274151322000094","219011344069620",38.55,27.80,0,336.04,428.01,26.6,23.7,0.168,854263.7,854263.7,15373,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842714,2260662.00
07/23/2017 16:45,2,1.104,ACTIVE,213.51,350.47,59.986,1500842703,"201051344000579","219011344069620",29.16,23.00,0,338.44,367.60,32.6,29.5,0.243,794708.5,794708.5,15112,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842714,2260663.00
07/23/2017 16:45,2,1.094,ACTIVE,212.61,348.96,59.986,1500842703,"201051344000890","219011344069620",29.04,22.50,0,337.24,363.39,32.2,29.1,0.247,778783.9,778783.9,15121,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842715,2260664.00
07/23/2017 16:45,2,1.070,ACTIVE,213.29,349.86,59.991,1500842703,"201051344000438","219011344069620",29.30,23.00,0,337.24,365.49,31.8,28.8,0.252,781207.6,781207.6,15107,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842716,2260665.00
07/23/2017 16:45,2,1.104,ACTIVE,213.06,346.86,59.986,1500842703,"201051344000417","219011344069620",18.75,22.50,0,336.34,357.38,20.9,18.3,0.159,702670.2,702670.2,15143,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842717,2260666.00
07/23/2017 16:45,2,1.018,ACTIVE,211.70,345.36,59.954,1500842703,"274151322000083","219011344069620",28.59,26.30,0,335.44,357.08,29.5,26.6,0.190,1025260.9,1025260.9,15024,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842718,2260667.00
07/23/2017 16:45,2,1.088,ACTIVE,212.38,351.07,59.991,1500842703,"274151322000076","219011344069620",29.10,26.50,0,336.34,358.88,32.1,29.0,0.217,1094281.1,1094281.1,15023,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842719,2260668.00
07/23/2017 16:45,2,1.094,ACTIVE,213.06,350.47,59.996,1500842703,"201051344000868","219011344069620",28.80,23.00,0,338.74,365.19,31.9,28.9,0.247,774817.7,774817.7,15128,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842720,2260669.00
07/23/2017 16:45,2,1.070,ACTIVE,211.70,344.76,59.970,1500842703,"274151322000095","219011344069620",28.98,25.80,0,335.14,357.98,31.4,28.4,0.212,1083737.7,1083737.7,15038,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842721,2260670.00
07/23/2017 16:45,2,1.098,ACTIVE,213.29,348.96,59.981,1500842703,"201051344000988","219011344069620",18.51,23.00,0,337.24,359.78,20.6,18.0,0.164,675256.0,675256.0,15112,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842722,2260671.00
07/23/2017 16:45,2,1.082,ACTIVE,213.06,348.96,60.023,1500842703,"201051344001025","219011344069620",29.26,23.50,0,337.54,364.89,32.1,29.1,0.243,781703.7,781703.7,15111,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842722,2260672.00
07/23/2017 16:45,2,1.068,ACTIVE,213.29,350.17,59.981,1500842703,"201051344000458","219011344069620",28.92,24.30,0,339.34,366.10,31.3,28.3,0.252,786144.6,786144.6,15099,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842723,2260673.00
07/23/2017 16:45,2,1.082,ACTIVE,213.74,351.07,59.938,1500842703,"201051344000853","219011344069620",28.77,23.80,0,339.95,366.10,31.5,28.5,0.256,787313.3,787313.3,15118,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842724,2260674.00
07/23/2017 16:45,2,1.037,ACTIVE,213.29,350.77,60.002,1500842703,"201051344000685","219011344069620",29.30,22.50,0,337.54,365.80,30.8,27.8,0.261,781031.6,781031.6,15139,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842725,2260675.00
07/23/2017 16:45,2,1.062,ACTIVE,213.29,350.47,59.959,1500842703,"201051344000917","219011344069620",28.67,24.30,0,337.24,365.80,30.9,27.9,0.247,777693.1,777693.1,15130,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842726,2260676.00
07/23/2017 16:45,2,1.059,ACTIVE,213.06,349.26,59.959,1500842703,"201051344001145","219011344069620",29.26,22.30,0,337.84,366.10,31.4,28.4,0.243,785717.7,785717.7,15122,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842727,2260677.00
07/23/2017 16:45,2,1.080,ACTIVE,213.29,349.26,59.991,1500842703,"201051344000651","219011344069620",28.63,24.00,0,337.54,365.80,31.4,28.3,0.252,774580.9,774580.9,15118,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842728,2260678.00
07/23/2017 16:45,2,1.012,ACTIVE,211.48,343.85,59.981,1500842703,"274151322000088","219011344069620",27.69,26.50,0,337.54,356.78,28.4,25.5,0.172,983607.3,983607.3,15017,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842729,2260679.00
07/23/2017 16:45,2,0.705,ACTIVE,212.61,409.38,59.996,1500842703,"274151322000068","219011344069620",38.45,28.80,0,336.94,428.61,27.4,24.5,0.168,854986.3,854986.3,15386,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842730,2260680.00
07/23/2017 16:45,2,1.100,ACTIVE,213.06,349.26,60.044,1500842703,"201051344001135","219011344069620",29.08,23.80,0,337.54,365.19,32.4,29.3,0.256,770102.2,770102.2,15093,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842731,2260681.00
07/23/2017 16:45,2,1.096,ACTIVE,213.06,350.77,59.986,1500842703,"201051344000594","219011344069620",29.04,23.80,0,337.84,363.69,32.2,29.2,0.247,789433.9,789433.9,15111,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842732,2260682.00
07/23/2017 16:45,2,1.100,ACTIVE,213.29,349.26,59.996,1500842703,"201051344001203","219011344069620",28.63,23.30,0,338.44,365.80,31.9,28.9,0.256,779812.6,779812.6,15142,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842733,2260683.00
07/23/2017 16:45,2,1.031,ACTIVE,211.93,351.07,59.981,1500842703,"274151322000054","219011344069620",27.77,27.00,0,334.84,357.38,29.0,26.0,0.199,1000008.3,1000008.3,15000,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842734,2260684.00
07/23/2017 16:45,2,1.096,ACTIVE,213.51,349.86,59.991,1500842703,"201051344000867","219011344069620",28.94,24.00,0,338.74,364.89,32.1,29.1,0.243,773592.7,773592.7,15144,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842735,2260685.00
07/23/2017 16:45,2,1.068,ACTIVE,213.06,350.17,59.996,1500842703,"201051344001093","219011344069620",29.08,23.30,0,337.24,365.49,31.6,28.5,0.239,777675.0,777675.0,15139,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842736,2260686.00
07/23/2017 16:45,2,1.068,ACTIVE,213.29,351.07,59.991,1500842703,"201051344000900","219011344069620",29.02,23.50,0,338.14,366.10,31.4,28.4,0.252,795297.7,795297.7,15146,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842737,2260687.00
07/23/2017 16:45,2,1.076,ACTIVE,213.51,349.86,60.039,1500842703,"201051344000648","219011344069620",28.78,23.00,0,338.44,366.70,31.4,28.4,0.243,782579.2,782579.2,15116,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842738,2260688.00
07/23/2017 16:45,2,1.096,ACTIVE,213.51,350.77,59.986,1500842703,"201051344000569","219011344069620",28.71,23.80,0,339.65,366.70,31.9,28.8,0.252,797199.0,797199.0,15093,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842739,2260689.00
07/23/2017 16:45,2,1.088,ACTIVE,213.51,350.47,59.991,1500842703,"201051344000983","219011344069620",29.34,24.00,0,337.24,365.80,32.4,29.3,0.265,787901.4,787901.4,15119,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842739,2260690.00
07/23/2017 16:45,2,1.102,ACTIVE,213.74,350.47,60.002,1500842703,"201051344001158","219011344069620",28.35,23.00,0,338.44,366.10,31.6,28.6,0.247,772366.2,772366.2,15119,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842740,2260691.00
07/23/2017 16:45,2,1.064,ACTIVE,213.96,352.87,59.991,1500842703,"201051344000576","219011344069620",28.94,23.30,0,338.44,366.40,31.2,28.2,0.239,786858.3,786858.3,15128,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842741,2260692.00
07/23/2017 16:45,2,1.033,ACTIVE,212.38,349.56,59.986,1500842703,"274151322000087","219011344069620",27.79,30.00,0,337.84,357.08,29.1,26.1,0.177,974589.4,974589.4,15221,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500842742,2260693.00
07/23/2017 17:00,2,2.383,ACTIVE,215.32,364.29,60.023,1500843603,"201051344000645","219011344069620",29.14,24.50,0,339.34,394.65,70.4,66.0,0.579,785821.2,785821.2,15102,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843604,2260694.00
07/23/2017 17:00,2,2.240,ACTIVE,212.61,351.37,60.018,1500843603,"274151322000085","219011344069620",28.49,27.30,0,338.74,381.73,64.6,60.5,0.438,995223.4,995223.4,15015,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843605,2260695.00
07/23/2017 17:00,2,2.375,ACTIVE,214.87,364.29,59.991,1500843603,"201051344000633","219011344069620",29.48,23.80,0,336.94,394.65,70.9,66.5,0.601,772801.4,772801.4,15154,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843606,2260696.00
07/23/2017 17:00,2,2.363,ACTIVE,214.87,365.19,60.034,1500843603,"201051344000469","219011344069620",29.54,22.80,0,337.84,394.95,70.8,66.4,0.597,776445.6,776445.6,15127,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843607,2260697.00
07/23/2017 17:00,2,2.361,ACTIVE,213.51,362.19,59.959,1500843603,"201051344000646","219011344069620",29.36,23.50,0,335.44,394.05,70.2,65.8,0.592,771192.2,771192.2,15111,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843608,2260698.00
07/23/2017 17:00,2,2.301,ACTIVE,212.16,364.59,59.991,1500843603,"274151322000052","219011344069620",29.02,27.30,0,337.54,382.63,67.6,63.4,0.460,1035721.1,1035721.1,15014,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843608,2260699.00
07/23/2017 17:00,2,2.436,ACTIVE,214.64,363.99,60.012,1500843603,"201051344000585","219011344069620",29.14,23.80,0,336.94,394.95,71.9,67.5,0.597,784595.1,784595.1,15110,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843609,2260700.00
07/23/2017 17:00,2,2.311,ACTIVE,213.74,361.29,59.954,1500843603,"201051344001230","219011344069620",29.54,22.50,0,335.14,394.65,69.2,64.9,0.575,775686.2,775686.2,15142,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843610,2260701.00
07/23/2017 17:00,2,2.359,ACTIVE,214.87,363.09,59.944,1500843603,"201051344000582","219011344069620",28.82,24.00,0,337.24,394.05,68.9,64.5,0.557,764855.2,764855.2,15105,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843611,2260702.00
07/23/2017 17:00,2,2.348,ACTIVE,213.51,360.99,60.039,1500843603,"201051344000955","219011344069620",29.46,23.80,0,335.74,394.35,70.1,65.7,0.575,784757.7,784757.7,15122,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843612,2260703.00
07/23/2017 17:00,2,1.543,ACTIVE,212.16,428.61,59.991,1500843603,"274151322000094","219011344069620",38.96,28.30,0,336.94,447.55,60.4,56.4,0.415,854273.3,854273.3,15374,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843613,2260704.00
07/23/2017 17:00,2,2.389,ACTIVE,214.64,363.09,59.975,1500843603,"201051344000579","219011344069620",29.46,23.50,0,338.44,394.95,71.3,66.9,0.588,794720.1,794720.1,15113,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843614,2260705.00
