ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 17:00,2,2.365,ACTIVE,213.96,363.99,60.002,1500843603,"201051344000890","219011344069620",29.44,23.00,0,335.14,394.65,70.6,66.2,0.561,778795.5,778795.5,15122,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843615,2260706.00
07/23/2017 17:00,2,2.324,ACTIVE,214.41,363.09,59.996,1500843603,"201051344000438","219011344069620",29.74,23.30,0,336.64,394.05,70.0,65.7,0.579,781219.1,781219.1,15108,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843616,2260707.00
07/23/2017 17:00,2,2.355,ACTIVE,214.19,357.38,59.949,1500843603,"201051344000417","219011344069620",19.14,23.00,0,336.94,377.52,45.6,42.1,0.371,702677.5,702677.5,15144,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843617,2260708.00
07/23/2017 17:00,2,2.301,ACTIVE,212.38,356.78,59.991,1500843603,"274151322000083","219011344069620",28.73,27.00,0,337.84,382.03,66.9,62.7,0.464,1025271.8,1025271.8,15025,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843618,2260709.00
07/23/2017 17:00,2,2.402,ACTIVE,213.06,352.57,60.002,1500843603,"274151322000076","219011344069620",29.60,27.50,0,339.04,384.43,72.1,67.7,0.504,1094292.9,1094292.9,15024,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843619,2260710.00
07/23/2017 17:00,2,2.369,ACTIVE,214.19,360.38,60.028,1500843603,"201051344000868","219011344069620",29.16,23.50,0,336.04,393.45,70.0,65.6,0.575,774829.2,774829.2,15129,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843620,2260711.00
07/23/2017 17:00,2,2.412,ACTIVE,211.93,367.30,60.002,1500843603,"274151322000095","219011344069620",29.22,26.80,0,338.14,383.83,71.3,66.9,0.486,1083749.3,1083749.3,15039,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843620,2260712.00
07/23/2017 17:00,2,2.406,ACTIVE,214.41,358.28,59.996,1500843603,"201051344000988","219011344069620",18.91,23.30,0,337.84,380.82,46.1,42.5,0.376,675263.3,675263.3,15113,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843621,2260713.00
07/23/2017 17:00,2,2.396,ACTIVE,214.19,362.49,60.002,1500843603,"201051344001025","219011344069620",29.16,23.80,0,336.64,394.35,70.8,66.4,0.592,781715.4,781715.4,15112,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843622,2260714.00
07/23/2017 17:00,2,2.348,ACTIVE,214.41,363.39,60.028,1500843603,"201051344000458","219011344069620",29.20,24.80,0,338.44,394.35,69.4,65.1,0.592,786155.9,786155.9,15100,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843623,2260715.00
07/23/2017 17:00,2,2.365,ACTIVE,215.32,364.29,60.039,1500843603,"201051344000853","219011344069620",29.18,24.00,0,339.34,395.85,69.9,65.5,0.592,787324.7,787324.7,15119,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843624,2260716.00
07/23/2017 17:00,2,2.340,ACTIVE,213.74,362.19,59.996,1500843603,"201051344000685","219011344069620",29.28,22.80,0,336.34,393.45,69.4,65.1,0.623,781043.0,781043.0,15140,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843625,2260717.00
07/23/2017 17:00,2,2.326,ACTIVE,214.19,362.19,59.944,1500843603,"201051344000917","219011344069620",29.22,24.80,0,336.64,393.45,68.8,64.5,0.575,777704.4,777704.4,15131,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843626,2260718.00
07/23/2017 17:00,2,2.322,ACTIVE,214.19,360.08,60.002,1500843603,"201051344001145","219011344069620",29.54,22.80,0,336.64,393.45,69.5,65.2,0.570,785729.2,785729.2,15123,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843627,2260719.00
07/23/2017 17:00,2,2.352,ACTIVE,214.41,363.09,60.028,1500843603,"201051344000651","219011344069620",29.38,24.30,0,338.14,394.95,70.0,65.7,0.570,774592.4,774592.4,15119,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843628,2260720.00
07/23/2017 17:00,2,2.236,ACTIVE,212.38,351.67,59.986,1500843603,"274151322000088","219011344069620",28.53,27.30,0,337.54,381.12,64.6,60.4,0.438,983617.8,983617.8,15018,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843629,2260721.00
07/23/2017 17:00,2,1.500,ACTIVE,212.83,437.93,59.991,1500843603,"274151322000068","219011344069620",39.94,29.50,0,336.64,453.86,60.6,56.6,0.407,854996.2,854996.2,15387,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843630,2260722.00
07/23/2017 17:00,2,2.373,ACTIVE,213.96,361.89,60.002,1500843603,"201051344001135","219011344069620",29.32,24.30,0,336.04,393.45,70.4,66.1,0.583,770113.9,770113.9,15094,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843631,2260723.00
07/23/2017 17:00,2,2.396,ACTIVE,213.96,362.49,59.991,1500843603,"201051344000594","219011344069620",29.22,24.30,0,334.24,393.15,71.0,66.6,0.588,789445.6,789445.6,15112,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843632,2260724.00
07/23/2017 17:00,2,2.377,ACTIVE,214.41,362.49,59.938,1500843603,"201051344001203","219011344069620",29.24,23.50,0,337.24,394.95,70.4,66.0,0.583,779824.2,779824.2,15143,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843632,2260725.00
07/23/2017 17:00,2,2.244,ACTIVE,212.38,360.38,60.002,1500843603,"274151322000054","219011344069620",28.73,27.80,0,336.64,382.33,65.2,61.1,0.446,1000019.0,1000019.0,15001,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843633,2260726.00
07/23/2017 17:00,2,2.398,ACTIVE,214.64,362.19,60.007,1500843603,"201051344000867","219011344069620",29.00,24.30,0,336.64,393.45,70.5,66.1,0.579,773604.3,773604.3,15145,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843634,2260727.00
07/23/2017 17:00,2,2.314,ACTIVE,214.19,362.79,60.044,1500843603,"201051344001093","219011344069620",29.50,23.80,0,336.94,393.15,69.2,64.9,0.548,777686.5,777686.5,15140,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843635,2260728.00
07/23/2017 17:00,2,2.357,ACTIVE,214.64,362.79,60.034,1500843603,"201051344000900","219011344069620",29.44,23.80,0,337.24,394.65,70.2,65.9,0.579,795309.2,795309.2,15147,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843636,2260729.00
07/23/2017 17:00,2,2.342,ACTIVE,214.87,362.49,59.996,1500843603,"201051344000648","219011344069620",29.20,23.50,0,338.74,394.05,69.2,64.9,0.575,782590.6,782590.6,15117,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843637,2260730.00
07/23/2017 17:00,2,2.391,ACTIVE,214.64,363.39,59.991,1500843603,"201051344000569","219011344069620",29.02,24.50,0,338.14,394.65,70.3,65.9,0.588,797210.6,797210.6,15094,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843638,2260731.00
07/23/2017 17:00,2,2.389,ACTIVE,214.87,363.99,59.996,1500843603,"201051344000983","219011344069620",29.36,24.50,0,338.44,394.35,71.0,66.6,0.601,787913.1,787913.1,15120,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843639,2260732.00
07/23/2017 17:00,2,2.398,ACTIVE,214.64,363.69,59.996,1500843603,"201051344001158","219011344069620",29.06,23.50,0,338.14,394.65,70.6,66.2,0.592,772377.8,772377.8,15120,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843640,2260733.00
07/23/2017 17:00,2,2.352,ACTIVE,215.09,364.59,59.938,1500843603,"201051344000576","219011344069620",29.24,23.80,0,337.54,394.35,69.7,65.3,0.575,786869.8,786869.8,15129,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843641,2260734.00
07/23/2017 17:00,2,2.287,ACTIVE,212.61,360.38,59.996,1500843603,"274151322000087","219011344069620",28.27,31.00,0,337.54,380.22,65.5,61.3,0.429,974600.1,974600.1,15222,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500843641,2260735.00
07/23/2017 17:15,2,1.990,ACTIVE,214.87,360.08,59.981,1500844504,"201051344000645","219011344069620",28.77,25.00,0,328.22,395.85,58.0,54.1,0.477,785834.0,785834.0,15103,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844505,2260736.00
07/23/2017 17:15,2,1.879,ACTIVE,213.06,361.29,59.975,1500844504,"274151322000085","219011344069620",28.25,27.80,0,331.53,383.83,53.8,50.0,0.362,995235.1,995235.1,15016,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844506,2260737.00
07/23/2017 17:15,2,1.992,ACTIVE,214.87,360.99,59.986,1500844504,"201051344000633","219011344069620",29.14,24.30,0,328.22,396.45,58.8,54.9,0.491,772814.4,772814.4,15155,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844507,2260738.00
07/23/2017 17:15,2,2.014,ACTIVE,214.64,360.08,59.981,1500844504,"201051344000469","219011344069620",28.82,23.50,0,322.21,397.05,58.8,54.8,0.504,776458.5,776458.5,15128,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844508,2260739.00
07/23/2017 17:15,2,1.967,ACTIVE,213.74,357.38,60.034,1500844504,"201051344000646","219011344069620",29.48,23.80,0,319.81,396.45,58.7,54.7,0.513,771205.1,771205.1,15112,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844508,2260740.00
07/23/2017 17:15,2,1.934,ACTIVE,212.61,363.39,59.981,1500844504,"274151322000052","219011344069620",29.00,28.30,0,330.93,385.33,56.8,52.9,0.389,1035733.5,1035733.5,15015,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844509,2260741.00
07/23/2017 17:15,2,2.027,ACTIVE,214.41,357.08,59.928,1500844504,"201051344000585","219011344069620",29.34,24.30,0,327.62,396.15,60.3,56.3,0.499,784608.3,784608.3,15111,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844510,2260742.00
07/23/2017 17:15,2,1.951,ACTIVE,213.96,356.48,59.975,1500844504,"201051344001230","219011344069620",29.36,22.80,0,319.51,397.35,58.0,54.1,0.477,775698.9,775698.9,15143,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844511,2260743.00
07/23/2017 17:15,2,1.977,ACTIVE,214.64,358.88,59.912,1500844504,"201051344000582","219011344069620",28.84,24.50,0,320.71,397.05,57.8,53.8,0.491,764867.8,764867.8,15106,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844512,2260744.00
07/23/2017 17:15,2,2.002,ACTIVE,213.74,357.98,59.965,1500844504,"201051344000955","219011344069620",29.30,24.30,0,322.81,395.55,59.4,55.4,0.499,784770.7,784770.7,15123,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844513,2260745.00
07/23/2017 17:15,2,1.260,ACTIVE,213.29,432.22,59.981,1500844504,"274151322000094","219011344069620",39.70,28.50,0,392.25,449.95,51.1,47.4,0.340,854284.3,854284.3,15375,0,0,0,L,1151911521,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844514,2260746.00
07/23/2017 17:15,2,2.018,ACTIVE,214.64,360.38,59.981,1500844504,"201051344000579","219011344069620",29.54,23.80,0,326.72,396.15,60.4,56.4,0.495,794733.3,794733.3,15114,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844515,2260747.00
07/23/2017 17:15,2,2.012,ACTIVE,213.74,357.38,59.991,1500844504,"201051344000890","219011344069620",29.36,23.00,0,320.71,395.85,59.8,55.8,0.491,778808.5,778808.5,15123,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844516,2260748.00
07/23/2017 17:15,2,1.982,ACTIVE,214.41,357.68,59.975,1500844504,"201051344000438","219011344069620",29.56,23.50,0,321.01,396.15,59.4,55.4,0.473,781232.0,781232.0,15109,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844517,2260749.00
07/23/2017 17:15,2,2.000,ACTIVE,214.19,352.57,60.044,1500844504,"201051344000417","219011344069620",19.14,23.00,0,338.14,386.23,38.8,35.5,0.314,702685.8,702685.8,15145,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844518,2260750.00
07/23/2017 17:15,2,1.934,ACTIVE,213.29,359.78,59.965,1500844504,"274151322000083","219011344069620",28.80,27.00,0,332.13,384.73,56.4,52.5,0.407,1025284.0,1025284.0,15026,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844518,2260751.00
07/23/2017 17:15,2,2.053,ACTIVE,213.51,352.87,59.981,1500844504,"274151322000076","219011344069620",29.40,28.30,0,331.83,384.73,61.1,57.1,0.420,1094306.2,1094306.2,15025,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844519,2260752.00
07/23/2017 17:15,2,2.012,ACTIVE,214.41,360.08,59.970,1500844504,"201051344000868","219011344069620",29.18,23.80,0,325.52,395.25,59.4,55.4,0.477,774842.1,774842.1,15130,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844520,2260753.00
07/23/2017 17:15,2,2.025,ACTIVE,212.83,350.47,59.975,1500844504,"274151322000095","219011344069620",29.38,26.80,0,331.53,381.73,60.3,56.3,0.411,1083762.4,1083762.4,15040,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844521,2260754.00
07/23/2017 17:15,2,2.014,ACTIVE,214.64,356.48,60.012,1500844504,"201051344000988","219011344069620",19.10,24.00,0,338.44,386.23,39.0,35.7,0.323,675271.7,675271.7,15114,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844522,2260755.00
07/23/2017 17:15,2,2.035,ACTIVE,214.19,359.18,59.970,1500844504,"201051344001025","219011344069620",29.06,24.00,0,327.02,395.55,59.9,55.9,0.491,781728.4,781728.4,15113,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844523,2260756.00
07/23/2017 17:15,2,2.002,ACTIVE,214.64,359.48,59.975,1500844504,"201051344000458","219011344069620",28.94,25.30,0,325.22,396.45,58.7,54.7,0.495,786168.7,786168.7,15101,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844524,2260757.00
07/23/2017 17:15,2,1.990,ACTIVE,215.09,361.29,60.012,1500844504,"201051344000853","219011344069620",29.30,24.50,0,330.33,397.96,59.1,55.1,0.495,787337.5,787337.5,15120,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844525,2260758.00
07/23/2017 17:15,2,1.973,ACTIVE,214.19,357.38,59.975,1500844504,"201051344000685","219011344069620",29.40,22.80,0,321.91,395.25,58.8,54.8,0.504,781055.7,781055.7,15141,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844526,2260759.00
07/23/2017 17:15,2,1.967,ACTIVE,214.41,358.58,59.991,1500844504,"201051344000917","219011344069620",29.12,25.30,0,322.21,396.45,58.0,54.1,0.473,777717.0,777717.0,15132,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844526,2260760.00
07/23/2017 17:15,2,1.945,ACTIVE,214.19,357.68,60.002,1500844504,"201051344001145","219011344069620",29.74,23.00,0,323.11,396.15,58.6,54.6,0.482,785741.9,785741.9,15124,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844527,2260761.00
07/23/2017 17:15,2,2.012,ACTIVE,214.64,359.78,59.944,1500844504,"201051344000651","219011344069620",29.00,24.80,0,328.52,396.75,59.2,55.2,0.477,774605.2,774605.2,15120,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844528,2260762.00
07/23/2017 17:15,2,1.906,ACTIVE,212.83,350.17,59.975,1500844504,"274151322000088","219011344069620",28.29,27.50,0,332.13,384.43,54.6,50.8,0.371,983629.6,983629.6,15019,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844529,2260763.00
07/23/2017 17:15,2,1.334,ACTIVE,213.74,416.29,59.981,1500844504,"274151322000068","219011344069620",38.61,29.80,0,388.34,457.77,52.2,48.5,0.349,855007.3,855007.3,15388,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844530,2260764.00
07/23/2017 17:15,2,2.014,ACTIVE,214.19,357.98,59.970,1500844504,"201051344001135","219011344069620",29.34,24.80,0,326.42,395.25,59.9,55.8,0.482,770126.8,770126.8,15095,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844531,2260765.00
07/23/2017 17:15,2,1.998,ACTIVE,213.96,359.18,59.981,1500844504,"201051344000594","219011344069620",29.68,25.00,0,322.81,396.15,60.1,56.1,0.491,789458.7,789458.7,15113,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844532,2260766.00
07/23/2017 17:15,2,2.002,ACTIVE,214.41,357.98,60.034,1500844504,"201051344001203","219011344069620",29.34,23.80,0,324.62,397.05,59.5,55.5,0.504,779837.1,779837.1,15144,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844533,2260767.00
07/23/2017 17:15,2,1.916,ACTIVE,212.83,349.86,59.944,1500844504,"274151322000054","219011344069620",28.21,28.30,0,331.23,385.03,54.8,50.9,0.371,1000030.8,1000030.8,15002,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844534,2260768.00
07/23/2017 17:15,2,2.037,ACTIVE,214.64,359.48,60.034,1500844504,"201051344000867","219011344069620",28.90,25.00,0,328.52,395.25,59.6,55.6,0.486,773617.3,773617.3,15146,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844536,2260769.00
07/23/2017 17:15,2,1.961,ACTIVE,214.41,358.88,59.981,1500844504,"201051344001093","219011344069620",29.40,24.30,0,322.21,395.55,58.5,54.5,0.473,777699.1,777699.1,15141,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844536,2260770.00
07/23/2017 17:15,2,2.008,ACTIVE,214.41,360.38,60.023,1500844504,"201051344000900","219011344069620",29.08,24.00,0,327.92,396.15,59.2,55.2,0.486,795322.0,795322.0,15148,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844537,2260771.00
07/23/2017 17:15,2,1.973,ACTIVE,214.64,359.78,59.981,1500844504,"201051344000648","219011344069620",29.24,23.80,0,321.31,396.15,58.4,54.5,0.482,782603.3,782603.3,15118,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844538,2260772.00
07/23/2017 17:15,2,1.994,ACTIVE,214.64,359.78,59.981,1500844504,"201051344000569","219011344069620",29.30,24.80,0,327.92,396.45,59.2,55.2,0.486,797223.3,797223.3,15095,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844539,2260773.00
07/23/2017 17:15,2,2.004,ACTIVE,214.87,359.18,59.965,1500844504,"201051344000983","219011344069620",29.46,25.00,0,326.12,396.15,59.8,55.8,0.499,787926.1,787926.1,15121,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844540,2260774.00
07/23/2017 17:15,2,2.014,ACTIVE,214.64,359.78,60.012,1500844504,"201051344001158","219011344069620",29.12,24.00,0,321.61,396.75,59.4,55.4,0.495,772390.6,772390.6,15121,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844541,2260775.00
07/23/2017 17:15,2,1.943,ACTIVE,215.09,361.59,59.981,1500844504,"201051344000576","219011344069620",29.64,24.00,0,328.22,396.15,58.4,54.4,0.486,786882.4,786882.4,15130,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844542,2260776.00
07/23/2017 17:15,2,1.900,ACTIVE,212.61,356.78,59.991,1500844504,"274151322000087","219011344069620",28.41,31.80,0,332.73,383.83,54.7,50.9,0.362,974611.8,974611.8,15223,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500844543,2260777.00
07/23/2017 17:30,2,2.373,ACTIVE,215.32,363.69,59.949,1500845403,"201051344000645","219011344069620",28.47,26.30,0,325.82,396.45,68.4,64.1,0.557,785850.1,785850.1,15104,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845404,2260778.00
07/23/2017 17:30,2,2.252,ACTIVE,213.06,357.98,59.949,1500845403,"274151322000085","219011344069620",27.67,29.00,0,332.43,384.73,63.1,59.0,0.438,995250.0,995250.0,15017,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845405,2260779.00
07/23/2017 17:30,2,2.352,ACTIVE,214.87,363.69,59.981,1500845403,"201051344000633","219011344069620",28.96,25.50,0,328.82,397.35,69.0,64.7,0.592,772830.6,772830.6,15156,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845406,2260780.00
07/23/2017 17:30,2,2.357,ACTIVE,215.32,363.69,59.970,1500845403,"201051344000469","219011344069620",28.77,24.80,0,325.22,397.66,68.7,64.4,0.583,776474.8,776474.8,15129,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845407,2260781.00
07/23/2017 17:30,2,2.309,ACTIVE,213.74,361.89,60.018,1500845403,"201051344000646","219011344069620",29.16,25.30,0,319.21,398.56,68.1,63.8,0.601,771221.3,771221.3,15113,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845408,2260782.00
07/23/2017 17:30,2,2.254,ACTIVE,212.61,356.18,59.970,1500845403,"274151322000052","219011344069620",28.84,29.80,0,330.93,385.33,65.8,61.6,0.468,1035749.2,1035749.2,15016,0,0,0,L,1151911521,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845409,2260783.00
07/23/2017 17:30,2,2.406,ACTIVE,214.64,363.39,59.981,1500845403,"201051344000585","219011344069620",28.61,26.00,0,326.72,396.15,69.7,65.3,0.579,784625.1,784625.1,15112,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845410,2260784.00
07/23/2017 17:30,2,2.271,ACTIVE,213.96,360.99,59.938,1500845403,"201051344001230","219011344069620",29.08,24.00,0,318.91,397.05,66.9,62.6,0.535,775715.0,775715.0,15144,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845411,2260785.00
07/23/2017 17:30,2,2.291,ACTIVE,214.87,362.79,59.996,1500845403,"201051344000582","219011344069620",28.65,25.80,0,319.51,398.26,66.5,62.2,0.552,764883.9,764883.9,15107,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845411,2260786.00
07/23/2017 17:30,2,2.301,ACTIVE,213.96,360.08,59.954,1500845403,"201051344000955","219011344069620",28.88,25.80,0,320.71,396.75,67.3,63.0,0.570,784787.0,784787.0,15124,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845412,2260787.00
07/23/2017 17:30,2,1.492,ACTIVE,212.83,422.30,59.959,1500845403,"274151322000094","219011344069620",38.45,29.80,0,384.13,453.56,57.6,53.7,0.398,854298.3,854298.3,15376,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845413,2260788.00
07/23/2017 17:30,2,2.314,ACTIVE,215.32,363.39,59.928,1500845403,"201051344000579","219011344069620",29.14,25.30,0,328.52,397.96,68.3,64.0,0.561,794750.0,794750.0,15115,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845414,2260789.00
07/23/2017 17:30,2,2.293,ACTIVE,213.96,361.89,59.981,1500845403,"201051344000890","219011344069620",28.96,24.50,0,323.72,396.75,67.2,62.9,0.544,778825.0,778825.0,15124,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845415,2260790.00
07/23/2017 17:30,2,2.260,ACTIVE,214.41,361.59,60.002,1500845403,"201051344000438","219011344069620",29.06,25.00,0,323.72,396.15,66.5,62.3,0.575,781248.4,781248.4,15110,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845416,2260791.00
07/23/2017 17:30,2,2.248,ACTIVE,214.41,355.28,60.012,1500845403,"201051344000417","219011344069620",18.94,24.30,0,337.24,383.53,43.1,39.7,0.367,702696.3,702696.3,15146,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845417,2260792.00
07/23/2017 17:30,2,2.197,ACTIVE,212.83,364.59,59.965,1500845403,"274151322000083","219011344069620",28.33,28.80,0,331.23,385.33,63.1,59.0,0.446,1025299.7,1025299.7,15027,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845418,2260793.00
07/23/2017 17:30,2,2.297,ACTIVE,213.74,365.80,59.965,1500845403,"274151322000076","219011344069620",29.12,30.50,0,333.93,385.63,67.7,63.4,0.473,1094323.1,1094323.1,15026,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845419,2260794.00
07/23/2017 17:30,2,2.283,ACTIVE,214.64,361.89,59.975,1500845403,"201051344000868","219011344069620",28.35,25.00,0,321.61,395.55,65.5,61.3,0.530,774858.4,774858.4,15131,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845420,2260795.00
07/23/2017 17:30,2,2.252,ACTIVE,213.06,365.80,59.975,1500845403,"274151322000095","219011344069620",29.20,29.30,0,330.33,385.03,66.6,62.3,0.460,1083779.2,1083779.2,15041,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845420,2260796.00
07/23/2017 17:30,2,2.271,ACTIVE,215.09,358.28,59.981,1500845403,"201051344000988","219011344069620",18.59,24.80,0,337.84,382.93,42.8,39.4,0.349,675282.2,675282.2,15115,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845421,2260797.00
07/23/2017 17:30,2,2.262,ACTIVE,214.19,358.28,59.970,1500845403,"201051344001025","219011344069620",28.53,25.50,0,326.42,396.75,65.4,61.2,0.530,781745.0,781745.0,15114,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845422,2260798.00
07/23/2017 17:30,2,2.160,ACTIVE,215.09,362.19,59.981,1500845403,"201051344000458","219011344069620",29.26,26.80,0,324.62,396.75,64.0,59.8,0.548,786184.9,786184.9,15102,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845423,2260799.00
07/23/2017 17:30,2,2.199,ACTIVE,215.54,363.69,60.023,1500845403,"201051344000853","219011344069620",28.75,26.00,0,330.03,397.96,64.0,59.9,0.539,787353.8,787353.8,15121,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845424,2260800.00
07/23/2017 17:30,2,2.135,ACTIVE,214.19,360.99,59.970,1500845403,"201051344000685","219011344069620",29.24,24.30,0,322.21,396.45,63.2,59.1,0.566,781072.0,781072.0,15142,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845425,2260801.00
07/23/2017 17:30,2,2.150,ACTIVE,214.19,360.38,59.965,1500845403,"201051344000917","219011344069620",28.86,26.50,0,321.91,396.75,62.9,58.8,0.521,777733.1,777733.1,15133,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845426,2260802.00
07/23/2017 17:30,2,2.150,ACTIVE,213.96,360.69,59.986,1500845403,"201051344001145","219011344069620",28.98,24.30,0,321.31,395.85,63.1,59.0,0.517,785758.2,785758.2,15125,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845427,2260803.00
07/23/2017 17:30,2,2.180,ACTIVE,214.41,360.08,60.002,1500845403,"201051344000651","219011344069620",28.59,26.30,0,325.22,396.75,63.2,59.0,0.517,774621.6,774621.6,15121,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845428,2260804.00
07/23/2017 17:30,2,2.043,ACTIVE,212.83,355.28,59.970,1500845403,"274151322000088","219011344069620",28.03,28.80,0,332.13,385.03,58.0,54.1,0.393,983644.7,983644.7,15020,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845429,2260805.00
07/23/2017 17:30,2,1.434,ACTIVE,213.51,416.59,59.970,1500845403,"274151322000068","219011344069620",38.25,31.30,0,390.74,453.86,54.5,50.6,0.362,855021.6,855021.6,15389,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845429,2260806.00
07/23/2017 17:30,2,2.139,ACTIVE,213.96,360.08,60.012,1500845403,"201051344001135","219011344069620",29.02,26.30,0,319.51,395.55,62.9,58.8,0.535,770143.3,770143.3,15096,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845431,2260807.00
07/23/2017 17:30,2,2.145,ACTIVE,214.41,362.49,59.949,1500845403,"201051344000594","219011344069620",29.08,26.50,0,321.91,395.85,63.1,59.0,0.499,789475.2,789475.2,15114,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845432,2260808.00
07/23/2017 17:30,2,2.123,ACTIVE,214.41,360.69,59.959,1500845403,"201051344001203","219011344069620",28.86,25.30,0,324.02,397.05,62.1,58.0,0.526,779853.5,779853.5,15145,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845433,2260809.00
07/23/2017 17:30,2,2.021,ACTIVE,212.83,354.97,59.970,1500845403,"274151322000054","219011344069620",27.77,29.80,0,332.43,385.93,56.9,53.0,0.393,1000045.9,1000045.9,15003,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845434,2260810.00
07/23/2017 17:30,2,2.123,ACTIVE,214.64,359.18,59.975,1500845403,"201051344000867","219011344069620",28.77,26.30,0,321.91,395.25,61.9,57.8,0.495,773633.7,773633.7,15147,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845435,2260811.00
07/23/2017 17:30,2,2.066,ACTIVE,214.41,361.29,59.928,1500845403,"201051344001093","219011344069620",28.77,25.30,0,322.81,397.35,60.2,56.2,0.477,777715.1,777715.1,15142,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845436,2260812.00
07/23/2017 17:30,2,2.078,ACTIVE,214.87,361.59,59.996,1500845403,"201051344000900","219011344069620",28.98,25.50,0,324.62,397.05,61.0,57.0,0.491,795338.4,795338.4,15149,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845437,2260813.00
07/23/2017 17:30,2,2.059,ACTIVE,214.87,361.29,60.039,1500845403,"201051344000648","219011344069620",28.65,24.80,0,320.11,396.15,59.8,55.8,0.491,782619.3,782619.3,15119,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845438,2260814.00
07/23/2017 17:30,2,2.088,ACTIVE,214.87,360.99,60.012,1500845403,"201051344000569","219011344069620",28.49,26.30,0,325.52,396.15,60.3,56.3,0.499,797239.6,797239.6,15096,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845439,2260815.00
07/23/2017 17:30,2,2.107,ACTIVE,215.09,361.29,59.981,1500845403,"201051344000983","219011344069620",28.47,26.50,0,326.72,396.45,60.8,56.7,0.513,787942.5,787942.5,15122,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845440,2260816.00
07/23/2017 17:30,2,2.057,ACTIVE,214.87,360.08,59.970,1500845403,"201051344001158","219011344069620",28.82,25.50,0,325.52,396.75,60.0,56.0,0.499,772407.0,772407.0,15122,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845441,2260817.00
07/23/2017 17:30,2,2.014,ACTIVE,215.09,361.59,59.981,1500845403,"201051344000576","219011344069620",28.86,25.30,0,324.02,396.75,58.9,54.9,0.486,786898.4,786898.4,15131,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845441,2260818.00
07/23/2017 17:30,2,1.955,ACTIVE,213.06,357.08,59.965,1500845403,"274151322000087","219011344069620",27.79,33.80,0,332.13,384.13,55.0,51.2,0.358,974626.9,974626.9,15224,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500845442,2260819.00
07/23/2017 17:45,2,1.348,ACTIVE,214.19,353.17,59.991,1500846303,"201051344000645","219011344069620",28.61,26.30,0,337.84,391.34,39.1,35.8,0.327,785861.6,785861.6,15105,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846304,2260820.00
07/23/2017 17:45,2,1.295,ACTIVE,212.38,345.66,59.970,1500846303,"274151322000085","219011344069620",27.65,28.80,0,338.14,376.62,36.3,33.1,0.243,995260.6,995260.6,15018,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846305,2260821.00
07/23/2017 17:45,2,1.357,ACTIVE,214.19,355.58,59.975,1500846303,"201051344000633","219011344069620",29.00,25.50,0,337.24,391.94,39.9,36.6,0.340,772842.4,772842.4,15157,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846306,2260822.00
07/23/2017 17:45,2,1.377,ACTIVE,214.19,354.97,59.991,1500846303,"201051344000469","219011344069620",28.59,25.00,0,336.94,391.94,39.9,36.6,0.345,776486.5,776486.5,15130,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846307,2260823.00
07/23/2017 17:45,2,1.359,ACTIVE,213.29,352.57,59.954,1500846303,"201051344000646","219011344069620",29.04,24.80,0,335.14,390.44,40.0,36.7,0.331,771233.0,771233.0,15114,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846308,2260824.00
07/23/2017 17:45,2,1.338,ACTIVE,211.93,351.97,60.012,1500846303,"274151322000052","219011344069620",28.57,29.30,0,337.24,377.82,38.6,35.4,0.261,1035760.5,1035760.5,15017,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846309,2260825.00
07/23/2017 17:45,2,1.424,ACTIVE,213.96,353.77,59.991,1500846303,"201051344000585","219011344069620",28.77,25.50,0,336.34,390.74,41.5,38.2,0.323,784637.1,784637.1,15113,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846310,2260826.00
07/23/2017 17:45,2,1.354,ACTIVE,213.29,351.97,60.023,1500846303,"201051344001230","219011344069620",28.82,23.80,0,335.74,389.54,39.6,36.3,0.323,775726.5,775726.5,15145,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846311,2260827.00
07/23/2017 17:45,2,1.357,ACTIVE,213.96,352.87,59.991,1500846303,"201051344000582","219011344069620",28.61,25.50,0,335.74,389.24,39.4,36.1,0.314,764895.3,764895.3,15108,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846311,2260828.00
07/23/2017 17:45,2,1.400,ACTIVE,213.29,351.97,60.034,1500846303,"201051344000955","219011344069620",28.65,25.50,0,334.84,389.24,40.7,37.3,0.327,784798.8,784798.8,15125,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846312,2260829.00
07/23/2017 17:45,2,0.879,ACTIVE,212.16,412.38,59.996,1500846303,"274151322000094","219011344069620",38.70,29.80,0,387.74,448.15,34.2,31.1,0.239,854308.3,854308.3,15377,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846313,2260830.00
07/23/2017 17:45,2,1.400,ACTIVE,213.96,353.77,59.991,1500846303,"201051344000579","219011344069620",29.32,25.00,0,337.84,391.04,41.6,38.3,0.314,794762.0,794762.0,15116,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846314,2260831.00
07/23/2017 17:45,2,1.408,ACTIVE,213.51,352.87,59.986,1500846303,"201051344000890","219011344069620",28.75,24.00,0,335.74,389.84,41.1,37.7,0.323,778836.8,778836.8,15125,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846315,2260832.00
07/23/2017 17:45,2,1.371,ACTIVE,213.74,353.47,59.991,1500846303,"201051344000438","219011344069620",29.24,25.00,0,336.64,389.84,40.6,37.3,0.331,781260.1,781260.1,15111,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846316,2260833.00
07/23/2017 17:45,2,1.379,ACTIVE,213.74,349.26,59.996,1500846303,"201051344000417","219011344069620",19.04,24.00,0,336.64,374.51,26.6,23.8,0.208,702703.8,702703.8,15147,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846317,2260834.00
07/23/2017 17:45,2,1.336,ACTIVE,212.38,351.67,59.986,1500846303,"274151322000083","219011344069620",28.51,28.30,0,337.24,376.01,38.5,35.3,0.261,1025310.8,1025310.8,15028,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846318,2260835.00
07/23/2017 17:45,2,1.424,ACTIVE,212.83,347.76,60.007,1500846303,"274151322000076","219011344069620",28.84,29.30,0,338.74,379.02,41.6,38.2,0.287,1094335.1,1094335.1,15027,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846319,2260836.00
07/23/2017 17:45,2,1.412,ACTIVE,213.74,353.77,59.991,1500846303,"201051344000868","219011344069620",28.49,25.00,0,336.34,388.04,40.8,37.4,0.323,774870.1,774870.1,15132,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846320,2260837.00
07/23/2017 17:45,2,1.408,ACTIVE,212.16,352.87,59.938,1500846303,"274151322000095","219011344069620",28.80,28.00,0,337.24,376.01,41.1,37.8,0.278,1083791.0,1083791.0,15042,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846321,2260838.00
07/23/2017 17:45,2,1.404,ACTIVE,213.96,350.77,59.944,1500846303,"201051344000988","219011344069620",18.69,25.30,0,338.44,376.62,26.6,23.7,0.217,675289.7,675289.7,15116,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846322,2260839.00
07/23/2017 17:45,2,1.418,ACTIVE,213.51,352.57,59.944,1500846303,"201051344001025","219011344069620",28.71,25.50,0,336.34,388.04,41.3,37.9,0.331,781756.7,781756.7,15115,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846323,2260840.00
07/23/2017 17:45,2,1.389,ACTIVE,213.74,354.37,59.991,1500846303,"201051344000458","219011344069620",28.71,26.80,0,337.54,388.34,40.4,37.0,0.349,786196.5,786196.5,15103,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846324,2260841.00
07/23/2017 17:45,2,1.400,ACTIVE,214.64,355.28,59.965,1500846303,"201051344000853","219011344069620",28.49,26.00,0,338.74,388.94,40.5,37.2,0.331,787365.4,787365.4,15122,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846324,2260842.00
07/23/2017 17:45,2,1.387,ACTIVE,213.74,353.47,59.965,1500846303,"201051344000685","219011344069620",28.49,24.00,0,337.54,389.24,40.0,36.7,0.340,781083.4,781083.4,15143,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846325,2260843.00
07/23/2017 17:45,2,1.346,ACTIVE,213.74,352.27,59.991,1500846303,"201051344000917","219011344069620",29.32,26.30,0,336.34,386.53,40.0,36.7,0.323,777744.5,777744.5,15134,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846326,2260844.00
07/23/2017 17:45,2,1.377,ACTIVE,213.51,353.17,59.970,1500846303,"201051344001145","219011344069620",29.14,24.30,0,335.74,386.23,40.7,37.3,0.327,785769.7,785769.7,15126,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846327,2260845.00
07/23/2017 17:45,2,1.391,ACTIVE,213.96,354.07,59.975,1500846303,"201051344000651","219011344069620",28.84,26.50,0,337.54,387.74,40.6,37.3,0.336,774633.1,774633.1,15122,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846328,2260846.00
07/23/2017 17:45,2,1.334,ACTIVE,211.93,349.56,59.981,1500846303,"274151322000088","219011344069620",27.67,28.80,0,337.54,371.51,37.4,34.2,0.247,983655.2,983655.2,15021,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846329,2260847.00
07/23/2017 17:45,2,0.883,ACTIVE,212.83,425.31,59.970,1500846303,"274151322000068","219011344069620",39.44,31.00,0,389.84,444.24,35.0,31.8,0.234,855031.6,855031.6,15390,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846330,2260848.00
