ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 17:45,2,1.414,ACTIVE,213.51,352.27,59.986,1500846303,"201051344001135","219011344069620",29.10,26.00,0,336.94,385.93,41.7,38.3,0.331,770155.0,770155.0,15097,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846331,2260849.00
07/23/2017 17:45,2,1.426,ACTIVE,213.29,352.87,59.970,1500846303,"201051344000594","219011344069620",28.90,26.30,0,334.24,388.64,41.8,38.4,0.327,789487.0,789487.0,15115,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846332,2260850.00
07/23/2017 17:45,2,1.420,ACTIVE,213.96,353.77,60.018,1500846303,"201051344001203","219011344069620",28.69,25.00,0,337.84,386.83,41.3,37.9,0.340,779865.1,779865.1,15146,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846333,2260851.00
07/23/2017 17:45,2,1.348,ACTIVE,211.93,347.76,59.986,1500846303,"274151322000054","219011344069620",27.65,29.50,0,337.54,372.11,37.7,34.5,0.252,1000056.5,1000056.5,15004,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846333,2260852.00
07/23/2017 17:45,2,1.438,ACTIVE,213.96,352.57,59.986,1500846303,"201051344000867","219011344069620",28.59,26.00,0,336.64,385.93,41.6,38.3,0.327,773645.3,773645.3,15148,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846334,2260853.00
07/23/2017 17:45,2,1.389,ACTIVE,213.74,352.87,60.023,1500846303,"201051344001093","219011344069620",28.90,24.80,0,336.94,385.03,40.7,37.3,0.314,777726.5,777726.5,15143,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846335,2260854.00
07/23/2017 17:45,2,1.406,ACTIVE,213.74,355.88,59.986,1500846303,"201051344000900","219011344069620",28.69,25.50,0,337.54,386.23,40.9,37.6,0.314,795349.8,795349.8,15150,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846336,2260855.00
07/23/2017 17:45,2,1.396,ACTIVE,214.19,354.67,60.012,1500846303,"201051344000648","219011344069620",28.55,25.00,0,337.24,385.63,40.4,37.1,0.336,782630.7,782630.7,15120,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846337,2260856.00
07/23/2017 17:45,2,1.404,ACTIVE,213.96,353.47,59.986,1500846303,"201051344000569","219011344069620",28.90,26.30,0,336.94,385.63,41.1,37.8,0.340,797251.1,797251.1,15097,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846338,2260857.00
07/23/2017 17:45,2,1.430,ACTIVE,214.19,354.67,59.991,1500846303,"201051344000983","219011344069620",28.84,26.50,0,338.44,385.63,41.8,38.5,0.345,787954.2,787954.2,15123,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846339,2260858.00
07/23/2017 17:45,2,1.430,ACTIVE,213.96,352.57,59.981,1500846303,"201051344001158","219011344069620",28.59,25.50,0,338.14,385.33,41.4,38.0,0.340,772418.5,772418.5,15123,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846340,2260859.00
07/23/2017 17:45,2,1.400,ACTIVE,214.41,355.28,59.986,1500846303,"201051344000576","219011344069620",28.55,25.50,0,338.14,386.23,40.5,37.1,0.345,786909.7,786909.7,15132,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846341,2260860.00
07/23/2017 17:45,2,1.352,ACTIVE,212.16,347.76,59.986,1500846303,"274151322000087","219011344069620",27.83,33.50,0,337.54,370.90,38.1,34.9,0.247,974637.4,974637.4,15225,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500846342,2260861.00
07/23/2017 18:00,2,1.852,ACTIVE,215.09,359.48,59.991,1500847203,"201051344000645","219011344069620",29.04,26.00,0,328.52,395.85,54.5,50.7,0.446,785871.1,785871.1,15106,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847204,2260862.00
07/23/2017 18:00,2,1.777,ACTIVE,212.83,357.08,59.986,1500847203,"274151322000085","219011344069620",28.21,28.50,0,338.44,381.12,50.8,47.1,0.345,995269.3,995269.3,15019,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847205,2260863.00
07/23/2017 18:00,2,1.859,ACTIVE,214.87,360.08,59.981,1500847203,"201051344000633","219011344069620",29.42,25.30,0,327.02,397.66,55.5,51.6,0.468,772852.1,772852.1,15158,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847206,2260864.00
07/23/2017 18:00,2,1.883,ACTIVE,214.64,359.18,59.938,1500847203,"201051344000469","219011344069620",29.12,24.50,0,324.02,396.75,55.5,51.6,0.468,776496.2,776496.2,15131,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847207,2260865.00
07/23/2017 18:00,2,1.891,ACTIVE,213.74,355.88,60.018,1500847203,"201051344000646","219011344069620",29.20,24.50,0,321.91,395.25,56.0,52.1,0.464,771242.7,771242.7,15115,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847208,2260866.00
07/23/2017 18:00,2,1.846,ACTIVE,212.61,350.47,59.991,1500847203,"274151322000052","219011344069620",29.02,29.30,0,336.94,382.63,54.3,50.5,0.371,1035769.7,1035769.7,15018,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847208,2260867.00
07/23/2017 18:00,2,1.957,ACTIVE,214.41,357.38,59.928,1500847203,"201051344000585","219011344069620",29.24,25.30,0,327.02,394.35,58.0,54.0,0.455,784647.1,784647.1,15114,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847209,2260868.00
07/23/2017 18:00,2,1.869,ACTIVE,213.74,356.18,59.996,1500847203,"201051344001230","219011344069620",29.12,23.30,0,321.61,395.85,55.1,51.3,0.455,775736.0,775736.0,15146,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847210,2260869.00
07/23/2017 18:00,2,1.893,ACTIVE,214.64,359.48,60.023,1500847203,"201051344000582","219011344069620",28.92,25.50,0,320.11,396.45,55.4,51.6,0.455,764904.8,764904.8,15109,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847211,2260870.00
07/23/2017 18:00,2,1.914,ACTIVE,213.74,357.08,60.007,1500847203,"201051344000955","219011344069620",29.26,25.30,0,321.91,394.95,56.8,52.9,0.473,784808.5,784808.5,15126,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847212,2260871.00
07/23/2017 18:00,2,1.260,ACTIVE,212.61,412.68,59.986,1500847203,"274151322000094","219011344069620",38.45,29.50,0,335.74,445.15,49.3,45.7,0.336,854316.4,854316.4,15378,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847213,2260872.00
07/23/2017 18:00,2,1.943,ACTIVE,214.87,360.38,59.986,1500847203,"201051344000579","219011344069620",29.44,24.50,0,327.32,395.55,58.0,54.1,0.473,794772.0,794772.0,15117,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847214,2260873.00
07/23/2017 18:00,2,1.945,ACTIVE,213.96,358.28,59.986,1500847203,"201051344000890","219011344069620",29.34,23.80,0,324.02,394.95,57.8,53.9,0.477,778846.7,778846.7,15126,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847215,2260874.00
07/23/2017 18:00,2,1.938,ACTIVE,214.41,360.08,60.007,1500847203,"201051344000438","219011344069620",29.36,24.50,0,321.31,396.15,57.6,53.7,0.482,781269.8,781269.8,15112,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847216,2260875.00
07/23/2017 18:00,2,1.967,ACTIVE,213.96,353.17,59.986,1500847203,"201051344000417","219011344069620",18.91,24.00,0,337.24,380.22,37.7,34.4,0.323,702710.0,702710.0,15148,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847217,2260876.00
07/23/2017 18:00,2,1.914,ACTIVE,212.83,355.88,59.996,1500847203,"274151322000083","219011344069620",29.00,28.50,0,337.54,381.12,56.3,52.4,0.407,1025319.9,1025319.9,15029,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847218,2260877.00
07/23/2017 18:00,2,2.037,ACTIVE,213.29,361.29,59.996,1500847203,"274151322000076","219011344069620",29.38,29.50,0,333.03,384.43,60.5,56.5,0.424,1094345.0,1094345.0,15028,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847219,2260878.00
07/23/2017 18:00,2,1.963,ACTIVE,214.41,357.38,60.002,1500847203,"201051344000868","219011344069620",28.98,24.80,0,320.41,394.65,57.6,53.7,0.446,774879.9,774879.9,15133,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847220,2260879.00
07/23/2017 18:00,2,2.066,ACTIVE,212.38,362.19,60.012,1500847203,"274151322000095","219011344069620",29.12,28.00,0,331.83,382.93,60.9,56.8,0.420,1083800.8,1083800.8,15043,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847221,2260880.00
07/23/2017 18:00,2,1.994,ACTIVE,214.64,356.18,60.018,1500847203,"201051344000988","219011344069620",18.89,24.80,0,337.84,382.03,38.1,34.9,0.318,675295.9,675295.9,15117,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847221,2260881.00
07/23/2017 18:00,2,2.021,ACTIVE,214.19,359.48,59.996,1500847203,"201051344001025","219011344069620",29.16,25.00,0,328.52,395.55,59.7,55.7,0.482,781766.6,781766.6,15116,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847222,2260882.00
07/23/2017 18:00,2,1.945,ACTIVE,214.87,358.88,60.002,1500847203,"201051344000458","219011344069620",29.40,26.30,0,324.62,398.26,58.0,54.1,0.495,786206.2,786206.2,15104,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847223,2260883.00
07/23/2017 18:00,2,1.975,ACTIVE,215.32,360.99,60.002,1500847203,"201051344000853","219011344069620",29.16,25.80,0,329.13,398.26,58.4,54.4,0.491,787375.1,787375.1,15123,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847224,2260884.00
07/23/2017 18:00,2,1.963,ACTIVE,214.19,358.88,59.991,1500847203,"201051344000685","219011344069620",29.70,23.80,0,317.70,395.25,59.0,55.0,0.530,781092.9,781092.9,15144,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847225,2260885.00
07/23/2017 18:00,2,2.008,ACTIVE,214.41,357.98,60.034,1500847203,"201051344000917","219011344069620",28.96,26.30,0,323.72,396.15,58.9,55.0,0.482,777754.1,777754.1,15135,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847226,2260886.00
07/23/2017 18:00,2,2.029,ACTIVE,213.96,356.78,60.034,1500847203,"201051344001145","219011344069620",29.20,23.80,0,326.42,395.85,60.0,56.0,0.495,785779.4,785779.4,15127,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847227,2260887.00
07/23/2017 18:00,2,2.049,ACTIVE,214.64,360.99,59.954,1500847203,"201051344000651","219011344069620",29.00,26.30,0,326.42,396.45,60.2,56.2,0.499,774642.8,774642.8,15123,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847228,2260888.00
07/23/2017 18:00,2,1.967,ACTIVE,212.83,350.77,59.949,1500847203,"274151322000088","219011344069620",28.49,28.80,0,336.94,379.02,56.8,52.9,0.389,983664.1,983664.1,15022,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847229,2260889.00
07/23/2017 18:00,2,1.408,ACTIVE,213.74,422.30,59.986,1500847203,"274151322000068","219011344069620",39.34,31.30,0,337.24,446.05,56.3,52.4,0.384,855040.0,855040.0,15391,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847230,2260890.00
07/23/2017 18:00,2,1.912,ACTIVE,214.41,360.38,59.996,1500847203,"201051344001135","219011344069620",30.73,25.80,0,324.92,398.56,59.5,55.5,0.477,770164.8,770164.8,15098,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847231,2260891.00
07/23/2017 18:00,2,2.078,ACTIVE,214.19,360.38,60.012,1500847203,"201051344000594","219011344069620",29.56,25.80,0,321.31,394.05,62.2,58.1,0.504,789496.9,789496.9,15116,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847232,2260892.00
07/23/2017 18:00,2,2.146,ACTIVE,214.87,358.88,60.023,1500847203,"201051344001203","219011344069620",29.04,24.80,0,327.32,396.45,63.2,59.1,0.521,779874.9,779874.9,15147,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847232,2260893.00
07/23/2017 18:00,2,2.037,ACTIVE,212.61,359.18,60.007,1500847203,"274151322000054","219011344069620",28.29,29.50,0,337.84,381.42,58.4,54.4,0.407,1000065.4,1000065.4,15005,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847233,2260894.00
07/23/2017 18:00,2,2.115,ACTIVE,215.09,360.99,59.991,1500847203,"201051344000867","219011344069620",29.12,25.80,0,324.62,395.25,62.4,58.3,0.499,773655.2,773655.2,15149,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847234,2260895.00
07/23/2017 18:00,2,2.078,ACTIVE,214.64,360.69,59.991,1500847203,"201051344001093","219011344069620",29.48,24.80,0,326.72,394.35,62.1,58.0,0.499,777736.1,777736.1,15144,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847235,2260896.00
07/23/2017 18:00,2,2.117,ACTIVE,214.87,360.38,59.991,1500847203,"201051344000900","219011344069620",29.04,25.30,0,327.32,396.15,62.3,58.2,0.508,795359.6,795359.6,15151,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847236,2260897.00
07/23/2017 18:00,2,2.162,ACTIVE,215.09,361.29,59.991,1500847203,"201051344000648","219011344069620",29.34,24.80,0,327.02,396.75,64.2,60.1,0.539,782640.3,782640.3,15121,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847237,2260898.00
07/23/2017 18:00,2,2.277,ACTIVE,215.32,362.49,60.002,1500847203,"201051344000569","219011344069620",29.38,26.00,0,326.12,396.45,67.8,63.5,0.561,797260.9,797260.9,15098,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847238,2260899.00
07/23/2017 18:00,2,2.338,ACTIVE,215.32,363.69,60.012,1500847203,"201051344000983","219011344069620",30.02,26.30,0,328.52,395.85,71.1,66.7,0.597,787964.1,787964.1,15124,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847239,2260900.00
07/23/2017 18:00,2,2.578,ACTIVE,215.54,366.40,59.996,1500847203,"201051344001158","219011344069620",29.64,25.00,0,325.22,396.75,77.5,72.9,0.654,772428.3,772428.3,15124,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847240,2260901.00
07/23/2017 18:00,2,2.539,ACTIVE,216.22,366.10,59.996,1500847203,"201051344000576","219011344069620",29.14,25.00,0,327.02,396.15,74.9,70.4,0.623,786919.4,786919.4,15133,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847241,2260902.00
07/23/2017 18:00,2,2.574,ACTIVE,213.06,354.97,60.028,1500847203,"274151322000087","219011344069620",28.71,33.00,0,333.03,380.82,74.8,70.3,0.486,974646.4,974646.4,15226,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500847241,2260903.00
07/23/2017 18:15,2,2.365,ACTIVE,215.54,363.39,59.975,1500848103,"201051344000645","219011344069620",28.09,27.50,0,327.62,396.15,67.3,63.0,0.552,785888.6,785888.6,15107,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848105,2260904.00
07/23/2017 18:15,2,2.230,ACTIVE,212.83,349.26,59.975,1500848103,"274151322000085","219011344069620",27.43,30.50,0,331.83,383.23,62.0,57.9,0.433,995285.5,995285.5,15020,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848105,2260905.00
07/23/2017 18:15,2,2.348,ACTIVE,215.32,363.39,59.991,1500848103,"201051344000633","219011344069620",28.59,26.50,0,325.82,397.66,68.0,63.7,0.579,772869.8,772869.8,15159,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848106,2260906.00
07/23/2017 18:15,2,2.346,ACTIVE,215.32,362.19,59.949,1500848103,"201051344000469","219011344069620",28.55,26.50,0,320.71,397.35,67.8,63.5,0.575,776513.8,776513.8,15132,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848107,2260907.00
07/23/2017 18:15,2,2.354,ACTIVE,213.96,359.78,59.991,1500848103,"201051344000646","219011344069620",28.49,26.30,0,320.11,398.56,67.9,63.6,0.592,771260.5,771260.5,15116,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848108,2260908.00
07/23/2017 18:15,2,2.266,ACTIVE,212.61,362.49,59.975,1500848103,"274151322000052","219011344069620",28.47,31.30,0,330.33,382.93,65.3,61.1,0.464,1035786.9,1035786.9,15019,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848109,2260909.00
07/23/2017 18:15,2,2.396,ACTIVE,214.41,363.09,59.991,1500848103,"201051344000585","219011344069620",28.80,27.00,0,324.92,395.55,70.0,65.6,0.575,784665.7,784665.7,15115,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848110,2260910.00
07/23/2017 18:15,2,2.279,ACTIVE,213.96,360.69,59.986,1500848103,"201051344001230","219011344069620",28.88,25.00,0,319.51,397.35,66.7,62.4,0.570,775753.6,775753.6,15147,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848111,2260911.00
07/23/2017 18:15,2,2.291,ACTIVE,214.87,362.19,59.970,1500848103,"201051344000582","219011344069620",28.57,27.00,0,318.91,396.75,66.3,62.1,0.539,764922.4,764922.4,15110,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848112,2260912.00
07/23/2017 18:15,2,2.295,ACTIVE,213.96,359.48,59.949,1500848103,"201051344000955","219011344069620",28.84,27.30,0,319.51,396.75,67.1,62.8,0.561,784826.2,784826.2,15127,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848113,2260913.00
07/23/2017 18:15,2,1.473,ACTIVE,212.61,423.50,59.938,1500848103,"274151322000094","219011344069620",38.82,31.30,0,387.44,456.57,57.8,53.9,0.398,854331.8,854331.8,15379,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848114,2260914.00
07/23/2017 18:15,2,2.334,ACTIVE,215.32,363.39,59.933,1500848103,"201051344000579","219011344069620",28.98,26.30,0,326.12,396.45,68.5,64.2,0.561,794790.2,794790.2,15118,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848115,2260915.00
07/23/2017 18:15,2,2.291,ACTIVE,213.96,361.59,59.970,1500848103,"201051344000890","219011344069620",29.04,25.50,0,321.31,398.56,67.4,63.2,0.566,778864.7,778864.7,15127,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848116,2260916.00
07/23/2017 18:15,2,2.248,ACTIVE,214.41,359.78,59.965,1500848103,"201051344000438","219011344069620",29.32,26.50,0,321.31,395.85,66.8,62.5,0.575,781287.6,781287.6,15113,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848117,2260917.00
07/23/2017 18:15,2,2.270,ACTIVE,214.41,357.38,59.981,1500848103,"201051344000417","219011344069620",18.92,25.30,0,322.21,395.55,43.6,40.1,0.349,702721.4,702721.4,15149,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848118,2260918.00
07/23/2017 18:15,2,2.240,ACTIVE,212.38,363.09,59.975,1500848103,"274151322000083","219011344069620",28.37,30.30,0,330.93,381.42,64.4,60.3,0.468,1025337.3,1025337.3,15030,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848119,2260919.00
07/23/2017 18:15,2,2.363,ACTIVE,213.06,353.77,59.970,1500848103,"274151322000076","219011344069620",28.80,31.80,0,317.70,394.95,69.0,64.7,0.482,1094363.5,1094363.5,15029,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848119,2260920.00
07/23/2017 18:15,2,2.307,ACTIVE,214.64,362.19,59.970,1500848103,"201051344000868","219011344069620",28.49,26.30,0,321.61,394.95,66.6,62.4,0.539,774897.7,774897.7,15134,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848120,2260921.00
07/23/2017 18:15,2,2.363,ACTIVE,212.38,352.57,59.965,1500848103,"274151322000095","219011344069620",28.77,30.50,0,331.23,381.12,68.8,64.4,0.460,1083819.5,1083819.5,15044,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848121,2260922.00
07/23/2017 18:15,2,2.320,ACTIVE,215.09,357.38,59.975,1500848103,"201051344000988","219011344069620",18.63,26.30,0,328.52,397.35,43.8,40.4,0.358,675307.4,675307.4,15118,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848122,2260923.00
07/23/2017 18:15,2,2.334,ACTIVE,214.41,361.29,59.959,1500848103,"201051344001025","219011344069620",28.65,26.80,0,322.81,395.25,67.8,63.5,0.548,781784.9,781784.9,15117,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848123,2260924.00
07/23/2017 18:15,2,2.279,ACTIVE,215.09,362.49,59.959,1500848103,"201051344000458","219011344069620",28.67,28.30,0,321.01,410.88,66.2,62.0,0.561,786223.9,786223.9,15105,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848124,2260925.00
07/23/2017 18:15,2,2.299,ACTIVE,215.54,363.69,59.959,1500848103,"201051344000853","219011344069620",28.55,27.80,0,329.13,398.26,66.5,62.2,0.557,787392.9,787392.9,15124,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848125,2260926.00
07/23/2017 18:15,2,2.283,ACTIVE,214.41,363.09,59.975,1500848103,"201051344000685","219011344069620",28.65,25.50,0,318.61,396.45,66.2,62.0,0.566,781110.8,781110.8,15145,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848126,2260927.00
07/23/2017 18:15,2,2.293,ACTIVE,214.41,361.59,59.981,1500848103,"201051344000917","219011344069620",28.43,28.00,0,321.91,396.45,66.0,61.8,0.539,777771.9,777771.9,15136,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848127,2260928.00
07/23/2017 18:15,2,2.281,ACTIVE,214.19,359.78,59.991,1500848103,"201051344001145","219011344069620",28.90,25.50,0,322.21,396.15,66.8,62.6,0.552,785797.4,785797.4,15128,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848128,2260929.00
07/23/2017 18:15,2,2.271,ACTIVE,214.64,362.49,59.928,1500848103,"201051344000651","219011344069620",28.92,28.00,0,324.62,396.15,66.6,62.3,0.544,774660.7,774660.7,15124,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848128,2260930.00
07/23/2017 18:15,2,2.154,ACTIVE,212.38,356.78,59.981,1500848103,"274151322000088","219011344069620",28.17,30.50,0,331.83,381.12,61.5,57.4,0.420,983680.4,983680.4,15023,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848129,2260931.00
07/23/2017 18:15,2,1.508,ACTIVE,213.29,422.30,59.965,1500848103,"274151322000068","219011344069620",38.31,32.80,0,385.63,457.77,58.4,54.4,0.415,855055.6,855055.6,15392,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848130,2260932.00
07/23/2017 18:15,2,2.346,ACTIVE,213.96,359.18,59.933,1500848103,"201051344001135","219011344069620",28.25,27.80,0,321.31,396.45,67.1,62.9,0.552,770182.7,770182.7,15099,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848131,2260933.00
07/23/2017 18:15,2,2.311,ACTIVE,214.41,360.08,59.991,1500848103,"201051344000594","219011344069620",28.86,27.80,0,319.51,395.25,67.6,63.3,0.530,789515.0,789515.0,15117,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848132,2260934.00
07/23/2017 18:15,2,2.311,ACTIVE,214.64,361.29,59.949,1500848103,"201051344001203","219011344069620",28.71,26.50,0,322.81,396.15,67.2,62.9,0.561,779892.8,779892.8,15148,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848133,2260935.00
07/23/2017 18:15,2,2.207,ACTIVE,212.38,358.58,59.970,1500848103,"274151322000054","219011344069620",27.75,31.50,0,330.33,383.23,62.0,57.9,0.424,1000081.9,1000081.9,15006,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848134,2260936.00
07/23/2017 18:15,2,2.303,ACTIVE,215.09,361.59,60.034,1500848103,"201051344000867","219011344069620",28.88,27.50,0,321.91,394.95,67.4,63.1,0.552,773673.1,773673.1,15150,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848135,2260937.00
07/23/2017 18:15,2,2.268,ACTIVE,214.19,361.59,60.002,1500848103,"201051344001093","219011344069620",28.59,26.30,0,324.02,395.25,65.7,61.5,0.530,777753.4,777753.4,15145,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848136,2260938.00
07/23/2017 18:15,2,2.314,ACTIVE,214.87,362.49,59.938,1500848103,"201051344000900","219011344069620",28.71,27.30,0,326.42,396.45,67.2,63.0,0.552,795377.3,795377.3,15152,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848137,2260939.00
07/23/2017 18:15,2,2.268,ACTIVE,215.09,362.19,59.917,1500848103,"201051344000648","219011344069620",28.82,26.30,0,318.91,397.35,66.3,62.1,0.552,782657.7,782657.7,15122,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848138,2260940.00
07/23/2017 18:15,2,2.342,ACTIVE,215.09,362.19,60.028,1500848103,"201051344000569","219011344069620",28.39,28.30,0,326.42,397.05,67.4,63.1,0.566,797278.6,797278.6,15099,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848139,2260941.00
07/23/2017 18:15,2,2.355,ACTIVE,215.32,362.79,59.959,1500848103,"201051344000983","219011344069620",28.77,28.30,0,325.52,396.45,68.6,64.3,0.583,787982.0,787982.0,15125,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848140,2260942.00
07/23/2017 18:15,2,2.338,ACTIVE,215.32,363.39,59.954,1500848103,"201051344001158","219011344069620",28.73,27.00,0,322.21,398.56,68.0,63.7,0.566,772446.1,772446.1,15125,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848141,2260943.00
07/23/2017 18:15,2,2.301,ACTIVE,215.77,363.39,59.922,1500848103,"201051344000576","219011344069620",28.75,26.80,0,326.72,397.35,67.0,62.7,0.557,786936.8,786936.8,15134,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848142,2260944.00
07/23/2017 18:15,2,2.182,ACTIVE,212.61,351.07,59.981,1500848103,"274151322000087","219011344069620",27.89,35.40,0,332.13,381.73,61.7,57.6,0.411,974663.0,974663.0,15227,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500848143,2260945.00
07/23/2017 18:30,2,2.119,ACTIVE,214.87,361.59,59.928,1500849003,"201051344000645","219011344069620",28.11,29.00,0,327.02,395.55,60.4,56.3,0.495,785903.4,785903.4,15108,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849005,2260946.00
07/23/2017 18:30,2,2.070,ACTIVE,213.06,360.69,59.970,1500849003,"274151322000085","219011344069620",27.41,32.00,0,332.43,381.73,57.5,53.6,0.393,995299.2,995299.2,15021,0,0,0,L,1151911521,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849005,2260947.00
07/23/2017 18:30,2,2.143,ACTIVE,214.64,360.99,59.965,1500849003,"201051344000633","219011344069620",28.75,27.80,0,323.72,397.05,62.4,58.3,0.535,772884.9,772884.9,15160,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849006,2260948.00
07/23/2017 18:30,2,2.154,ACTIVE,214.87,361.59,59.986,1500849003,"201051344000469","219011344069620",28.45,27.80,0,321.61,396.15,62.0,58.0,0.526,776528.8,776528.8,15133,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849007,2260949.00
07/23/2017 18:30,2,2.150,ACTIVE,214.19,362.79,60.012,1500849003,"201051344000646","219011344069620",28.51,27.30,0,319.21,396.45,62.0,57.9,0.521,771275.7,771275.7,15117,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849008,2260950.00
07/23/2017 18:30,2,2.090,ACTIVE,212.61,362.49,60.002,1500849003,"274151322000052","219011344069620",28.23,32.60,0,331.53,381.73,59.8,55.7,0.420,1035801.4,1035801.4,15020,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849009,2260951.00
07/23/2017 18:30,2,2.203,ACTIVE,214.87,360.08,59.986,1500849003,"201051344000585","219011344069620",28.73,28.30,0,327.32,394.95,64.2,60.0,0.526,784681.5,784681.5,15116,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849010,2260952.00
07/23/2017 18:30,2,2.066,ACTIVE,213.96,357.98,59.954,1500849003,"201051344001230","219011344069620",29.10,25.50,0,320.41,397.66,60.9,56.9,0.504,775768.5,775768.5,15148,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849011,2260953.00
07/23/2017 18:30,2,2.098,ACTIVE,214.87,361.29,60.023,1500849003,"201051344000582","219011344069620",28.53,28.50,0,322.81,396.45,60.6,56.5,0.504,764937.3,764937.3,15111,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849012,2260954.00
07/23/2017 18:30,2,2.111,ACTIVE,214.19,362.49,60.012,1500849003,"201051344000955","219011344069620",28.61,28.50,0,319.21,394.65,61.2,57.2,0.499,784841.2,784841.2,15128,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849013,2260955.00
07/23/2017 18:30,2,1.369,ACTIVE,213.06,420.80,60.007,1500849003,"274151322000094","219011344069620",38.31,32.60,0,337.84,446.95,53.5,49.7,0.376,854344.8,854344.8,15380,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849014,2260956.00
07/23/2017 18:30,2,2.141,ACTIVE,214.64,359.78,59.991,1500849003,"201051344000579","219011344069620",28.96,27.30,0,326.72,395.85,62.9,58.7,0.517,794805.6,794805.6,15119,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849015,2260957.00
07/23/2017 18:30,2,2.129,ACTIVE,214.41,361.29,59.959,1500849003,"201051344000890","219011344069620",28.71,26.30,0,323.72,395.25,61.9,57.8,0.495,778879.9,778879.9,15128,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849016,2260958.00
07/23/2017 18:30,2,2.090,ACTIVE,214.41,360.99,59.944,1500849003,"201051344000438","219011344069620",28.92,27.80,0,320.41,395.85,61.3,57.2,0.517,781302.7,781302.7,15114,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849017,2260959.00
07/23/2017 18:30,2,2.109,ACTIVE,214.64,355.58,59.991,1500849003,"201051344000417","219011344069620",18.71,25.80,0,336.34,391.04,40.0,36.6,0.327,702731.1,702731.1,15150,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849017,2260960.00
07/23/2017 18:30,2,2.088,ACTIVE,212.38,350.17,59.981,1500849003,"274151322000083","219011344069620",28.23,32.00,0,331.83,381.12,59.6,55.6,0.424,1025352.0,1025352.0,15031,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849018,2260961.00
07/23/2017 18:30,2,2.182,ACTIVE,213.06,349.56,59.986,1500849003,"274151322000076","219011344069620",28.71,32.80,0,333.03,383.83,63.5,59.3,0.446,1094379.2,1094379.2,15030,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849019,2260962.00
07/23/2017 18:30,2,2.105,ACTIVE,213.96,358.28,59.928,1500849003,"201051344000868","219011344069620",28.59,27.30,0,321.31,394.35,61.0,57.0,0.486,774912.7,774912.7,15135,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849020,2260963.00
07/23/2017 18:30,2,2.186,ACTIVE,212.38,350.47,59.981,1500849003,"274151322000095","219011344069620",28.61,31.80,0,330.93,381.12,63.4,59.2,0.411,1083835.2,1083835.2,15045,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849021,2260964.00
07/23/2017 18:30,2,2.100,ACTIVE,214.64,356.78,60.044,1500849003,"201051344000988","219011344069620",18.77,27.00,0,336.94,393.45,39.9,36.6,0.331,675317.1,675317.1,15119,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849022,2260965.00
07/23/2017 18:30,2,2.111,ACTIVE,214.64,360.38,59.991,1500849003,"201051344001025","219011344069620",28.98,28.00,0,320.71,395.55,62.0,57.9,0.499,781800.3,781800.3,15118,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849023,2260966.00
07/23/2017 18:30,2,2.084,ACTIVE,214.64,359.78,60.002,1500849003,"201051344000458","219011344069620",28.73,29.00,0,323.41,396.45,60.6,56.6,0.517,786238.9,786238.9,15106,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849024,2260967.00
07/23/2017 18:30,2,2.111,ACTIVE,215.09,360.99,59.991,1500849003,"201051344000853","219011344069620",28.33,29.30,0,327.92,397.66,60.6,56.5,0.508,787407.9,787407.9,15125,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849025,2260968.00
07/23/2017 18:30,2,2.088,ACTIVE,214.64,360.69,59.981,1500849003,"201051344000685","219011344069620",28.59,26.50,0,320.41,395.55,60.5,56.5,0.521,781125.8,781125.8,15146,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849026,2260969.00
07/23/2017 18:30,2,2.094,ACTIVE,214.64,361.29,59.981,1500849003,"201051344000917","219011344069620",28.43,29.30,0,326.72,396.45,60.4,56.3,0.499,777787.0,777787.0,15137,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849027,2260970.00
07/23/2017 18:30,2,2.104,ACTIVE,214.41,359.78,59.954,1500849003,"201051344001145","219011344069620",28.67,26.50,0,328.82,395.55,61.1,57.0,0.499,785812.6,785812.6,15129,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849027,2260971.00
07/23/2017 18:30,2,2.072,ACTIVE,214.87,361.59,59.996,1500849003,"201051344000651","219011344069620",28.80,29.30,0,327.32,397.05,60.5,56.5,0.495,774675.8,774675.8,15125,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849028,2260972.00
07/23/2017 18:30,2,1.986,ACTIVE,212.16,349.56,59.981,1500849003,"274151322000088","219011344069620",27.75,31.80,0,330.33,381.42,55.8,51.9,0.380,983694.2,983694.2,15024,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849029,2260973.00
07/23/2017 18:30,2,1.412,ACTIVE,213.06,406.07,59.991,1500849003,"274151322000068","219011344069620",37.63,34.30,0,339.04,450.86,53.6,49.8,0.358,855068.8,855068.8,15393,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849030,2260974.00
07/23/2017 18:30,2,2.115,ACTIVE,214.19,360.99,59.996,1500849003,"201051344001135","219011344069620",28.53,29.00,0,324.62,395.25,61.1,57.1,0.504,770197.8,770197.8,15100,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849031,2260975.00
07/23/2017 18:30,2,2.102,ACTIVE,213.96,359.78,60.023,1500849003,"201051344000594","219011344069620",28.77,28.50,0,321.91,396.75,61.3,57.2,0.499,789530.2,789530.2,15118,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849032,2260976.00
07/23/2017 18:30,2,2.092,ACTIVE,214.87,359.18,59.991,1500849003,"201051344001203","219011344069620",28.73,27.50,0,325.82,396.45,60.8,56.8,0.508,779907.9,779907.9,15149,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849033,2260977.00
07/23/2017 18:30,2,2.008,ACTIVE,212.61,360.69,59.970,1500849003,"274151322000054","219011344069620",27.67,32.60,0,331.23,384.13,56.3,52.4,0.371,1000095.7,1000095.7,15007,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849034,2260978.00
07/23/2017 18:30,2,2.105,ACTIVE,214.41,357.08,59.996,1500849003,"201051344000867","219011344069620",28.49,28.50,0,326.12,394.65,60.8,56.7,0.468,773688.2,773688.2,15151,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849035,2260979.00
07/23/2017 18:30,2,2.043,ACTIVE,215.09,360.99,60.023,1500849003,"201051344001093","219011344069620",28.59,27.30,0,325.52,394.65,59.2,55.2,0.477,777768.1,777768.1,15146,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849036,2260980.00
07/23/2017 18:30,2,2.066,ACTIVE,214.41,360.08,60.028,1500849003,"201051344000900","219011344069620",28.82,28.30,0,326.42,396.45,60.4,56.3,0.495,795392.3,795392.3,15153,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849037,2260981.00
07/23/2017 18:30,2,2.033,ACTIVE,214.64,359.48,59.996,1500849003,"201051344000648","219011344069620",28.90,27.00,0,321.91,397.05,59.5,55.6,0.491,782672.4,782672.4,15123,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849038,2260982.00
07/23/2017 18:30,2,2.096,ACTIVE,214.64,361.29,59.991,1500849003,"201051344000569","219011344069620",28.51,29.30,0,327.32,396.45,60.5,56.5,0.499,797293.6,797293.6,15100,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849039,2260983.00
07/23/2017 18:30,2,2.131,ACTIVE,214.64,359.18,59.928,1500849003,"201051344000983","219011344069620",28.53,29.50,0,323.72,395.55,61.6,57.5,0.517,787997.2,787997.2,15126,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849040,2260984.00
07/23/2017 18:30,2,2.084,ACTIVE,214.64,359.78,60.002,1500849003,"201051344001158","219011344069620",28.77,28.00,0,321.91,396.45,60.8,56.7,0.508,772461.0,772461.0,15126,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849040,2260985.00
07/23/2017 18:30,2,2.049,ACTIVE,215.09,361.29,59.938,1500849003,"201051344000576","219011344069620",28.57,27.80,0,323.72,395.55,59.3,55.3,0.491,786951.4,786951.4,15135,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849041,2260986.00
07/23/2017 18:30,2,2.018,ACTIVE,212.61,349.56,59.986,1500849003,"274151322000087","219011344069620",27.65,36.80,0,332.13,381.73,56.5,52.6,0.371,974677.0,974677.0,15228,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849042,2260987.00
07/23/2017 18:45,2,1.420,ACTIVE,214.41,354.07,59.996,1500849904,"201051344000645","219011344069620",28.37,28.50,0,336.34,387.44,40.8,37.4,0.323,785915.8,785915.8,15109,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849905,2260988.00
07/23/2017 18:45,2,1.326,ACTIVE,212.83,353.77,60.002,1500849904,"274151322000085","219011344069620",27.61,31.30,0,338.44,374.21,37.1,33.9,0.247,995310.6,995310.6,15022,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849906,2260989.00
07/23/2017 18:45,2,1.420,ACTIVE,214.41,356.18,60.034,1500849904,"201051344000633","219011344069620",28.75,27.30,0,338.14,388.64,41.4,38.0,0.345,772897.5,772897.5,15161,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849907,2260990.00
07/23/2017 18:45,2,1.406,ACTIVE,214.19,354.37,59.970,1500849904,"201051344000469","219011344069620",28.73,27.30,0,336.94,388.04,40.9,37.6,0.349,776541.4,776541.4,15134,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849908,2260991.00
