ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 18:45,2,1.436,ACTIVE,213.51,353.17,60.044,1500849904,"201051344000646","219011344069620",28.37,26.80,0,336.64,388.94,41.3,37.9,0.340,771288.3,771288.3,15118,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849909,2260992.00
07/23/2017 18:45,2,1.381,ACTIVE,212.38,354.37,59.991,1500849904,"274151322000052","219011344069620",28.11,31.80,0,336.94,376.01,39.3,36.0,0.270,1035813.5,1035813.5,15021,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849910,2260993.00
07/23/2017 18:45,2,1.490,ACTIVE,213.96,352.87,60.002,1500849904,"201051344000585","219011344069620",28.47,27.80,0,336.04,390.74,43.0,39.6,0.340,784694.6,784694.6,15117,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849910,2260994.00
07/23/2017 18:45,2,1.371,ACTIVE,213.51,351.97,60.018,1500849904,"201051344001230","219011344069620",28.92,25.00,0,336.94,388.94,40.2,36.9,0.318,775780.9,775780.9,15149,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849911,2260995.00
07/23/2017 18:45,2,1.391,ACTIVE,214.19,354.37,60.002,1500849904,"201051344000582","219011344069620",28.53,27.80,0,337.24,389.24,40.2,36.8,0.331,764949.6,764949.6,15112,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849912,2260996.00
07/23/2017 18:45,2,1.414,ACTIVE,213.29,352.57,59.991,1500849904,"201051344000955","219011344069620",28.65,28.00,0,335.44,388.34,41.1,37.7,0.340,784853.8,784853.8,15129,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849913,2260997.00
07/23/2017 18:45,2,0.869,ACTIVE,212.83,418.39,60.002,1500849904,"274151322000094","219011344069620",38.74,32.20,0,388.94,440.94,33.9,30.8,0.230,854355.5,854355.5,15381,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849914,2260998.00
07/23/2017 18:45,2,1.439,ACTIVE,214.19,352.57,59.944,1500849904,"201051344000579","219011344069620",28.90,26.80,0,338.44,388.94,42.1,38.7,0.327,794818.5,794818.5,15120,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849915,2260999.00
07/23/2017 18:45,2,1.418,ACTIVE,213.51,352.57,59.986,1500849904,"201051344000890","219011344069620",28.82,25.80,0,336.64,388.94,41.4,38.0,0.323,778892.6,778892.6,15129,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849916,2261000.00
07/23/2017 18:45,2,1.412,ACTIVE,213.96,354.37,59.996,1500849904,"201051344000438","219011344069620",28.35,27.00,0,336.94,388.94,40.6,37.2,0.336,781315.3,781315.3,15115,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849917,2261001.00
07/23/2017 18:45,2,1.426,ACTIVE,213.96,349.86,59.991,1500849904,"201051344000417","219011344069620",18.45,25.80,0,336.64,373.61,26.6,23.8,0.212,702739.1,702739.1,15151,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849918,2261002.00
07/23/2017 18:45,2,1.340,ACTIVE,212.38,354.67,60.023,1500849904,"274151322000083","219011344069620",28.37,30.80,0,337.84,376.92,38.5,35.2,0.265,1025364.1,1025364.1,15032,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849919,2261003.00
07/23/2017 18:45,2,1.426,ACTIVE,213.06,349.26,59.991,1500849904,"274151322000076","219011344069620",28.65,32.00,0,338.74,382.33,41.4,38.0,0.278,1094392.1,1094392.1,15031,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849920,2261004.00
07/23/2017 18:45,2,1.430,ACTIVE,213.74,353.47,59.996,1500849904,"201051344000868","219011344069620",28.01,27.00,0,336.94,387.74,40.6,37.2,0.323,774925.2,774925.2,15136,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849921,2261005.00
07/23/2017 18:45,2,1.410,ACTIVE,212.38,347.76,60.023,1500849904,"274151322000095","219011344069620",28.55,30.80,0,336.94,378.72,40.7,37.4,0.274,1083848.1,1083848.1,15046,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849921,2261006.00
07/23/2017 18:45,2,1.393,ACTIVE,213.96,351.97,60.007,1500849904,"201051344000988","219011344069620",18.67,27.30,0,339.65,375.41,26.4,23.5,0.225,675325.2,675325.2,15120,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849922,2261007.00
07/23/2017 18:45,2,1.420,ACTIVE,213.74,353.17,60.012,1500849904,"201051344001025","219011344069620",28.57,27.30,0,337.24,389.84,41.1,37.8,0.323,781813.0,781813.0,15119,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849923,2261008.00
07/23/2017 18:45,2,1.393,ACTIVE,214.19,353.47,60.007,1500849904,"201051344000458","219011344069620",28.57,28.80,0,338.74,388.64,40.3,37.0,0.349,786251.3,786251.3,15107,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849924,2261009.00
07/23/2017 18:45,2,1.393,ACTIVE,214.64,355.88,60.007,1500849904,"201051344000853","219011344069620",28.41,28.80,0,340.55,389.54,40.1,36.8,0.336,787420.3,787420.3,15126,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849925,2261010.00
07/23/2017 18:45,2,1.365,ACTIVE,213.74,353.47,59.991,1500849904,"201051344000685","219011344069620",28.61,25.80,0,336.64,389.54,39.5,36.2,0.345,781138.2,781138.2,15147,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849926,2261011.00
07/23/2017 18:45,2,1.375,ACTIVE,213.96,354.37,60.007,1500849904,"201051344000917","219011344069620",28.47,28.80,0,336.04,388.64,39.6,36.3,0.318,777799.3,777799.3,15138,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849927,2261012.00
07/23/2017 18:45,2,1.371,ACTIVE,213.74,352.27,60.034,1500849904,"201051344001145","219011344069620",28.80,25.80,0,337.84,388.94,40.0,36.7,0.327,785825.2,785825.2,15130,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849928,2261013.00
07/23/2017 18:45,2,1.377,ACTIVE,213.96,354.07,59.991,1500849904,"201051344000651","219011344069620",28.51,29.00,0,337.24,389.54,39.8,36.5,0.331,774688.2,774688.2,15126,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849929,2261014.00
07/23/2017 18:45,2,1.289,ACTIVE,212.61,345.96,60.002,1500849904,"274151322000088","219011344069620",27.75,31.30,0,337.84,374.51,36.2,33.0,0.243,983705.6,983705.6,15025,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849930,2261015.00
07/23/2017 18:45,2,0.922,ACTIVE,213.06,406.37,59.996,1500849904,"274151322000068","219011344069620",37.61,33.80,0,337.54,441.54,35.1,32.0,0.230,855079.7,855079.7,15394,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849931,2261016.00
07/23/2017 18:45,2,1.406,ACTIVE,213.51,352.57,60.002,1500849904,"201051344001135","219011344069620",28.75,28.50,0,337.24,388.34,41.0,37.6,0.327,770210.5,770210.5,15101,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849932,2261017.00
07/23/2017 18:45,2,1.379,ACTIVE,213.74,353.47,60.018,1500849904,"201051344000594","219011344069620",29.04,28.00,0,337.24,390.14,40.6,37.2,0.318,789542.8,789542.8,15119,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849933,2261018.00
07/23/2017 18:45,2,1.396,ACTIVE,213.96,353.17,60.012,1500849904,"201051344001203","219011344069620",28.33,26.80,0,337.84,389.54,40.1,36.8,0.323,779920.4,779920.4,15150,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849934,2261019.00
07/23/2017 18:45,2,1.301,ACTIVE,212.16,348.36,60.002,1500849904,"274151322000054","219011344069620",27.47,32.20,0,338.14,375.11,36.2,33.0,0.234,1000107.1,1000107.1,15008,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849935,2261020.00
07/23/2017 18:45,2,1.396,ACTIVE,214.19,352.57,60.039,1500849904,"201051344000867","219011344069620",28.43,28.00,0,337.54,387.14,40.2,36.9,0.318,773700.7,773700.7,15152,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849936,2261021.00
07/23/2017 18:45,2,1.324,ACTIVE,213.96,354.37,60.023,1500849904,"201051344001093","219011344069620",28.77,26.80,0,337.24,387.14,38.6,35.3,0.314,777780.2,777780.2,15147,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849937,2261022.00
07/23/2017 18:45,2,1.363,ACTIVE,213.96,353.47,60.007,1500849904,"201051344000900","219011344069620",28.47,28.00,0,335.74,387.74,39.4,36.1,0.305,795404.6,795404.6,15154,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849938,2261023.00
07/23/2017 18:45,2,1.328,ACTIVE,214.41,353.47,60.055,1500849904,"201051344000648","219011344069620",28.90,27.00,0,338.14,387.74,38.9,35.6,0.314,782684.5,782684.5,15124,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849939,2261024.00
07/23/2017 18:45,2,1.369,ACTIVE,213.96,353.17,60.034,1500849904,"201051344000569","219011344069620",28.45,29.00,0,335.74,388.04,39.5,36.2,0.318,797305.9,797305.9,15101,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849939,2261025.00
07/23/2017 18:45,2,1.383,ACTIVE,214.19,352.57,60.007,1500849904,"201051344000983","219011344069620",28.77,29.00,0,336.34,387.74,40.3,37.0,0.331,788009.8,788009.8,15127,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849940,2261026.00
07/23/2017 18:45,2,1.367,ACTIVE,214.19,353.77,60.002,1500849904,"201051344001158","219011344069620",28.39,27.50,0,336.94,388.34,39.3,36.0,0.327,772473.4,772473.4,15127,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849941,2261027.00
07/23/2017 18:45,2,1.316,ACTIVE,214.64,354.67,60.002,1500849904,"201051344000576","219011344069620",28.75,27.30,0,339.34,387.74,38.3,35.1,0.314,786963.4,786963.4,15136,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849942,2261028.00
07/23/2017 18:45,2,1.273,ACTIVE,212.61,346.26,60.028,1500849904,"274151322000087","219011344069620",27.73,36.50,0,338.14,373.91,35.8,32.6,0.230,974688.4,974688.4,15229,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500849943,2261029.00
07/23/2017 19:00,2,1.777,ACTIVE,215.09,357.68,59.986,1500850803,"201051344000645","219011344069620",29.22,27.50,0,336.64,381.12,52.6,48.8,0.433,785925.5,785925.5,15110,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850804,2261030.00
07/23/2017 19:00,2,1.623,ACTIVE,212.61,359.18,59.986,1500850803,"274151322000085","219011344069620",28.86,30.50,0,338.74,368.80,47.5,43.9,0.323,995319.6,995319.6,15023,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850805,2261031.00
07/23/2017 19:00,2,1.818,ACTIVE,214.87,360.08,59.981,1500850803,"201051344000633","219011344069620",29.32,26.30,0,336.64,382.33,54.0,50.2,0.451,772907.4,772907.4,15162,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850806,2261032.00
07/23/2017 19:00,2,1.818,ACTIVE,215.09,358.88,59.981,1500850803,"201051344000469","219011344069620",28.88,25.80,0,337.24,381.42,53.2,49.4,0.446,776551.2,776551.2,15135,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850807,2261033.00
07/23/2017 19:00,2,1.783,ACTIVE,213.96,357.98,59.944,1500850803,"201051344000646","219011344069620",29.28,25.50,0,337.54,385.33,52.9,49.1,0.420,771298.3,771298.3,15119,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850808,2261034.00
07/23/2017 19:00,2,1.732,ACTIVE,212.38,354.97,59.986,1500850803,"274151322000052","219011344069620",28.77,30.80,0,336.64,371.51,50.4,46.7,0.349,1035823.1,1035823.1,15022,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850809,2261035.00
07/23/2017 19:00,2,1.893,ACTIVE,214.64,360.08,59.949,1500850803,"201051344000585","219011344069620",29.16,26.50,0,337.24,384.43,56.0,52.1,0.460,784705.2,784705.2,15118,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850810,2261036.00
07/23/2017 19:00,2,1.762,ACTIVE,213.96,355.28,59.996,1500850803,"201051344001230","219011344069620",28.77,24.00,0,336.94,382.63,51.3,47.6,0.420,775790.6,775790.6,15150,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850811,2261037.00
07/23/2017 19:00,2,1.758,ACTIVE,214.64,358.88,60.002,1500850803,"201051344000582","219011344069620",28.75,27.00,0,338.14,383.53,51.2,47.5,0.420,764959.4,764959.4,15113,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850811,2261038.00
07/23/2017 19:00,2,1.723,ACTIVE,213.74,356.18,59.970,1500850803,"201051344000955","219011344069620",29.10,26.80,0,337.24,383.23,50.8,47.1,0.398,784863.8,784863.8,15130,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850812,2261039.00
07/23/2017 19:00,2,1.104,ACTIVE,213.06,418.70,59.991,1500850803,"274151322000094","219011344069620",39.08,31.30,0,336.04,441.84,44.0,40.5,0.305,854363.9,854363.9,15382,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850813,2261040.00
07/23/2017 19:00,2,1.762,ACTIVE,214.64,357.38,59.949,1500850803,"201051344000579","219011344069620",29.40,25.50,0,338.44,382.63,52.5,48.7,0.424,794828.8,794828.8,15121,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850814,2261041.00
07/23/2017 19:00,2,1.730,ACTIVE,213.74,354.97,59.981,1500850803,"201051344000890","219011344069620",29.24,25.00,0,338.44,383.53,51.3,47.6,0.415,778902.7,778902.7,15130,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850815,2261042.00
07/23/2017 19:00,2,1.689,ACTIVE,214.41,357.08,60.028,1500850803,"201051344000438","219011344069620",29.38,26.30,0,338.14,382.93,50.3,46.6,0.420,781325.2,781325.2,15116,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850816,2261043.00
07/23/2017 19:00,2,1.707,ACTIVE,214.19,352.57,59.991,1500850803,"201051344000417","219011344069620",19.00,25.00,0,339.34,370.30,32.9,29.8,0.265,702745.5,702745.5,15152,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850817,2261044.00
07/23/2017 19:00,2,1.664,ACTIVE,212.38,353.47,59.933,1500850803,"274151322000083","219011344069620",28.92,30.30,0,337.24,371.81,48.8,45.2,0.336,1025373.7,1025373.7,15033,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850818,2261045.00
07/23/2017 19:00,2,1.744,ACTIVE,213.29,354.37,59.970,1500850803,"274151322000076","219011344069620",29.26,30.80,0,339.34,375.41,51.7,48.0,0.362,1094402.5,1094402.5,15032,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850819,2261046.00
07/23/2017 19:00,2,1.691,ACTIVE,214.19,354.97,60.007,1500850803,"201051344000868","219011344069620",29.04,26.00,0,337.84,382.33,49.8,46.2,0.415,774935.2,774935.2,15137,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850820,2261047.00
07/23/2017 19:00,2,1.771,ACTIVE,212.38,352.57,59.938,1500850803,"274151322000095","219011344069620",28.90,30.00,0,337.84,373.61,51.9,48.1,0.345,1083858.4,1083858.4,15047,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850821,2261048.00
07/23/2017 19:00,2,1.721,ACTIVE,214.64,354.07,59.954,1500850803,"201051344000988","219011344069620",18.73,25.80,0,337.54,370.90,32.7,29.6,0.270,675331.5,675331.5,15121,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850821,2261049.00
07/23/2017 19:00,2,1.723,ACTIVE,214.19,354.67,59.986,1500850803,"201051344001025","219011344069620",29.22,26.30,0,338.14,384.43,51.0,47.3,0.411,781823.2,781823.2,15120,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850822,2261050.00
07/23/2017 19:00,2,1.650,ACTIVE,214.64,356.48,59.975,1500850803,"201051344000458","219011344069620",29.58,27.80,0,338.44,382.03,49.5,45.9,0.415,786261.3,786261.3,15108,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850823,2261051.00
07/23/2017 19:00,2,1.697,ACTIVE,215.09,357.98,59.986,1500850803,"201051344000853","219011344069620",28.90,27.30,0,339.04,383.23,49.7,46.0,0.415,787430.2,787430.2,15127,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850824,2261052.00
07/23/2017 19:00,2,1.625,ACTIVE,213.96,354.67,59.975,1500850803,"201051344000685","219011344069620",29.54,25.00,0,337.54,383.23,48.6,45.0,0.433,781148.0,781148.0,15148,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850825,2261053.00
07/23/2017 19:00,2,1.680,ACTIVE,214.19,356.48,59.991,1500850803,"201051344000917","219011344069620",28.78,27.80,0,336.94,383.83,49.0,45.4,0.407,777809.3,777809.3,15139,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850826,2261054.00
07/23/2017 19:00,2,1.656,ACTIVE,214.19,357.38,59.986,1500850803,"201051344001145","219011344069620",29.28,24.80,0,337.54,385.33,49.1,45.5,0.411,785835.2,785835.2,15131,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850827,2261055.00
07/23/2017 19:00,2,1.664,ACTIVE,214.41,354.37,59.970,1500850803,"201051344000651","219011344069620",28.77,27.80,0,337.54,382.93,48.5,44.9,0.407,774698.2,774698.2,15127,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850828,2261056.00
07/23/2017 19:00,2,1.523,ACTIVE,212.16,351.97,59.975,1500850803,"274151322000088","219011344069620",28.49,30.30,0,337.54,369.40,44.0,40.5,0.296,983714.6,983714.6,15026,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850829,2261057.00
07/23/2017 19:00,2,1.102,ACTIVE,213.06,420.20,59.981,1500850803,"274151322000068","219011344069620",38.65,32.60,0,337.54,440.04,42.8,39.3,0.283,855088.3,855088.3,15395,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850830,2261058.00
07/23/2017 19:00,2,1.678,ACTIVE,213.96,355.28,59.959,1500850803,"201051344001135","219011344069620",29.04,27.30,0,338.74,383.23,49.4,45.7,0.402,770220.7,770220.7,15102,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850830,2261059.00
07/23/2017 19:00,2,1.674,ACTIVE,214.41,357.08,59.917,1500850803,"201051344001203","219011344069620",28.80,26.00,0,338.44,383.23,48.9,45.3,0.402,779930.5,779930.5,15151,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850832,2261060.00
07/23/2017 19:00,2,1.613,ACTIVE,212.61,351.37,59.986,1500850803,"274151322000054","219011344069620",27.77,31.30,0,337.54,370.00,45.4,41.9,0.309,1000116.2,1000116.2,15009,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850833,2261061.00
07/23/2017 19:00,2,1.680,ACTIVE,214.41,356.18,59.975,1500850803,"201051344000867","219011344069620",28.84,27.00,0,338.44,382.93,49.1,45.4,0.393,773710.8,773710.8,15153,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850834,2261062.00
07/23/2017 19:00,2,1.611,ACTIVE,214.41,357.38,59.965,1500850803,"201051344001093","219011344069620",29.30,25.80,0,337.54,380.52,47.8,44.2,0.380,777789.9,777789.9,15148,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850836,2261063.00
07/23/2017 19:00,2,1.631,ACTIVE,214.41,357.38,59.986,1500850803,"201051344000900","219011344069620",29.32,27.00,0,337.84,381.12,48.5,44.8,0.393,795414.5,795414.5,15155,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850837,2261064.00
07/23/2017 19:00,2,1.643,ACTIVE,214.64,356.18,59.986,1500850803,"201051344000648","219011344069620",29.10,26.00,0,337.54,380.82,48.5,44.9,0.402,782694.3,782694.3,15125,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850837,2261065.00
07/23/2017 19:00,2,1.707,ACTIVE,214.64,356.48,59.975,1500850803,"201051344000569","219011344069620",29.14,27.80,0,338.14,382.03,50.4,46.8,0.424,797315.9,797315.9,15102,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850838,2261066.00
07/23/2017 19:00,2,1.756,ACTIVE,214.87,358.58,59.970,1500850803,"201051344000983","219011344069620",29.48,27.80,0,338.14,382.63,52.5,48.7,0.438,788020.0,788020.0,15128,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850839,2261067.00
07/23/2017 19:00,2,1.799,ACTIVE,214.87,357.68,59.928,1500850803,"201051344001158","219011344069620",28.71,26.30,0,337.84,381.73,52.3,48.6,0.433,772483.4,772483.4,15128,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850840,2261068.00
07/23/2017 19:00,2,1.717,ACTIVE,215.09,358.58,59.959,1500850803,"201051344000576","219011344069620",29.16,26.30,0,338.44,381.42,50.7,47.0,0.420,786973.2,786973.2,15137,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850841,2261069.00
07/23/2017 19:00,2,1.648,ACTIVE,212.61,354.97,59.975,1500850803,"274151322000087","219011344069620",28.19,35.20,0,337.54,369.70,47.0,43.4,0.309,974697.7,974697.7,15230,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850842,2261070.00
07/23/2017 19:00,2,1.717,ACTIVE,213.96,356.48,59.975,1500850803,"201051344000594","219011344069620",29.48,26.80,0,337.84,379.92,51.3,47.6,0.411,789553.1,789553.1,15121,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500850843,2261071.00
07/23/2017 19:15,2,0.811,ACTIVE,213.96,347.76,59.975,1500851703,"201051344000645","219011344069620",27.97,26.80,0,338.74,381.42,23.0,20.3,0.177,785933.6,785933.6,15111,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851704,2261072.00
07/23/2017 19:15,2,0.666,ACTIVE,212.61,347.16,59.970,1500851703,"274151322000085","219011344069620",27.85,29.50,0,338.74,366.10,18.9,16.3,0.115,995326.9,995326.9,15024,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851705,2261073.00
07/23/2017 19:15,2,0.846,ACTIVE,213.96,349.86,59.970,1500851703,"201051344000633","219011344069620",28.59,25.30,0,338.14,382.93,24.5,21.7,0.186,772915.8,772915.8,15163,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851706,2261074.00
07/23/2017 19:15,2,0.830,ACTIVE,213.51,347.76,59.981,1500851703,"201051344000469","219011344069620",28.55,24.80,0,335.44,381.12,24.1,21.3,0.186,776559.5,776559.5,15136,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851707,2261075.00
07/23/2017 19:15,2,0.879,ACTIVE,213.06,347.46,59.975,1500851703,"201051344000646","219011344069620",27.97,24.80,0,336.04,381.42,24.9,22.1,0.190,771306.6,771306.6,15120,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851708,2261076.00
07/23/2017 19:15,2,0.805,ACTIVE,212.38,346.86,59.975,1500851703,"274151322000052","219011344069620",28.17,29.30,0,336.94,367.60,23.0,20.3,0.155,1035831.0,1035831.0,15023,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851709,2261077.00
07/23/2017 19:15,2,0.932,ACTIVE,213.74,349.26,59.965,1500851703,"201051344000585","219011344069620",29.02,25.50,0,336.34,382.03,27.4,24.6,0.199,784714.0,784714.0,15119,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851709,2261078.00
07/23/2017 19:15,2,0.781,ACTIVE,213.06,345.96,59.981,1500851703,"201051344001230","219011344069620",28.94,23.30,0,337.84,378.72,22.9,20.2,0.172,775798.7,775798.7,15151,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851710,2261079.00
07/23/2017 19:15,2,0.811,ACTIVE,213.74,348.66,59.975,1500851703,"201051344000582","219011344069620",28.17,26.00,0,337.84,379.62,23.2,20.4,0.177,764967.6,764967.6,15114,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851711,2261080.00
07/23/2017 19:15,2,0.768,ACTIVE,213.06,346.56,59.986,1500851703,"201051344000955","219011344069620",28.63,25.50,0,337.54,380.82,22.2,19.6,0.164,784872.0,784872.0,15131,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851712,2261081.00
07/23/2017 19:15,2,0.465,ACTIVE,212.61,400.66,59.981,1500851703,"274151322000094","219011344069620",37.63,30.30,0,336.34,434.63,17.7,15.2,0.102,854370.7,854370.7,15383,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851713,2261082.00
07/23/2017 19:15,2,0.816,ACTIVE,213.51,347.16,59.949,1500851703,"201051344000579","219011344069620",28.82,24.50,0,337.24,379.62,23.9,21.1,0.172,794837.3,794837.3,15122,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851714,2261083.00
07/23/2017 19:15,2,0.773,ACTIVE,213.06,345.36,60.018,1500851703,"201051344000890","219011344069620",28.59,24.30,0,338.74,380.22,22.4,19.7,0.155,778911.1,778911.1,15131,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851715,2261084.00
07/23/2017 19:15,2,0.732,ACTIVE,213.29,346.86,59.986,1500851703,"201051344000438","219011344069620",28.92,25.30,0,337.84,379.92,21.5,18.8,0.155,781333.4,781333.4,15117,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851716,2261085.00
07/23/2017 19:15,2,0.762,ACTIVE,213.51,345.06,59.981,1500851703,"201051344000417","219011344069620",18.65,24.00,0,337.54,367.90,14.4,12.0,0.106,702750.8,702750.8,15153,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851717,2261086.00
07/23/2017 19:15,2,0.715,ACTIVE,212.38,348.06,59.986,1500851703,"274151322000083","219011344069620",27.83,28.50,0,337.54,367.90,20.1,17.5,0.137,1025381.5,1025381.5,15034,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851718,2261087.00
07/23/2017 19:15,2,0.713,ACTIVE,212.83,342.95,59.981,1500851703,"274151322000076","219011344069620",28.84,29.30,0,339.04,370.30,20.9,18.2,0.137,1094410.8,1094410.8,15033,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851718,2261088.00
07/23/2017 19:15,2,0.764,ACTIVE,213.29,345.96,59.996,1500851703,"201051344000868","219011344069620",27.99,25.00,0,337.54,379.62,21.7,19.0,0.155,774943.4,774943.4,15138,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851719,2261089.00
07/23/2017 19:15,2,0.750,ACTIVE,212.38,344.76,59.975,1500851703,"274151322000095","219011344069620",27.79,28.50,0,337.24,369.70,21.1,18.5,0.141,1083866.7,1083866.7,15048,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851720,2261090.00
07/23/2017 19:15,2,0.752,ACTIVE,213.51,346.26,59.986,1500851703,"201051344000988","219011344069620",18.09,25.00,0,339.04,368.80,13.8,11.4,0.106,675336.7,675336.7,15122,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851721,2261091.00
07/23/2017 19:15,2,0.787,ACTIVE,213.29,345.66,59.991,1500851703,"201051344001025","219011344069620",28.23,25.30,0,338.44,380.82,22.6,19.9,0.168,781831.6,781831.6,15121,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851722,2261092.00
07/23/2017 19:15,2,0.762,ACTIVE,213.51,346.56,59.986,1500851703,"201051344000458","219011344069620",28.31,26.80,0,339.04,378.42,21.9,19.2,0.168,786269.4,786269.4,15109,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851723,2261093.00
07/23/2017 19:15,2,0.773,ACTIVE,214.19,350.47,60.023,1500851703,"201051344000853","219011344069620",28.19,26.30,0,339.95,379.92,22.1,19.4,0.172,787438.4,787438.4,15128,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851724,2261094.00
07/23/2017 19:15,2,0.781,ACTIVE,213.51,348.36,60.023,1500851703,"201051344000685","219011344069620",28.15,24.30,0,337.54,379.32,22.3,19.6,0.177,781156.0,781156.0,15149,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851725,2261095.00
07/23/2017 19:15,2,0.801,ACTIVE,213.29,347.46,59.991,1500851703,"201051344000917","219011344069620",28.53,26.80,0,336.94,379.92,23.2,20.4,0.168,777817.3,777817.3,15140,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851726,2261096.00
07/23/2017 19:15,2,0.787,ACTIVE,213.51,347.46,59.981,1500851703,"201051344001145","219011344069620",28.84,23.80,0,335.74,380.22,23.0,20.3,0.164,785843.4,785843.4,15132,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851727,2261097.00
07/23/2017 19:15,2,0.789,ACTIVE,213.51,347.16,59.986,1500851703,"201051344000651","219011344069620",28.15,26.80,0,338.44,379.62,22.5,19.8,0.172,774706.3,774706.3,15128,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851727,2261098.00
07/23/2017 19:15,2,0.689,ACTIVE,212.38,345.06,59.981,1500851703,"274151322000088","219011344069620",27.45,29.30,0,337.54,365.80,19.2,16.6,0.124,983721.8,983721.8,15027,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851728,2261099.00
07/23/2017 19:15,2,0.498,ACTIVE,213.06,399.76,59.986,1500851703,"274151322000068","219011344069620",37.27,31.80,0,336.34,440.94,18.8,16.2,0.110,855095.3,855095.3,15396,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851729,2261100.00
07/23/2017 19:15,2,0.746,ACTIVE,213.06,346.26,59.991,1500851703,"201051344000594","219011344069620",28.55,25.50,0,337.54,379.02,21.6,19.0,0.159,789561.2,789561.2,15122,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851732,2261101.00
07/23/2017 19:15,2,0.723,ACTIVE,213.51,345.36,59.959,1500851703,"201051344001203","219011344069620",28.37,25.00,0,337.84,379.92,20.8,18.2,0.150,779938.6,779938.6,15152,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851733,2261102.00
07/23/2017 19:15,2,0.654,ACTIVE,212.38,345.96,59.996,1500851703,"274151322000054","219011344069620",27.45,30.00,0,337.54,366.70,18.2,15.6,0.115,1000123.6,1000123.6,15010,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851733,2261103.00
07/23/2017 19:15,2,0.732,ACTIVE,213.51,345.96,59.991,1500851703,"201051344000867","219011344069620",28.19,26.00,0,336.94,379.32,21.0,18.3,0.150,773719.0,773719.0,15154,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851734,2261104.00
07/23/2017 19:15,2,0.674,ACTIVE,213.29,345.96,59.991,1500851703,"201051344001093","219011344069620",28.39,24.80,0,337.54,378.42,19.4,16.8,0.133,777797.7,777797.7,15149,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851735,2261105.00
07/23/2017 19:15,2,0.699,ACTIVE,213.29,346.56,59.991,1500851703,"201051344000900","219011344069620",28.13,26.00,0,337.84,378.42,19.9,17.3,0.141,795422.5,795422.5,15156,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851736,2261106.00
07/23/2017 19:15,2,0.703,ACTIVE,213.51,346.86,60.039,1500851703,"201051344000648","219011344069620",28.01,25.30,0,337.24,378.42,20.0,17.3,0.146,782702.2,782702.2,15126,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851737,2261107.00
07/23/2017 19:15,2,0.715,ACTIVE,213.29,346.26,59.954,1500851703,"201051344000569","219011344069620",28.43,26.50,0,335.74,380.52,20.6,18.0,0.155,797323.9,797323.9,15103,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851738,2261108.00
07/23/2017 19:15,2,0.744,ACTIVE,213.29,345.06,59.975,1500851703,"201051344000983","219011344069620",28.39,26.50,0,336.34,380.22,21.4,18.7,0.159,788028.3,788028.3,15129,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851739,2261109.00
07/23/2017 19:15,2,0.721,ACTIVE,213.29,346.26,59.991,1500851703,"201051344001158","219011344069620",28.01,25.00,0,338.44,379.32,20.4,17.8,0.155,772491.5,772491.5,15129,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851740,2261110.00
07/23/2017 19:15,2,0.697,ACTIVE,213.74,347.76,59.986,1500851703,"201051344000576","219011344069620",28.01,25.50,0,339.04,379.62,19.8,17.2,0.150,786981.0,786981.0,15138,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851741,2261111.00
07/23/2017 19:15,2,0.650,ACTIVE,212.38,342.35,59.996,1500851703,"274151322000087","219011344069620",27.63,33.30,0,337.84,365.19,18.2,15.7,0.097,974705.0,974705.0,15231,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851742,2261112.00
07/23/2017 19:15,2,0.770,ACTIVE,213.06,345.36,59.986,1500851703,"201051344001135","219011344069620",28.15,26.00,0,336.94,380.52,21.9,19.3,0.155,770229.1,770229.1,15103,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500851743,2261113.00
07/23/2017 19:30,2,0.480,ACTIVE,213.51,345.06,60.034,1500852603,"201051344000645","219011344069620",28.23,25.80,0,338.14,359.18,13.8,11.4,0.088,785937.3,785937.3,15112,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852604,2261114.00
07/23/2017 19:30,2,0.426,ACTIVE,212.16,341.15,59.991,1500852603,"274151322000085","219011344069620",27.83,28.30,0,337.54,351.07,12.0,9.7,0.066,995329.7,995329.7,15025,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852605,2261115.00
07/23/2017 19:30,2,0.520,ACTIVE,213.51,345.96,59.986,1500852603,"201051344000633","219011344069620",27.91,24.50,0,337.84,361.29,14.7,12.2,0.093,772919.7,772919.7,15164,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852606,2261116.00
07/23/2017 19:30,2,0.482,ACTIVE,213.29,344.45,59.991,1500852603,"201051344000469","219011344069620",28.35,25.00,0,336.94,358.88,13.9,11.5,0.084,776563.3,776563.3,15137,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852607,2261117.00
07/23/2017 19:30,2,0.498,ACTIVE,212.61,344.15,60.023,1500852603,"201051344000646","219011344069620",29.22,24.00,0,336.34,359.48,14.8,12.3,0.088,771310.8,771310.8,15121,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852608,2261118.00
07/23/2017 19:30,2,0.492,ACTIVE,211.70,342.65,59.975,1500852603,"274151322000052","219011344069620",27.77,28.00,0,336.34,354.37,13.8,11.4,0.084,1035834.9,1035834.9,15024,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852609,2261119.00
07/23/2017 19:30,2,0.596,ACTIVE,213.29,345.06,59.938,1500852603,"201051344000585","219011344069620",28.57,24.80,0,337.54,361.59,17.3,14.8,0.106,784718.8,784718.8,15120,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852610,2261120.00
07/23/2017 19:30,2,0.488,ACTIVE,213.06,343.55,59.981,1500852603,"201051344001230","219011344069620",28.03,23.00,0,334.84,357.08,13.9,11.5,0.084,775802.5,775802.5,15152,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852611,2261121.00
07/23/2017 19:30,2,0.508,ACTIVE,213.74,345.36,59.975,1500852603,"201051344000582","219011344069620",27.73,25.30,0,337.24,359.78,14.3,11.9,0.093,764971.5,764971.5,15115,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852612,2261122.00
07/23/2017 19:30,2,0.516,ACTIVE,212.61,343.55,59.975,1500852603,"201051344000955","219011344069620",28.05,25.00,0,336.34,356.78,14.7,12.2,0.088,784875.9,784875.9,15132,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852613,2261123.00
07/23/2017 19:30,2,0.297,ACTIVE,211.93,401.56,59.970,1500852603,"274151322000094","219011344069620",37.79,29.50,0,339.04,434.02,11.2,8.9,0.066,854373.8,854373.8,15384,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852614,2261124.00
07/23/2017 19:30,2,0.543,ACTIVE,213.06,343.85,59.981,1500852603,"201051344000579","219011344069620",28.51,24.30,0,337.84,359.18,15.7,13.2,0.093,794841.5,794841.5,15123,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852614,2261125.00
07/23/2017 19:30,2,0.521,ACTIVE,213.06,343.55,59.996,1500852603,"201051344000890","219011344069620",27.85,23.50,0,336.04,358.58,14.7,12.3,0.088,778915.1,778915.1,15132,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852615,2261126.00
07/23/2017 19:30,2,0.512,ACTIVE,213.29,344.76,59.981,1500852603,"201051344000438","219011344069620",27.67,24.30,0,337.54,359.18,14.3,11.9,0.088,781337.3,781337.3,15118,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852616,2261127.00
07/23/2017 19:30,2,0.531,ACTIVE,213.29,343.55,59.975,1500852603,"201051344000417","219011344069620",18.35,23.50,0,336.64,353.17,9.9,7.6,0.057,702753.3,702753.3,15154,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852617,2261128.00
07/23/2017 19:30,2,0.498,ACTIVE,211.93,343.85,59.970,1500852603,"274151322000083","219011344069620",27.97,27.80,0,336.94,355.28,14.1,11.7,0.088,1025385.5,1025385.5,15035,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852618,2261129.00
07/23/2017 19:30,2,0.490,ACTIVE,212.38,342.35,59.975,1500852603,"274151322000076","219011344069620",28.31,28.30,0,338.44,355.28,14.1,11.6,0.084,1094414.8,1094414.8,15034,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852619,2261130.00
07/23/2017 19:30,2,0.520,ACTIVE,212.83,344.45,59.981,1500852603,"201051344000868","219011344069620",27.29,24.50,0,335.74,358.28,14.4,12.0,0.088,774947.3,774947.3,15139,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852620,2261131.00
07/23/2017 19:30,2,0.506,ACTIVE,211.93,342.65,59.970,1500852603,"274151322000095","219011344069620",28.27,27.30,0,334.54,355.58,14.5,12.1,0.084,1083870.9,1083870.9,15049,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852621,2261132.00
07/23/2017 19:30,2,0.490,ACTIVE,213.06,343.85,59.981,1500852603,"201051344000988","219011344069620",18.09,25.00,0,336.34,354.97,9.0,6.8,0.053,675339.0,675339.0,15123,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852622,2261133.00
07/23/2017 19:30,2,0.525,ACTIVE,213.06,343.55,59.981,1500852603,"201051344001025","219011344069620",28.19,24.50,0,337.24,360.08,15.1,12.6,0.097,781835.8,781835.8,15122,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852623,2261134.00
