ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 19:30,2,0.500,ACTIVE,213.06,343.85,59.981,1500852603,"201051344000458","219011344069620",28.49,26.30,0,336.94,358.88,14.5,12.0,0.093,786273.4,786273.4,15110,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852623,2261135.00
07/23/2017 19:30,2,0.523,ACTIVE,213.74,345.36,59.975,1500852603,"201051344000853","219011344069620",23.99,26.00,0,339.04,361.59,12.8,10.4,0.084,787442.2,787442.2,15129,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852624,2261136.00
07/23/2017 19:30,2,0.463,ACTIVE,213.29,345.36,60.018,1500852603,"201051344000685","219011344069620",29.04,23.30,0,337.24,359.78,13.6,11.2,0.088,781159.8,781159.8,15150,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852625,2261137.00
07/23/2017 19:30,2,0.504,ACTIVE,213.29,345.36,59.991,1500852603,"201051344000917","219011344069620",28.25,26.30,0,336.34,359.78,14.4,12.0,0.093,777821.3,777821.3,15141,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852626,2261138.00
07/23/2017 19:30,2,0.492,ACTIVE,213.29,343.55,59.996,1500852603,"201051344001145","219011344069620",24.29,23.30,0,338.44,359.48,12.2,9.8,0.071,785846.8,785846.8,15133,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852627,2261139.00
07/23/2017 19:30,2,0.498,ACTIVE,213.29,344.76,59.986,1500852603,"201051344000651","219011344069620",27.85,25.80,0,336.94,359.78,14.1,11.7,0.093,774710.2,774710.2,15129,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852628,2261140.00
07/23/2017 19:30,2,0.432,ACTIVE,211.70,342.05,59.944,1500852603,"274151322000088","219011344069620",27.14,27.80,0,334.84,352.57,11.8,9.5,0.071,983725.1,983725.1,15028,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852629,2261141.00
07/23/2017 19:30,2,0.322,ACTIVE,212.61,402.77,59.975,1500852603,"274151322000068","219011344069620",37.83,30.50,0,339.34,423.81,12.4,10.1,0.066,855098.7,855098.7,15397,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852630,2261142.00
07/23/2017 19:30,2,0.545,ACTIVE,212.83,343.55,59.975,1500852603,"201051344001135","219011344069620",27.33,25.30,0,336.94,358.58,15.2,12.7,0.093,770233.2,770233.2,15104,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852631,2261143.00
07/23/2017 19:30,2,0.512,ACTIVE,212.83,343.25,59.965,1500852603,"201051344000594","219011344069620",28.05,24.80,0,335.44,358.58,14.6,12.1,0.088,789565.2,789565.2,15123,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852632,2261144.00
07/23/2017 19:30,2,0.490,ACTIVE,213.29,343.55,59.975,1500852603,"201051344001203","219011344069620",28.43,24.30,0,337.24,359.78,14.2,11.7,0.088,779942.4,779942.4,15153,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852633,2261145.00
07/23/2017 19:30,2,0.455,ACTIVE,211.93,343.85,59.970,1500852603,"274151322000054","219011344069620",27.33,28.80,0,334.54,353.77,12.6,10.2,0.075,1000127.0,1000127.0,15011,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852634,2261146.00
07/23/2017 19:30,2,0.518,ACTIVE,213.06,343.25,59.981,1500852603,"201051344000867","219011344069620",27.77,25.30,0,337.24,357.98,14.6,12.2,0.084,773722.9,773722.9,15155,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852635,2261147.00
07/23/2017 19:30,2,0.477,ACTIVE,213.06,343.85,59.981,1500852603,"201051344001093","219011344069620",27.81,24.50,0,336.64,357.68,13.4,11.1,0.075,777801.2,777801.2,15150,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852636,2261148.00
07/23/2017 19:30,2,0.486,ACTIVE,213.06,343.85,60.012,1500852603,"201051344000900","219011344069620",27.39,25.50,0,336.64,358.28,13.5,11.1,0.088,795426.2,795426.2,15157,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852637,2261149.00
07/23/2017 19:30,2,0.500,ACTIVE,213.29,343.55,59.986,1500852603,"201051344000648","219011344069620",27.95,24.30,0,337.84,357.98,14.2,11.7,0.093,782705.9,782705.9,15127,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852637,2261150.00
07/23/2017 19:30,2,0.508,ACTIVE,213.06,344.15,60.007,1500852603,"201051344000569","219011344069620",28.23,26.50,0,336.64,359.48,14.5,12.1,0.093,797327.9,797327.9,15104,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852638,2261151.00
07/23/2017 19:30,2,0.520,ACTIVE,213.06,342.95,59.970,1500852603,"201051344000983","219011344069620",28.71,26.30,0,336.04,358.88,15.1,12.6,0.097,788032.4,788032.4,15130,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852639,2261152.00
07/23/2017 19:30,2,0.508,ACTIVE,213.06,344.15,59.986,1500852603,"201051344001158","219011344069620",27.15,25.00,0,336.34,358.88,14.0,11.6,0.088,772495.3,772495.3,15130,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852640,2261153.00
07/23/2017 19:30,2,0.490,ACTIVE,213.51,345.36,59.975,1500852603,"201051344000576","219011344069620",27.85,24.80,0,338.14,359.78,13.8,11.4,0.088,786984.6,786984.6,15139,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852641,2261154.00
07/23/2017 19:30,2,0.461,ACTIVE,212.16,343.85,59.975,1500852603,"274151322000087","219011344069620",27.83,32.20,0,334.84,351.67,13.0,10.7,0.062,974708.0,974708.0,15232,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500852642,2261155.00
07/23/2017 19:45,2,0.434,ACTIVE,213.96,344.76,59.970,1500853503,"201051344000645","219011344069620",28.05,25.00,0,337.54,351.67,12.3,10.0,0.071,785939.9,785939.9,15113,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853504,2261156.00
07/23/2017 19:45,2,0.369,ACTIVE,212.61,343.55,59.981,1500853503,"274151322000085","219011344069620",27.17,27.50,0,337.84,347.16,10.2,7.9,0.057,995331.8,995331.8,15026,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853506,2261157.00
07/23/2017 19:45,2,0.453,ACTIVE,213.96,346.26,59.975,1500853503,"201051344000633","219011344069620",27.77,24.00,0,337.54,353.77,12.8,10.4,0.071,772922.5,772922.5,15165,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853507,2261158.00
07/23/2017 19:45,2,0.475,ACTIVE,213.51,344.45,60.007,1500853503,"201051344000469","219011344069620",23.97,25.50,0,335.14,351.97,11.5,9.2,0.075,776565.7,776565.7,15138,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853508,2261159.00
07/23/2017 19:45,2,0.457,ACTIVE,212.83,343.85,59.981,1500853503,"201051344000646","219011344069620",27.61,24.00,0,336.34,351.67,12.8,10.4,0.071,771313.5,771313.5,15122,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853509,2261160.00
07/23/2017 19:45,2,0.402,ACTIVE,212.16,344.15,59.970,1500853503,"274151322000052","219011344069620",27.37,27.30,0,337.24,347.76,11.2,8.9,0.053,1035837.3,1035837.3,15025,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853510,2261161.00
07/23/2017 19:45,2,0.504,ACTIVE,213.51,344.15,59.954,1500853503,"201051344000585","219011344069620",23.28,24.50,0,336.94,353.17,11.9,9.6,0.066,784721.7,784721.7,15121,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853511,2261162.00
07/23/2017 19:45,2,0.426,ACTIVE,213.06,342.35,59.949,1500853503,"201051344001230","219011344069620",26.84,22.80,0,335.74,350.47,11.6,9.3,0.066,775805.0,775805.0,15153,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853512,2261163.00
07/23/2017 19:45,2,0.424,ACTIVE,213.51,343.85,59.996,1500853503,"201051344000582","219011344069620",27.39,24.50,0,336.64,351.97,11.8,9.5,0.066,764974.1,764974.1,15116,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853513,2261164.00
07/23/2017 19:45,2,0.461,ACTIVE,212.83,343.25,59.981,1500853503,"201051344000955","219011344069620",28.15,24.50,0,335.74,350.47,13.2,10.8,0.075,784878.7,784878.7,15133,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853513,2261165.00
07/23/2017 19:45,2,0.236,ACTIVE,212.61,393.45,59.944,1500853503,"274151322000094","219011344069620",36.98,28.80,0,339.04,415.99,8.9,6.6,0.049,854375.6,854375.6,15385,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853514,2261166.00
07/23/2017 19:45,2,0.471,ACTIVE,213.29,343.55,59.981,1500853503,"201051344000579","219011344069620",28.53,25.00,0,336.64,351.67,13.6,11.2,0.075,794844.5,794844.5,15124,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853515,2261167.00
07/23/2017 19:45,2,0.451,ACTIVE,213.06,342.95,59.981,1500853503,"201051344000890","219011344069620",27.69,23.00,0,336.34,351.37,12.7,10.3,0.066,778917.9,778917.9,15133,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853516,2261168.00
07/23/2017 19:45,2,0.469,ACTIVE,213.51,343.55,59.991,1500853503,"201051344000438","219011344069620",23.12,23.50,0,337.84,352.27,11.0,8.7,0.062,781339.8,781339.8,15119,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853517,2261169.00
07/23/2017 19:45,2,0.455,ACTIVE,213.29,342.65,59.975,1500853503,"201051344000417","219011344069620",18.27,23.00,0,336.94,349.26,8.4,6.2,0.044,702754.9,702754.9,15155,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853518,2261170.00
07/23/2017 19:45,2,0.379,ACTIVE,212.61,343.25,59.970,1500853503,"274151322000083","219011344069620",27.31,27.00,0,337.54,348.06,10.5,8.2,0.057,1025387.9,1025387.9,15036,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853519,2261171.00
07/23/2017 19:45,2,0.404,ACTIVE,212.83,342.05,59.975,1500853503,"274151322000076","219011344069620",27.77,27.50,0,338.74,348.36,11.4,9.1,0.066,1094417.3,1094417.3,15035,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853520,2261172.00
07/23/2017 19:45,2,0.455,ACTIVE,213.29,343.85,59.981,1500853503,"201051344000868","219011344069620",27.61,24.00,0,336.04,351.67,12.8,10.4,0.075,774950.0,774950.0,15140,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853521,2261173.00
07/23/2017 19:45,2,0.385,ACTIVE,212.38,341.45,59.975,1500853503,"274151322000095","219011344069620",27.75,26.80,0,337.54,347.46,10.9,8.6,0.066,1083873.4,1083873.4,15050,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853522,2261174.00
07/23/2017 19:45,2,0.418,ACTIVE,213.51,344.45,59.965,1500853503,"201051344000988","219011344069620",18.07,25.50,0,335.74,351.37,7.7,5.5,0.049,675340.5,675340.5,15124,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853522,2261175.00
07/23/2017 19:45,2,0.441,ACTIVE,213.06,342.65,59.981,1500853503,"201051344001025","219011344069620",27.67,23.80,0,336.94,351.97,12.4,10.0,0.071,781838.5,781838.5,15123,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853523,2261176.00
07/23/2017 19:45,2,0.441,ACTIVE,213.29,343.55,59.970,1500853503,"201051344000458","219011344069620",28.37,26.50,0,336.64,351.07,12.7,10.3,0.075,786276.1,786276.1,15111,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853524,2261177.00
07/23/2017 19:45,2,0.432,ACTIVE,213.96,345.96,59.975,1500853503,"201051344000853","219011344069620",28.11,26.50,0,338.44,352.27,12.3,10.0,0.075,787444.7,787444.7,15130,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853525,2261178.00
07/23/2017 19:45,2,0.439,ACTIVE,213.51,344.76,59.970,1500853503,"201051344000685","219011344069620",22.92,22.80,0,336.64,352.57,10.2,7.9,0.066,781162.1,781162.1,15151,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853526,2261179.00
07/23/2017 19:45,2,0.414,ACTIVE,213.29,344.45,59.970,1500853503,"201051344000917","219011344069620",27.81,25.50,0,336.34,351.67,11.7,9.4,0.066,777823.9,777823.9,15142,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853527,2261180.00
07/23/2017 19:45,2,0.432,ACTIVE,213.51,344.15,59.970,1500853503,"201051344001145","219011344069620",26.82,22.80,0,338.14,351.07,11.8,9.4,0.066,785849.0,785849.0,15134,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853528,2261181.00
07/23/2017 19:45,2,0.420,ACTIVE,213.51,344.45,59.986,1500853503,"201051344000651","219011344069620",27.79,24.50,0,337.54,351.97,11.9,9.6,0.071,774712.6,774712.6,15130,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853529,2261182.00
07/23/2017 19:45,2,0.357,ACTIVE,212.16,343.25,59.965,1500853503,"274151322000088","219011344069620",26.86,27.30,0,337.24,346.86,9.7,7.5,0.049,983727.1,983727.1,15029,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853530,2261183.00
07/23/2017 19:45,2,0.252,ACTIVE,212.83,396.15,59.965,1500853503,"274151322000068","219011344069620",37.29,30.00,0,340.25,415.99,9.6,7.3,0.049,855100.7,855100.7,15398,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853531,2261184.00
07/23/2017 19:45,2,0.459,ACTIVE,212.83,342.65,59.975,1500853503,"201051344001135","219011344069620",28.33,24.30,0,336.64,350.77,13.2,10.8,0.071,770236.0,770236.0,15105,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853532,2261185.00
07/23/2017 19:45,2,0.477,ACTIVE,213.06,343.85,59.996,1500853503,"201051344000594","219011344069620",23.26,24.30,0,334.84,351.37,11.2,8.9,0.071,789567.6,789567.6,15124,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853533,2261186.00
07/23/2017 19:45,2,0.426,ACTIVE,213.51,342.95,59.975,1500853503,"201051344001203","219011344069620",28.21,23.80,0,336.94,352.57,12.2,9.8,0.071,779944.8,779944.8,15154,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853534,2261187.00
07/23/2017 19:45,2,0.375,ACTIVE,212.38,343.25,59.970,1500853503,"274151322000054","219011344069620",26.92,28.00,0,337.54,347.76,10.3,8.0,0.053,1000129.2,1000129.2,15012,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853534,2261188.00
07/23/2017 19:45,2,0.445,ACTIVE,213.51,343.55,59.970,1500853503,"201051344000867","219011344069620",28.15,24.80,0,336.04,350.47,12.8,10.4,0.075,773725.6,773725.6,15156,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853535,2261189.00
07/23/2017 19:45,2,0.424,ACTIVE,213.29,343.85,59.928,1500853503,"201051344001093","219011344069620",27.99,23.80,0,336.94,351.37,12.1,9.7,0.062,777803.8,777803.8,15151,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853536,2261190.00
07/23/2017 19:45,2,0.426,ACTIVE,213.29,344.45,59.970,1500853503,"201051344000900","219011344069620",27.81,25.80,0,336.34,350.47,12.0,9.7,0.075,795428.7,795428.7,15158,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853537,2261191.00
07/23/2017 19:45,2,0.484,ACTIVE,213.51,343.85,59.975,1500853503,"201051344000648","219011344069620",24.17,23.80,0,336.94,351.67,11.9,9.5,0.071,782708.5,782708.5,15128,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853538,2261192.00
07/23/2017 19:45,2,0.453,ACTIVE,213.29,343.85,59.938,1500853503,"201051344000569","219011344069620",27.53,27.30,0,336.94,351.07,12.6,10.3,0.080,797330.6,797330.6,15105,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853539,2261193.00
07/23/2017 19:45,2,0.498,ACTIVE,213.51,343.85,59.965,1500853503,"201051344000983","219011344069620",23.80,26.80,0,336.64,350.77,12.0,9.7,0.071,788035.0,788035.0,15131,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853540,2261194.00
07/23/2017 19:45,2,0.436,ACTIVE,213.51,344.45,60.007,1500853503,"201051344001158","219011344069620",27.81,25.50,0,336.64,351.37,12.3,10.0,0.080,772497.9,772497.9,15131,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853541,2261195.00
07/23/2017 19:45,2,0.439,ACTIVE,213.96,345.06,59.970,1500853503,"201051344000576","219011344069620",27.55,24.30,0,337.54,351.67,12.3,10.0,0.071,786987.2,786987.2,15140,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853542,2261196.00
07/23/2017 19:45,2,0.381,ACTIVE,212.61,342.65,59.975,1500853503,"274151322000087","219011344069620",26.58,31.30,0,337.54,347.76,10.3,8.0,0.044,974710.2,974710.2,15233,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500853543,2261197.00
07/23/2017 20:00,2,0.438,ACTIVE,213.74,344.15,59.981,1500854403,"201051344000645","219011344069620",23.74,24.30,0,338.14,351.67,10.5,8.2,0.062,785942.1,785942.1,15114,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854404,2261198.00
07/23/2017 20:00,2,0.334,ACTIVE,212.61,341.75,59.970,1500854403,"274151322000085","219011344069620",26.84,26.50,0,337.84,346.26,9.1,6.9,0.049,995333.7,995333.7,15027,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854405,2261199.00
07/23/2017 20:00,2,0.418,ACTIVE,213.74,345.96,59.975,1500854403,"201051344000633","219011344069620",27.55,23.50,0,337.54,353.17,11.7,9.4,0.066,772924.9,772924.9,15166,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854406,2261200.00
07/23/2017 20:00,2,0.412,ACTIVE,213.29,343.55,59.981,1500854403,"201051344000469","219011344069620",27.91,25.50,0,336.34,350.47,11.6,9.3,0.075,776567.9,776567.9,15139,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854407,2261201.00
07/23/2017 20:00,2,0.418,ACTIVE,212.38,342.95,59.975,1500854403,"201051344000646","219011344069620",28.01,23.50,0,336.64,350.47,11.9,9.6,0.066,771316.0,771316.0,15123,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854408,2261202.00
07/23/2017 20:00,2,0.369,ACTIVE,211.70,340.55,59.975,1500854403,"274151322000052","219011344069620",27.14,27.00,0,336.94,346.86,10.2,7.9,0.044,1035839.4,1035839.4,15026,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854409,2261203.00
07/23/2017 20:00,2,0.475,ACTIVE,212.83,343.25,59.954,1500854403,"201051344000585","219011344069620",22.90,23.80,0,337.24,350.17,11.1,8.7,0.057,784724.0,784724.0,15122,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854410,2261204.00
07/23/2017 20:00,2,0.387,ACTIVE,212.61,341.75,59.975,1500854403,"201051344001230","219011344069620",27.27,22.00,0,335.44,348.96,10.7,8.4,0.053,775807.2,775807.2,15154,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854411,2261205.00
07/23/2017 20:00,2,0.396,ACTIVE,213.06,342.95,59.975,1500854403,"201051344000582","219011344069620",26.86,23.50,0,336.94,350.47,10.8,8.5,0.057,764976.3,764976.3,15117,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854412,2261206.00
07/23/2017 20:00,2,0.438,ACTIVE,212.16,342.35,59.991,1500854403,"201051344000955","219011344069620",27.51,23.50,0,335.44,349.86,12.2,9.9,0.066,784881.3,784881.3,15134,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854413,2261207.00
07/23/2017 20:00,2,0.209,ACTIVE,212.61,389.84,59.981,1500854403,"274151322000094","219011344069620",36.68,28.30,0,338.74,403.07,7.8,5.6,0.040,854377.2,854377.2,15386,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854413,2261208.00
07/23/2017 20:00,2,0.457,ACTIVE,213.06,343.25,59.986,1500854403,"201051344000579","219011344069620",27.21,25.30,0,337.54,351.67,12.6,10.2,0.066,794847.2,794847.2,15125,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854414,2261209.00
07/23/2017 20:00,2,0.408,ACTIVE,212.61,342.35,59.970,1500854403,"201051344000890","219011344069620",28.37,22.30,0,336.34,350.17,11.7,9.4,0.062,778920.3,778920.3,15134,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854415,2261210.00
07/23/2017 20:00,2,0.404,ACTIVE,213.06,343.25,59.981,1500854403,"201051344000438","219011344069620",28.55,22.80,0,337.54,350.17,11.7,9.4,0.062,781342.0,781342.0,15120,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854416,2261211.00
07/23/2017 20:00,2,0.422,ACTIVE,212.83,341.75,59.981,1500854403,"201051344000417","219011344069620",18.31,22.50,0,337.24,348.66,7.9,5.7,0.035,702756.4,702756.4,15156,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854417,2261212.00
07/23/2017 20:00,2,0.346,ACTIVE,212.38,341.15,59.970,1500854403,"274151322000083","219011344069620",26.66,26.30,0,336.94,346.86,9.4,7.1,0.053,1025389.8,1025389.8,15037,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854418,2261213.00
07/23/2017 20:00,2,0.363,ACTIVE,213.06,342.95,59.965,1500854403,"274151322000076","219011344069620",27.89,26.80,0,338.14,347.16,10.3,8.0,0.066,1094419.4,1094419.4,15036,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854419,2261214.00
07/23/2017 20:00,2,0.424,ACTIVE,213.06,343.55,59.986,1500854403,"201051344000868","219011344069620",27.51,23.50,0,336.94,351.37,11.8,9.5,0.062,774952.5,774952.5,15141,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854420,2261215.00
07/23/2017 20:00,2,0.334,ACTIVE,212.38,341.45,59.965,1500854403,"274151322000095","219011344069620",28.03,26.00,0,336.94,346.26,9.5,7.2,0.057,1083875.3,1083875.3,15051,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854421,2261216.00
07/23/2017 20:00,2,0.387,ACTIVE,213.06,344.15,59.959,1500854403,"201051344000988","219011344069620",17.95,25.50,0,336.64,350.17,7.0,4.9,0.040,675341.8,675341.8,15125,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854422,2261217.00
07/23/2017 20:00,2,0.398,ACTIVE,212.61,341.45,59.991,1500854403,"201051344001025","219011344069620",28.27,23.00,0,336.64,350.47,11.4,9.1,0.066,781840.9,781840.9,15124,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854423,2261218.00
07/23/2017 20:00,2,0.426,ACTIVE,213.06,343.25,59.981,1500854403,"201051344000458","219011344069620",27.23,26.50,0,337.54,351.07,11.8,9.5,0.071,786278.5,786278.5,15112,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854423,2261219.00
07/23/2017 20:00,2,0.402,ACTIVE,213.96,345.06,59.981,1500854403,"201051344000853","219011344069620",27.83,26.50,0,338.74,353.17,11.4,9.0,0.066,787447.1,787447.1,15131,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854424,2261220.00
07/23/2017 20:00,2,0.377,ACTIVE,212.83,343.85,59.981,1500854403,"201051344000685","219011344069620",27.69,22.30,0,337.54,350.47,10.6,8.3,0.066,781164.3,781164.3,15152,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854425,2261221.00
07/23/2017 20:00,2,0.373,ACTIVE,212.83,343.25,60.007,1500854403,"201051344000917","219011344069620",28.05,24.50,0,335.44,350.77,10.6,8.3,0.057,777826.1,777826.1,15143,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854426,2261222.00
07/23/2017 20:00,2,0.387,ACTIVE,213.06,343.55,59.986,1500854403,"201051344001145","219011344069620",27.53,22.00,0,337.84,351.07,10.8,8.5,0.062,785851.3,785851.3,15135,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854427,2261223.00
07/23/2017 20:00,2,0.396,ACTIVE,213.06,343.25,59.991,1500854403,"201051344000651","219011344069620",27.31,23.50,0,337.54,350.77,11.0,8.7,0.062,774714.8,774714.8,15131,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854428,2261224.00
07/23/2017 20:00,2,0.332,ACTIVE,212.16,340.25,59.981,1500854403,"274151322000088","219011344069620",26.00,26.80,0,336.64,345.96,8.7,6.5,0.044,983728.9,983728.9,15030,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854429,2261225.00
07/23/2017 20:00,2,0.230,ACTIVE,213.06,394.65,59.981,1500854403,"274151322000068","219011344069620",37.03,29.30,0,339.95,406.67,8.8,6.5,0.040,855102.4,855102.4,15399,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854430,2261226.00
07/23/2017 20:00,2,0.436,ACTIVE,212.38,342.05,59.981,1500854403,"201051344001135","219011344069620",27.61,23.50,0,336.64,349.56,12.2,9.9,0.066,770238.6,770238.6,15106,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854431,2261227.00
07/23/2017 20:00,2,0.404,ACTIVE,213.06,343.85,59.996,1500854403,"201051344000594","219011344069620",28.29,23.80,0,336.04,350.17,11.7,9.3,0.071,789569.8,789569.8,15125,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854431,2261228.00
07/23/2017 20:00,2,0.402,ACTIVE,212.83,342.05,59.986,1500854403,"201051344001203","219011344069620",27.08,23.00,0,336.94,351.37,11.1,8.8,0.057,779947.1,779947.1,15155,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854433,2261229.00
07/23/2017 20:00,2,0.361,ACTIVE,212.38,342.05,59.986,1500854403,"274151322000054","219011344069620",19.64,27.30,0,336.94,346.26,7.2,5.1,0.035,1000131.1,1000131.1,15013,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854433,2261230.00
07/23/2017 20:00,2,0.420,ACTIVE,213.51,343.25,59.991,1500854403,"201051344000867","219011344069620",27.79,24.30,0,336.34,350.77,11.8,9.5,0.062,773728.1,773728.1,15157,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854434,2261231.00
07/23/2017 20:00,2,0.389,ACTIVE,212.83,343.55,59.991,1500854403,"201051344001093","219011344069620",28.03,23.30,0,336.04,350.17,11.1,8.8,0.053,777806.1,777806.1,15152,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854436,2261232.00
07/23/2017 20:00,2,0.396,ACTIVE,213.29,343.85,59.991,1500854403,"201051344000900","219011344069620",27.19,25.50,0,336.34,350.47,10.9,8.6,0.071,795431.0,795431.0,15159,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854437,2261233.00
07/23/2017 20:00,2,0.453,ACTIVE,213.29,343.55,59.986,1500854403,"201051344000648","219011344069620",22.78,23.30,0,337.54,350.17,10.5,8.2,0.057,782710.7,782710.7,15129,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854437,2261234.00
07/23/2017 20:00,2,0.428,ACTIVE,213.29,343.55,59.991,1500854403,"201051344000569","219011344069620",27.08,27.30,0,336.94,350.47,11.8,9.4,0.066,797333.0,797333.0,15106,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854438,2261235.00
07/23/2017 20:00,2,0.432,ACTIVE,213.29,343.25,59.996,1500854403,"201051344000983","219011344069620",28.29,26.80,0,336.64,350.17,12.4,10.1,0.066,788037.3,788037.3,15132,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854439,2261236.00
07/23/2017 20:00,2,0.404,ACTIVE,213.06,343.25,59.991,1500854403,"201051344001158","219011344069620",27.63,25.50,0,336.94,350.47,11.3,9.0,0.066,772500.2,772500.2,15132,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854440,2261237.00
07/23/2017 20:00,2,0.408,ACTIVE,213.51,344.76,60.002,1500854403,"201051344000576","219011344069620",27.31,23.50,0,337.54,351.97,11.3,9.0,0.066,786989.6,786989.6,15141,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854441,2261238.00
07/23/2017 20:00,2,0.338,ACTIVE,212.61,341.15,59.996,1500854403,"274151322000087","219011344069620",26.82,30.30,0,336.94,346.86,9.2,6.9,0.031,974712.1,974712.1,15234,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500854442,2261239.00
07/23/2017 20:15,2,0.365,ACTIVE,213.96,339.95,60.012,1500855304,"201051344000645","219011344069620",27.49,23.80,0,331.23,350.47,10.2,7.9,0.053,785944.1,785944.1,15115,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855305,2261240.00
07/23/2017 20:15,2,0.281,ACTIVE,213.06,339.65,59.959,1500855304,"274151322000085","219011344069620",27.67,25.50,0,330.03,345.96,7.9,5.7,0.040,995335.2,995335.2,15028,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855306,2261241.00
07/23/2017 20:15,2,0.377,ACTIVE,213.96,341.15,59.970,1500855304,"201051344000633","219011344069620",27.67,23.30,0,330.63,354.37,10.6,8.3,0.053,772927.1,772927.1,15167,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855307,2261242.00
07/23/2017 20:15,2,0.377,ACTIVE,213.74,339.34,59.944,1500855304,"201051344000469","219011344069620",27.59,25.30,0,328.82,352.27,10.6,8.3,0.062,776570.1,776570.1,15140,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855308,2261243.00
07/23/2017 20:15,2,0.383,ACTIVE,213.29,339.65,59.981,1500855304,"201051344000646","219011344069620",27.95,23.00,0,328.22,349.26,10.9,8.6,0.053,771318.3,771318.3,15124,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855308,2261244.00
07/23/2017 20:15,2,0.326,ACTIVE,212.83,338.74,59.965,1500855304,"274151322000052","219011344069620",27.33,26.30,0,328.82,345.96,9.1,6.8,0.035,1035841.2,1035841.2,15027,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855309,2261245.00
07/23/2017 20:15,2,0.408,ACTIVE,213.96,340.85,59.922,1500855304,"201051344000585","219011344069620",28.05,23.00,0,328.82,348.96,11.7,9.3,0.057,784726.4,784726.4,15123,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855310,2261246.00
07/23/2017 20:15,2,0.346,ACTIVE,213.51,338.44,59.996,1500855304,"201051344001230","219011344069620",27.79,21.30,0,327.62,347.46,9.8,7.5,0.044,775809.2,775809.2,15155,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855311,2261247.00
07/23/2017 20:15,2,0.359,ACTIVE,214.19,340.25,59.996,1500855304,"201051344000582","219011344069620",27.23,22.80,0,329.13,350.47,10.0,7.7,0.053,764978.4,764978.4,15118,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855312,2261248.00
07/23/2017 20:15,2,0.396,ACTIVE,213.29,339.04,59.965,1500855304,"201051344000955","219011344069620",27.89,23.00,0,328.22,348.66,11.2,8.9,0.049,784883.6,784883.6,15135,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855313,2261249.00
07/23/2017 20:15,2,0.178,ACTIVE,213.06,387.74,59.949,1500855304,"274151322000094","219011344069620",36.42,27.30,0,336.94,400.66,6.6,4.5,0.031,854378.4,854378.4,15387,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855314,2261250.00
07/23/2017 20:15,2,0.416,ACTIVE,213.74,338.74,59.959,1500855304,"201051344000579","219011344069620",27.59,24.50,0,330.33,350.77,11.7,9.3,0.062,794849.6,794849.6,15126,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855315,2261251.00
07/23/2017 20:15,2,0.381,ACTIVE,213.51,338.44,59.965,1500855304,"201051344000890","219011344069620",28.03,21.80,0,329.13,348.96,10.8,8.5,0.057,778922.6,778922.6,15135,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855316,2261252.00
07/23/2017 20:15,2,0.371,ACTIVE,213.96,339.65,59.970,1500855304,"201051344000438","219011344069620",28.39,22.00,0,329.73,349.86,10.7,8.4,0.057,781344.3,781344.3,15121,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855317,2261253.00
07/23/2017 20:15,2,0.396,ACTIVE,213.96,338.74,59.959,1500855304,"201051344000417","219011344069620",18.13,21.80,0,329.13,347.46,7.3,5.1,0.035,702757.7,702757.7,15157,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855318,2261254.00
07/23/2017 20:15,2,0.293,ACTIVE,212.83,340.25,59.965,1500855304,"274151322000083","219011344069620",27.23,25.30,0,329.43,346.86,8.1,5.9,0.044,1025391.4,1025391.4,15038,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855319,2261255.00
07/23/2017 20:15,2,0.322,ACTIVE,213.51,340.55,59.970,1500855304,"274151322000076","219011344069620",27.75,26.30,0,330.93,346.56,9.1,6.8,0.049,1094421.2,1094421.2,15037,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855320,2261256.00
07/23/2017 20:15,2,0.383,ACTIVE,213.51,339.04,59.981,1500855304,"201051344000868","219011344069620",27.79,23.00,0,329.43,352.57,10.8,8.5,0.057,774954.7,774954.7,15142,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855321,2261257.00
07/23/2017 20:15,2,0.303,ACTIVE,212.61,339.34,59.959,1500855304,"274151322000095","219011344069620",27.19,25.00,0,329.73,345.36,8.3,6.1,0.035,1083877.0,1083877.0,15052,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855321,2261258.00
07/23/2017 20:15,2,0.344,ACTIVE,213.29,340.25,59.965,1500855304,"201051344000988","219011344069620",18.19,25.00,0,329.43,349.86,6.3,4.2,0.031,675342.9,675342.9,15126,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855322,2261259.00
07/23/2017 20:15,2,0.369,ACTIVE,213.51,338.74,59.965,1500855304,"201051344001025","219011344069620",28.05,22.30,0,328.82,348.96,10.5,8.2,0.053,781843.1,781843.1,15125,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855323,2261260.00
07/23/2017 20:15,2,0.377,ACTIVE,213.29,338.74,59.949,1500855304,"201051344000458","219011344069620",27.59,26.00,0,330.03,351.07,10.6,8.3,0.062,786280.8,786280.8,15113,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855324,2261261.00
07/23/2017 20:15,2,0.371,ACTIVE,214.19,341.15,59.965,1500855304,"201051344000853","219011344069620",27.49,26.00,0,331.23,351.97,10.4,8.1,0.062,787449.2,787449.2,15132,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855325,2261262.00
07/23/2017 20:15,2,0.350,ACTIVE,213.96,340.55,59.965,1500855304,"201051344000685","219011344069620",26.86,21.50,0,329.43,349.86,9.6,7.3,0.053,781166.3,781166.3,15153,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855326,2261263.00
07/23/2017 20:15,2,0.348,ACTIVE,213.74,340.25,59.954,1500855304,"201051344000917","219011344069620",27.57,23.80,0,328.52,348.96,9.8,7.5,0.049,777828.1,777828.1,15144,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855327,2261264.00
07/23/2017 20:15,2,0.348,ACTIVE,213.96,339.65,59.933,1500855304,"201051344001145","219011344069620",27.97,21.50,0,330.03,349.86,9.8,7.6,0.049,785853.3,785853.3,15136,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855328,2261265.00
07/23/2017 20:15,2,0.367,ACTIVE,213.96,340.25,59.965,1500855304,"201051344000651","219011344069620",26.90,22.80,0,329.43,348.96,10.0,7.7,0.053,774716.9,774716.9,15132,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855329,2261266.00
07/23/2017 20:15,2,0.285,ACTIVE,212.61,339.65,59.933,1500855304,"274151322000088","219011344069620",26.34,25.80,0,329.13,345.36,7.7,5.5,0.044,983730.4,983730.4,15031,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855330,2261267.00
07/23/2017 20:15,2,0.209,ACTIVE,213.51,381.42,59.959,1500855304,"274151322000068","219011344069620",35.78,28.50,0,337.54,408.48,7.6,5.4,0.031,855103.9,855103.9,15400,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855331,2261268.00
07/23/2017 20:15,2,0.396,ACTIVE,213.51,339.04,59.938,1500855304,"201051344001135","219011344069620",28.03,22.80,0,328.22,348.96,11.3,9.0,0.057,770240.9,770240.9,15107,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855332,2261269.00
07/23/2017 20:15,2,0.369,ACTIVE,213.29,339.34,59.965,1500855304,"201051344000594","219011344069620",28.27,23.50,0,328.82,351.67,10.6,8.3,0.053,789572.0,789572.0,15126,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855332,2261270.00
07/23/2017 20:15,2,0.367,ACTIVE,213.96,339.04,59.991,1500855304,"201051344001203","219011344069620",27.63,22.30,0,328.82,349.26,10.3,8.0,0.053,779949.2,779949.2,15156,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855333,2261271.00
07/23/2017 20:15,2,0.301,ACTIVE,212.61,338.74,59.954,1500855304,"274151322000054","219011344069620",26.78,26.50,0,329.43,345.66,8.2,6.0,0.040,1000132.7,1000132.7,15014,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855334,2261272.00
07/23/2017 20:15,2,0.375,ACTIVE,213.74,338.74,59.954,1500855304,"201051344000867","219011344069620",28.11,23.80,0,330.03,351.97,10.7,8.4,0.053,773730.3,773730.3,15158,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855335,2261273.00
07/23/2017 20:15,2,0.361,ACTIVE,213.74,339.95,59.954,1500855304,"201051344001093","219011344069620",28.05,22.50,0,329.13,348.36,10.3,8.0,0.049,777808.2,777808.2,15153,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855336,2261274.00
07/23/2017 20:15,2,0.352,ACTIVE,213.29,339.04,59.965,1500855304,"201051344000900","219011344069620",27.39,25.50,0,329.43,351.37,9.8,7.6,0.057,795433.0,795433.0,15160,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855337,2261275.00
07/23/2017 20:15,2,0.385,ACTIVE,213.74,339.04,59.965,1500855304,"201051344000648","219011344069620",27.15,23.00,0,330.33,350.77,10.6,8.3,0.062,782712.9,782712.9,15130,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855338,2261276.00
07/23/2017 20:15,2,0.369,ACTIVE,213.29,338.74,59.922,1500855304,"201051344000569","219011344069620",28.09,27.00,0,329.73,350.47,10.5,8.2,0.062,797335.2,797335.2,15107,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855339,2261277.00
