ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 20:15,2,0.398,ACTIVE,213.51,339.04,59.970,1500855304,"201051344000983","219011344069620",27.81,26.00,0,329.73,352.27,11.3,8.9,0.057,788039.7,788039.7,15133,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855340,2261278.00
07/23/2017 20:15,2,0.373,ACTIVE,213.29,338.74,59.959,1500855304,"201051344001158","219011344069620",27.33,24.80,0,329.43,350.17,10.4,8.1,0.062,772502.4,772502.4,15133,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855341,2261279.00
07/23/2017 20:15,2,0.369,ACTIVE,213.74,339.65,59.965,1500855304,"201051344000576","219011344069620",27.19,23.30,0,330.63,351.67,10.2,7.9,0.053,786991.7,786991.7,15142,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855342,2261280.00
07/23/2017 20:15,2,0.301,ACTIVE,212.83,340.25,59.938,1500855304,"274151322000087","219011344069620",26.42,29.30,0,329.43,346.56,8.1,5.9,0.027,974713.7,974713.7,15235,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500855343,2261281.00
07/23/2017 20:30,2,0.330,ACTIVE,214.19,340.25,59.991,1500856204,"201051344000645","219011344069620",27.06,23.50,0,333.03,345.66,9.1,6.9,0.049,785945.9,785945.9,15116,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856205,2261282.00
07/23/2017 20:30,2,0.256,ACTIVE,212.83,338.44,59.975,1500856204,"274151322000085","219011344069620",26.30,25.00,0,336.34,343.25,6.8,4.7,0.035,995336.5,995336.5,15029,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856206,2261283.00
07/23/2017 20:30,2,0.342,ACTIVE,214.19,341.75,59.981,1500856204,"201051344000633","219011344069620",27.00,23.00,0,333.03,347.46,9.4,7.1,0.044,772929.1,772929.1,15168,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856207,2261284.00
07/23/2017 20:30,2,0.340,ACTIVE,213.74,339.95,59.975,1500856204,"201051344000469","219011344069620",27.31,25.00,0,331.53,345.36,9.4,7.2,0.049,776572.0,776572.0,15141,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856208,2261285.00
07/23/2017 20:30,2,0.348,ACTIVE,213.51,339.65,59.975,1500856204,"201051344000646","219011344069620",27.61,22.30,0,332.43,345.36,9.8,7.5,0.040,771320.3,771320.3,15125,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856208,2261286.00
07/23/2017 20:30,2,0.285,ACTIVE,212.61,338.74,59.981,1500856204,"274151322000052","219011344069620",26.98,25.50,0,335.14,344.15,7.8,5.6,0.044,1035842.8,1035842.8,15028,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856209,2261287.00
07/23/2017 20:30,2,0.369,ACTIVE,213.96,340.25,59.986,1500856204,"201051344000585","219011344069620",27.91,22.50,0,333.03,346.26,10.5,8.2,0.044,784728.6,784728.6,15124,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856210,2261288.00
07/23/2017 20:30,2,0.312,ACTIVE,213.74,338.74,59.949,1500856204,"201051344001230","219011344069620",27.71,21.00,0,332.13,344.15,8.8,6.6,0.040,775811.0,775811.0,15156,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856211,2261289.00
07/23/2017 20:30,2,0.314,ACTIVE,214.19,339.65,59.970,1500856204,"201051344000582","219011344069620",27.85,22.00,0,333.63,345.36,8.9,6.7,0.035,764980.1,764980.1,15119,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856212,2261290.00
07/23/2017 20:30,2,0.357,ACTIVE,213.51,339.34,59.970,1500856204,"201051344000955","219011344069620",27.73,22.30,0,332.13,345.66,10.1,7.8,0.049,784885.7,784885.7,15136,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856213,2261291.00
07/23/2017 20:30,2,0.158,ACTIVE,213.06,357.98,59.954,1500856204,"274151322000094","219011344069620",33.44,26.30,0,336.64,392.55,5.3,3.2,0.022,854379.4,854379.4,15388,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856214,2261292.00
07/23/2017 20:30,2,0.375,ACTIVE,213.96,339.65,59.986,1500856204,"201051344000579","219011344069620",27.31,23.80,0,333.63,345.36,10.4,8.1,0.049,794851.8,794851.8,15127,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856215,2261293.00
07/23/2017 20:30,2,0.342,ACTIVE,213.74,338.74,59.986,1500856204,"201051344000890","219011344069620",27.83,21.30,0,332.43,345.96,9.7,7.4,0.044,778924.5,778924.5,15136,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856216,2261294.00
07/23/2017 20:30,2,0.338,ACTIVE,213.96,339.65,59.981,1500856204,"201051344000438","219011344069620",27.87,21.50,0,333.93,346.26,9.6,7.3,0.044,781346.2,781346.2,15122,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856217,2261295.00
07/23/2017 20:30,2,0.363,ACTIVE,213.96,339.04,59.933,1500856204,"201051344000417","219011344069620",18.07,21.30,0,332.73,344.15,6.7,4.5,0.027,702758.9,702758.9,15158,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856218,2261296.00
07/23/2017 20:30,2,0.252,ACTIVE,212.83,340.25,59.965,1500856204,"274151322000083","219011344069620",27.08,24.50,0,336.04,343.85,7.0,4.8,0.035,1025392.8,1025392.8,15039,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856218,2261297.00
07/23/2017 20:30,2,0.277,ACTIVE,213.29,339.04,59.970,1500856204,"274151322000076","219011344069620",27.55,25.30,0,337.24,344.45,7.8,5.6,0.040,1094422.8,1094422.8,15038,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856219,2261298.00
07/23/2017 20:30,2,0.340,ACTIVE,213.74,339.65,59.970,1500856204,"201051344000868","219011344069620",27.81,23.30,0,332.73,345.36,9.6,7.3,0.044,774956.7,774956.7,15143,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856220,2261299.00
07/23/2017 20:30,2,0.258,ACTIVE,212.83,338.44,59.959,1500856204,"274151322000095","219011344069620",27.00,24.30,0,335.74,343.25,7.1,4.9,0.040,1083878.4,1083878.4,15053,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856221,2261300.00
07/23/2017 20:30,2,0.312,ACTIVE,213.74,340.55,59.949,1500856204,"201051344000988","219011344069620",17.87,25.00,0,332.43,345.66,5.7,3.5,0.031,675343.9,675343.9,15127,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856222,2261301.00
07/23/2017 20:30,2,0.320,ACTIVE,213.74,338.74,59.970,1500856204,"201051344001025","219011344069620",28.63,21.80,0,333.03,345.66,9.3,7.0,0.044,781845.0,781845.0,15126,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856223,2261302.00
07/23/2017 20:30,2,0.340,ACTIVE,213.74,339.34,59.970,1500856204,"201051344000458","219011344069620",27.31,25.00,0,332.73,345.66,9.4,7.2,0.049,786282.7,786282.7,15114,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856225,2261303.00
07/23/2017 20:30,2,0.332,ACTIVE,214.41,341.45,59.975,1500856204,"201051344000853","219011344069620",27.45,25.80,0,334.54,346.86,9.3,7.0,0.049,787451.1,787451.1,15133,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856225,2261304.00
07/23/2017 20:30,2,0.305,ACTIVE,214.19,340.25,60.002,1500856204,"201051344000685","219011344069620",27.51,21.30,0,333.03,347.16,8.6,6.3,0.044,781167.9,781167.9,15154,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856226,2261305.00
07/23/2017 20:30,2,0.307,ACTIVE,213.96,339.95,59.970,1500856204,"201051344000917","219011344069620",27.89,23.00,0,332.43,345.96,8.7,6.5,0.040,777829.8,777829.8,15145,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856227,2261306.00
07/23/2017 20:30,2,0.309,ACTIVE,214.19,339.65,59.965,1500856204,"201051344001145","219011344069620",27.73,21.00,0,334.54,346.56,8.7,6.5,0.040,785855.0,785855.0,15137,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856228,2261307.00
07/23/2017 20:30,2,0.326,ACTIVE,213.96,339.95,59.970,1500856204,"201051344000651","219011344069620",27.25,22.00,0,333.33,345.36,9.0,6.8,0.049,774718.7,774718.7,15133,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856229,2261308.00
07/23/2017 20:30,2,0.246,ACTIVE,212.61,338.14,59.986,1500856204,"274151322000088","219011344069620",26.04,25.00,0,334.84,343.25,6.5,4.4,0.035,983731.6,983731.6,15032,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856230,2261309.00
07/23/2017 20:30,2,0.180,ACTIVE,213.29,372.71,59.959,1500856204,"274151322000068","219011344069620",34.89,27.80,0,337.54,401.26,6.4,4.3,0.022,855105.1,855105.1,15401,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856231,2261310.00
07/23/2017 20:30,2,0.361,ACTIVE,213.51,338.44,59.975,1500856204,"201051344001135","219011344069620",27.69,22.00,0,333.63,344.76,10.2,7.9,0.049,770243.0,770243.0,15108,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856232,2261311.00
07/23/2017 20:30,2,0.330,ACTIVE,213.74,339.95,59.959,1500856204,"201051344000594","219011344069620",28.01,23.00,0,331.83,345.06,9.4,7.2,0.044,789573.9,789573.9,15127,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856233,2261312.00
07/23/2017 20:30,2,0.336,ACTIVE,213.96,339.04,59.970,1500856204,"201051344001203","219011344069620",26.58,21.80,0,333.33,347.16,9.1,6.8,0.044,779951.1,779951.1,15157,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856234,2261313.00
07/23/2017 20:30,2,0.258,ACTIVE,212.83,338.74,59.965,1500856204,"274151322000054","219011344069620",26.80,25.50,0,335.14,343.55,7.0,4.8,0.031,1000134.0,1000134.0,15015,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856235,2261314.00
07/23/2017 20:30,2,0.334,ACTIVE,213.96,339.04,59.975,1500856204,"201051344000867","219011344069620",27.97,24.00,0,332.13,345.66,9.5,7.2,0.044,773732.3,773732.3,15159,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856236,2261315.00
07/23/2017 20:30,2,0.332,ACTIVE,213.96,340.25,59.970,1500856204,"201051344001093","219011344069620",27.49,22.00,0,333.93,345.06,9.3,7.0,0.035,777810.0,777810.0,15154,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856236,2261316.00
07/23/2017 20:30,2,0.309,ACTIVE,213.74,340.25,59.975,1500856204,"201051344000900","219011344069620",27.55,25.30,0,333.03,345.66,8.7,6.4,0.044,795434.8,795434.8,15161,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856237,2261317.00
07/23/2017 20:30,2,0.338,ACTIVE,213.96,340.25,59.981,1500856204,"201051344000648","219011344069620",27.21,22.50,0,333.33,345.66,9.3,7.1,0.049,782714.8,782714.8,15131,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856238,2261318.00
07/23/2017 20:30,2,0.336,ACTIVE,213.96,340.55,59.981,1500856204,"201051344000569","219011344069620",27.41,26.80,0,332.43,344.76,9.3,7.1,0.049,797337.2,797337.2,15108,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856239,2261319.00
07/23/2017 20:30,2,0.355,ACTIVE,213.96,339.95,59.986,1500856204,"201051344000983","219011344069620",27.89,25.00,0,332.43,345.96,10.1,7.8,0.044,788041.8,788041.8,15134,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856240,2261320.00
07/23/2017 20:30,2,0.330,ACTIVE,213.74,339.95,59.981,1500856204,"201051344001158","219011344069620",27.37,24.30,0,332.43,345.36,9.2,6.9,0.049,772504.2,772504.2,15134,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856241,2261321.00
07/23/2017 20:30,2,0.328,ACTIVE,214.41,341.15,59.981,1500856204,"201051344000576","219011344069620",27.12,23.00,0,333.93,346.56,9.0,6.8,0.044,786993.5,786993.5,15143,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856242,2261322.00
07/23/2017 20:30,2,0.258,ACTIVE,213.06,337.54,59.986,1500856204,"274151322000087","219011344069620",26.36,28.30,0,335.74,344.45,6.9,4.7,0.018,974715.0,974715.0,15236,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500856243,2261323.00
07/23/2017 20:45,2,0.283,ACTIVE,214.41,339.95,59.996,1500857103,"201051344000645","219011344069620",26.90,23.50,0,334.84,346.26,7.8,5.6,0.035,785947.5,785947.5,15117,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857104,2261324.00
07/23/2017 20:45,2,0.211,ACTIVE,213.29,339.95,59.986,1500857103,"274151322000085","219011344069620",26.16,24.00,0,336.34,342.65,5.6,3.5,0.027,995337.5,995337.5,15030,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857105,2261325.00
07/23/2017 20:45,2,0.293,ACTIVE,214.19,340.85,59.996,1500857103,"201051344000633","219011344069620",27.29,23.30,0,333.63,348.06,8.2,5.9,0.027,772930.7,772930.7,15169,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857106,2261326.00
07/23/2017 20:45,2,0.279,ACTIVE,213.74,339.04,59.981,1500857103,"201051344000469","219011344069620",28.17,24.80,0,332.73,345.06,8.0,5.8,0.035,776573.6,776573.6,15142,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857107,2261327.00
07/23/2017 20:45,2,0.297,ACTIVE,213.74,339.65,59.991,1500857103,"201051344000646","219011344069620",27.75,21.80,0,332.43,345.36,8.4,6.2,0.040,771322.0,771322.0,15126,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857107,2261328.00
07/23/2017 20:45,2,0.240,ACTIVE,212.83,338.74,59.986,1500857103,"274151322000052","219011344069620",26.60,24.80,0,335.14,343.55,6.5,4.3,0.018,1035844.0,1035844.0,15029,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857108,2261329.00
07/23/2017 20:45,2,0.324,ACTIVE,214.19,339.95,59.996,1500857103,"201051344000585","219011344069620",27.55,21.80,0,333.63,345.66,9.1,6.8,0.035,784730.4,784730.4,15125,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857109,2261330.00
07/23/2017 20:45,2,0.279,ACTIVE,213.96,338.44,59.991,1500857103,"201051344001230","219011344069620",27.35,20.70,0,332.13,343.85,7.7,5.5,0.027,775812.5,775812.5,15157,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857110,2261331.00
07/23/2017 20:45,2,0.275,ACTIVE,214.41,339.95,59.991,1500857103,"201051344000582","219011344069620",27.71,21.50,0,333.93,345.96,7.8,5.6,0.031,764981.7,764981.7,15120,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857111,2261332.00
07/23/2017 20:45,2,0.311,ACTIVE,213.74,339.04,59.986,1500857103,"201051344000955","219011344069620",27.95,21.50,0,332.13,345.66,8.8,6.6,0.035,784887.5,784887.5,15137,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857112,2261333.00
07/23/2017 20:45,2,0.127,ACTIVE,213.06,339.65,59.981,1500857103,"274151322000094","219011344069620",30.85,25.00,0,336.64,363.09,4.0,2.0,0.013,854380.0,854380.0,15389,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857113,2261334.00
07/23/2017 20:45,2,0.328,ACTIVE,213.74,338.74,59.981,1500857103,"201051344000579","219011344069620",27.57,23.00,0,333.93,345.36,9.2,7.0,0.031,794853.6,794853.6,15128,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857114,2261335.00
07/23/2017 20:45,2,0.307,ACTIVE,213.96,339.04,59.986,1500857103,"201051344000890","219011344069620",27.37,21.00,0,333.03,345.06,8.5,6.3,0.035,778926.3,778926.3,15137,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857115,2261336.00
07/23/2017 20:45,2,0.289,ACTIVE,214.19,339.34,59.981,1500857103,"201051344000438","219011344069620",28.29,21.00,0,333.33,345.66,8.3,6.1,0.031,781347.9,781347.9,15123,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857116,2261337.00
07/23/2017 20:45,2,0.326,ACTIVE,214.19,339.04,59.991,1500857103,"201051344000417","219011344069620",18.03,21.00,0,332.13,343.55,6.0,3.8,0.018,702760.0,702760.0,15159,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857117,2261338.00
07/23/2017 20:45,2,0.205,ACTIVE,213.29,338.74,59.981,1500857103,"274151322000083","219011344069620",26.90,23.80,0,335.44,343.25,5.7,3.5,0.013,1025393.8,1025393.8,15040,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857117,2261339.00
07/23/2017 20:45,2,0.223,ACTIVE,213.74,340.55,59.965,1500857103,"274151322000076","219011344069620",27.61,24.80,0,336.34,343.55,6.2,4.1,0.035,1094424.0,1094424.0,15039,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857118,2261340.00
07/23/2017 20:45,2,0.297,ACTIVE,213.74,339.04,59.986,1500857103,"201051344000868","219011344069620",27.43,23.30,0,333.03,345.06,8.3,6.1,0.031,774958.4,774958.4,15144,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857119,2261341.00
07/23/2017 20:45,2,0.209,ACTIVE,213.06,339.34,59.981,1500857103,"274151322000095","219011344069620",26.90,23.80,0,335.74,342.35,5.7,3.6,0.027,1083879.4,1083879.4,15054,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857120,2261342.00
07/23/2017 20:45,2,0.266,ACTIVE,213.74,340.25,59.975,1500857103,"201051344000988","219011344069620",17.93,24.80,0,332.43,345.66,4.8,2.8,0.022,675344.7,675344.7,15128,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857121,2261343.00
07/23/2017 20:45,2,0.287,ACTIVE,213.96,338.44,59.975,1500857103,"201051344001025","219011344069620",27.87,21.30,0,333.03,344.15,8.1,5.9,0.035,781846.6,781846.6,15127,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857122,2261344.00
07/23/2017 20:45,2,0.285,ACTIVE,213.74,338.44,59.975,1500857103,"201051344000458","219011344069620",27.87,24.30,0,333.63,345.36,8.1,5.9,0.031,786284.3,786284.3,15115,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857123,2261345.00
07/23/2017 20:45,2,0.279,ACTIVE,214.41,340.85,59.981,1500857103,"201051344000853","219011344069620",27.67,25.30,0,335.44,346.86,7.9,5.7,0.035,787452.7,787452.7,15134,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857124,2261346.00
07/23/2017 20:45,2,0.258,ACTIVE,214.41,339.95,59.981,1500857103,"201051344000685","219011344069620",27.79,20.70,0,333.63,346.26,7.3,5.1,0.035,781169.4,781169.4,15155,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857125,2261347.00
07/23/2017 20:45,2,0.270,ACTIVE,214.41,339.95,59.986,1500857103,"201051344000917","219011344069620",27.53,22.30,0,333.03,345.06,7.6,5.4,0.031,777831.3,777831.3,15146,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857126,2261348.00
07/23/2017 20:45,2,0.270,ACTIVE,214.41,340.25,59.986,1500857103,"201051344001145","219011344069620",27.31,20.30,0,334.54,345.36,7.5,5.3,0.027,785856.5,785856.5,15138,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857126,2261349.00
07/23/2017 20:45,2,0.285,ACTIVE,214.19,339.65,59.996,1500857103,"201051344000651","219011344069620",27.04,21.30,0,333.93,345.36,7.8,5.7,0.035,774720.2,774720.2,15134,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857127,2261350.00
07/23/2017 20:45,2,0.201,ACTIVE,212.83,339.95,59.975,1500857103,"274151322000088","219011344069620",25.64,24.30,0,334.84,342.95,5.2,3.1,0.022,983732.5,983732.5,15033,0,0,0,L,1151911521,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857128,2261351.00
07/23/2017 20:45,2,0.150,ACTIVE,213.74,340.55,59.975,1500857103,"274151322000068","219011344069620",31.17,26.50,0,337.84,377.82,4.8,2.7,0.018,855106.0,855106.0,15402,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857129,2261352.00
07/23/2017 20:45,2,0.311,ACTIVE,213.74,338.44,59.981,1500857103,"201051344001135","219011344069620",27.79,21.50,0,333.33,344.15,8.8,6.6,0.031,770244.8,770244.8,15109,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857130,2261353.00
07/23/2017 20:45,2,0.289,ACTIVE,213.74,339.04,59.981,1500857103,"201051344000594","219011344069620",27.91,22.80,0,332.73,345.36,8.2,6.0,0.031,789575.6,789575.6,15128,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857131,2261354.00
07/23/2017 20:45,2,0.291,ACTIVE,214.19,338.74,59.981,1500857103,"201051344001203","219011344069620",27.21,21.30,0,333.63,345.96,8.1,5.9,0.031,779952.7,779952.7,15158,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857132,2261355.00
07/23/2017 20:45,2,0.213,ACTIVE,213.29,339.95,59.996,1500857103,"274151322000054","219011344069620",26.52,25.00,0,334.84,342.65,5.7,3.6,0.022,1000135.1,1000135.1,15016,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857133,2261356.00
07/23/2017 20:45,2,0.293,ACTIVE,213.96,338.74,59.975,1500857103,"201051344000867","219011344069620",27.39,24.30,0,333.93,345.66,8.2,6.0,0.031,773733.9,773733.9,15160,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857134,2261357.00
07/23/2017 20:45,2,0.289,ACTIVE,214.19,339.95,59.959,1500857103,"201051344001093","219011344069620",27.75,21.80,0,333.33,344.15,8.2,6.0,0.027,777811.7,777811.7,15155,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857135,2261358.00
07/23/2017 20:45,2,0.264,ACTIVE,213.96,339.34,59.981,1500857103,"201051344000900","219011344069620",27.41,24.80,0,333.93,345.66,7.3,5.2,0.035,795436.2,795436.2,15162,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857136,2261359.00
07/23/2017 20:45,2,0.289,ACTIVE,213.96,339.04,59.933,1500857103,"201051344000648","219011344069620",27.67,22.30,0,334.84,345.96,8.2,5.9,0.031,782716.4,782716.4,15132,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857137,2261360.00
07/23/2017 20:45,2,0.289,ACTIVE,213.74,339.04,60.012,1500857103,"201051344000569","219011344069620",27.71,26.30,0,333.33,345.96,8.2,5.9,0.035,797338.8,797338.8,15109,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857138,2261361.00
07/23/2017 20:45,2,0.309,ACTIVE,213.96,339.04,59.949,1500857103,"201051344000983","219011344069620",27.95,24.80,0,333.33,345.66,8.8,6.6,0.035,788043.6,788043.6,15135,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857139,2261362.00
07/23/2017 20:45,2,0.291,ACTIVE,213.74,339.04,59.975,1500857103,"201051344001158","219011344069620",26.82,24.00,0,332.73,345.36,7.9,5.7,0.035,772505.8,772505.8,15135,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857139,2261363.00
07/23/2017 20:45,2,0.283,ACTIVE,214.41,340.25,59.954,1500857103,"201051344000576","219011344069620",27.12,23.30,0,334.84,346.86,7.8,5.6,0.031,786995.0,786995.0,15144,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857140,2261364.00
07/23/2017 20:45,2,0.217,ACTIVE,213.29,339.65,59.965,1500857103,"274151322000087","219011344069620",25.94,27.80,0,335.44,343.55,5.7,3.6,0.018,974716.0,974716.0,15237,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500857141,2261365.00
07/23/2017 21:00,2,0.219,ACTIVE,214.64,339.95,59.981,1500858004,"201051344000645","219011344069620",27.00,23.50,0,334.24,345.36,6.0,3.9,0.022,785948.6,785948.6,15118,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858005,2261366.00
07/23/2017 21:00,2,0.156,ACTIVE,213.51,339.04,59.975,1500858004,"274151322000085","219011344069620",25.86,23.50,0,336.64,342.95,4.1,2.0,0.013,995338.2,995338.2,15031,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858006,2261367.00
07/23/2017 21:00,2,0.232,ACTIVE,214.87,342.05,59.986,1500858004,"201051344000633","219011344069620",27.57,22.80,0,333.33,346.26,6.5,4.4,0.027,772932.0,772932.0,15170,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858007,2261368.00
07/23/2017 21:00,2,0.232,ACTIVE,214.19,339.34,59.975,1500858004,"201051344000469","219011344069620",27.69,24.30,0,331.23,344.45,6.6,4.4,0.018,776574.9,776574.9,15143,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858008,2261369.00
07/23/2017 21:00,2,0.238,ACTIVE,213.74,339.34,59.944,1500858004,"201051344000646","219011344069620",28.13,21.00,0,332.73,344.15,6.8,4.7,0.018,771323.3,771323.3,15127,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858009,2261370.00
07/23/2017 21:00,2,0.184,ACTIVE,212.83,339.95,59.975,1500858004,"274151322000052","219011344069620",26.78,24.00,0,335.44,343.55,5.0,2.9,0.027,1035844.9,1035844.9,15030,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858010,2261371.00
07/23/2017 21:00,2,0.262,ACTIVE,214.41,339.95,59.986,1500858004,"201051344000585","219011344069620",28.03,21.30,0,333.93,344.45,7.5,5.3,0.018,784731.9,784731.9,15126,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858011,2261372.00
07/23/2017 21:00,2,0.227,ACTIVE,213.96,339.34,59.981,1500858004,"201051344001230","219011344069620",26.54,20.00,0,332.43,343.25,6.1,4.0,0.018,775813.7,775813.7,15158,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858012,2261373.00
07/23/2017 21:00,2,0.223,ACTIVE,214.41,339.95,59.986,1500858004,"201051344000582","219011344069620",27.71,21.00,0,333.63,344.45,6.3,4.1,0.018,764982.8,764982.8,15121,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858013,2261374.00
07/23/2017 21:00,2,0.260,ACTIVE,213.74,339.04,59.986,1500858004,"201051344000955","219011344069620",27.27,21.00,0,332.43,343.25,7.2,5.0,0.013,784888.9,784888.9,15138,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858014,2261375.00
07/23/2017 21:00,2,0.090,ACTIVE,213.29,339.65,59.986,1500858004,"274151322000094","219011344069620",30.00,24.00,0,336.64,342.65,2.8,0.7,0.009,854380.3,854380.3,15390,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858015,2261376.00
07/23/2017 21:00,2,0.270,ACTIVE,213.96,338.74,60.028,1500858004,"201051344000579","219011344069620",27.89,22.50,0,333.63,343.85,7.6,5.4,0.018,794855.2,794855.2,15129,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858016,2261377.00
07/23/2017 21:00,2,0.248,ACTIVE,213.96,338.74,59.986,1500858004,"201051344000890","219011344069620",27.23,20.70,0,333.63,344.45,6.9,4.7,0.018,778927.6,778927.6,15138,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858017,2261378.00
07/23/2017 21:00,2,0.244,ACTIVE,214.19,339.65,59.991,1500858004,"201051344000438","219011344069620",27.49,20.30,0,334.54,344.45,6.8,4.7,0.022,781349.2,781349.2,15124,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858018,2261379.00
07/23/2017 21:00,2,0.268,ACTIVE,214.19,339.04,59.986,1500858004,"201051344000417","219011344069620",17.87,20.30,0,333.33,343.25,4.8,2.8,0.009,702760.8,702760.8,15160,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858018,2261380.00
07/23/2017 21:00,2,0.158,ACTIVE,213.29,339.34,59.975,1500858004,"274151322000083","219011344069620",26.08,23.30,0,336.04,343.55,4.2,2.2,0.018,1025394.5,1025394.5,15041,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858019,2261381.00
07/23/2017 21:00,2,0.174,ACTIVE,213.74,339.95,60.002,1500858004,"274151322000076","219011344069620",26.72,24.00,0,336.64,343.25,4.7,2.6,0.018,1094424.8,1094424.8,15040,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858020,2261382.00
07/23/2017 21:00,2,0.236,ACTIVE,213.96,338.74,59.986,1500858004,"201051344000868","219011344069620",27.51,22.80,0,333.63,344.76,6.6,4.5,0.018,774959.7,774959.7,15145,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858021,2261383.00
07/23/2017 21:00,2,0.158,ACTIVE,213.29,339.04,59.975,1500858004,"274151322000095","219011344069620",26.16,23.00,0,335.74,342.65,4.2,2.2,0.018,1083880.1,1083880.1,15055,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858022,2261384.00
07/23/2017 21:00,2,0.203,ACTIVE,213.96,340.25,59.981,1500858004,"201051344000988","219011344069620",17.89,24.00,0,332.13,345.36,3.7,1.7,0.018,675345.2,675345.2,15129,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858023,2261385.00
07/23/2017 21:00,2,0.238,ACTIVE,213.96,338.44,59.991,1500858004,"201051344001025","219011344069620",27.19,20.70,0,333.63,344.15,6.6,4.5,0.018,781847.9,781847.9,15128,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858024,2261386.00
07/23/2017 21:00,2,0.234,ACTIVE,214.19,339.04,59.991,1500858004,"201051344000458","219011344069620",27.33,24.00,0,333.33,344.45,6.5,4.4,0.022,786285.6,786285.6,15116,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858025,2261387.00
07/23/2017 21:00,2,0.227,ACTIVE,214.87,340.85,59.991,1500858004,"201051344000853","219011344069620",27.06,24.80,0,335.14,345.36,6.2,4.1,0.018,787453.9,787453.9,15135,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858026,2261388.00
07/23/2017 21:00,2,0.213,ACTIVE,214.41,339.95,59.981,1500858004,"201051344000685","219011344069620",27.15,20.30,0,333.03,345.66,5.9,3.8,0.018,781170.5,781170.5,15156,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858027,2261389.00
07/23/2017 21:00,2,0.219,ACTIVE,214.19,339.34,59.986,1500858004,"201051344000917","219011344069620",27.10,21.80,0,331.83,345.06,6.0,3.9,0.009,777832.4,777832.4,15147,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858027,2261390.00
07/23/2017 21:00,2,0.213,ACTIVE,214.41,339.95,59.981,1500858004,"201051344001145","219011344069620",27.41,19.80,0,334.84,344.76,5.9,3.8,0.009,785857.6,785857.6,15139,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858028,2261391.00
07/23/2017 21:00,2,0.223,ACTIVE,214.41,339.34,59.959,1500858004,"201051344000651","219011344069620",27.87,20.70,0,334.54,344.45,6.3,4.2,0.018,774721.4,774721.4,15135,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858029,2261392.00
07/23/2017 21:00,2,0.152,ACTIVE,213.06,338.74,59.981,1500858004,"274151322000088","219011344069620",24.37,23.50,0,335.44,343.25,3.8,1.7,0.018,983733.1,983733.1,15034,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858030,2261393.00
07/23/2017 21:00,2,0.111,ACTIVE,213.74,340.55,59.981,1500858004,"274151322000068","219011344069620",30.30,25.50,0,336.94,344.15,3.4,1.4,0.013,855106.5,855106.5,15403,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858031,2261394.00
07/23/2017 21:00,2,0.252,ACTIVE,213.74,338.14,60.007,1500858004,"201051344001135","219011344069620",27.61,21.00,0,333.63,343.55,7.1,4.9,0.022,770246.3,770246.3,15110,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858032,2261395.00
07/23/2017 21:00,2,0.240,ACTIVE,213.96,339.34,59.970,1500858004,"201051344000594","219011344069620",27.08,22.50,0,331.53,344.15,6.6,4.4,0.018,789576.9,789576.9,15129,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858033,2261396.00
07/23/2017 21:00,2,0.229,ACTIVE,214.41,339.34,59.991,1500858004,"201051344001203","219011344069620",27.79,20.70,0,334.54,345.06,6.5,4.3,0.013,779954.0,779954.0,15159,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858034,2261397.00
07/23/2017 21:00,2,0.152,ACTIVE,212.83,339.34,59.986,1500858004,"274151322000054","219011344069620",26.66,24.30,0,335.44,342.95,4.1,2.0,0.013,1000135.8,1000135.8,15017,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858035,2261398.00
07/23/2017 21:00,2,0.232,ACTIVE,214.41,339.34,59.981,1500858004,"201051344000867","219011344069620",27.85,24.00,0,332.73,343.85,6.6,4.4,0.013,773735.2,773735.2,15161,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858036,2261399.00
07/23/2017 21:00,2,0.234,ACTIVE,214.41,339.65,59.996,1500858004,"201051344001093","219011344069620",27.35,21.00,0,333.33,343.85,6.5,4.3,0.009,777812.9,777812.9,15156,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858037,2261400.00
07/23/2017 21:00,2,0.203,ACTIVE,214.19,339.65,60.018,1500858004,"201051344000900","219011344069620",27.17,24.00,0,333.33,344.45,5.6,3.5,0.018,795437.2,795437.2,15163,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858038,2261401.00
07/23/2017 21:00,2,0.229,ACTIVE,214.41,339.95,59.986,1500858004,"201051344000648","219011344069620",27.81,22.00,0,333.03,344.76,6.5,4.3,0.013,782717.7,782717.7,15133,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858039,2261402.00
07/23/2017 21:00,2,0.236,ACTIVE,214.41,339.65,59.996,1500858004,"201051344000569","219011344069620",27.27,25.50,0,333.33,343.85,6.6,4.4,0.022,797340.1,797340.1,15110,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858040,2261403.00
07/23/2017 21:00,2,0.254,ACTIVE,214.19,339.34,59.965,1500858004,"201051344000983","219011344069620",27.49,24.30,0,332.73,344.15,7.1,5.0,0.018,788045.0,788045.0,15136,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858041,2261404.00
07/23/2017 21:00,2,0.227,ACTIVE,214.41,339.34,59.996,1500858004,"201051344001158","219011344069620",27.21,23.50,0,333.03,345.06,6.3,4.1,0.022,772507.0,772507.0,15136,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858041,2261405.00
07/23/2017 21:00,2,0.223,ACTIVE,214.64,340.85,59.996,1500858004,"201051344000576","219011344069620",27.43,22.80,0,334.24,345.36,6.2,4.1,0.013,786996.2,786996.2,15145,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858042,2261406.00
07/23/2017 21:00,2,0.166,ACTIVE,213.51,339.34,59.986,1500858004,"274151322000087","219011344069620",25.27,27.00,0,335.74,343.25,4.3,2.2,0.009,974716.7,974716.7,15238,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858043,2261407.00
07/23/2017 21:15,2,0.172,ACTIVE,214.41,339.65,60.012,1500858903,"201051344000645","219011344069620",26.30,22.30,0,335.14,345.06,4.6,2.5,0.004,785949.4,785949.4,15119,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858905,2261408.00
07/23/2017 21:15,2,0.102,ACTIVE,213.06,339.34,59.981,1500858903,"274151322000085","219011344069620",25.64,23.00,0,336.64,342.35,2.6,0.6,0.004,995338.5,995338.5,15032,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858906,2261409.00
07/23/2017 21:15,2,0.203,ACTIVE,214.41,340.55,59.970,1500858903,"201051344000633","219011344069620",25.15,21.80,0,333.03,348.66,5.2,3.1,0.009,772932.9,772932.9,15171,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858906,2261410.00
07/23/2017 21:15,2,0.191,ACTIVE,213.96,338.44,59.981,1500858903,"201051344000469","219011344069620",26.90,22.00,0,333.03,344.76,5.3,3.2,0.009,776575.9,776575.9,15144,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858907,2261411.00
07/23/2017 21:15,2,0.203,ACTIVE,213.74,339.04,59.975,1500858903,"201051344000646","219011344069620",26.10,20.00,0,333.03,343.25,5.4,3.3,0.004,771324.3,771324.3,15128,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858908,2261412.00
07/23/2017 21:15,2,0.133,ACTIVE,213.06,339.65,59.981,1500858903,"274151322000052","219011344069620",26.06,23.30,0,334.84,342.95,3.5,1.5,0.004,1035845.4,1035845.4,15031,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858909,2261413.00
07/23/2017 21:15,2,0.223,ACTIVE,214.19,339.65,59.981,1500858903,"201051344000585","219011344069620",25.78,20.30,0,334.24,345.36,5.8,3.7,0.000,784733.1,784733.1,15127,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858910,2261414.00
07/23/2017 21:15,2,0.184,ACTIVE,213.96,337.84,59.981,1500858903,"201051344001230","219011344069620",25.07,19.50,0,320.71,353.47,4.7,2.6,0.004,775814.5,775814.5,15159,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858911,2261415.00
07/23/2017 21:15,2,0.193,ACTIVE,214.64,339.34,59.981,1500858903,"201051344000582","219011344069620",25.33,20.00,0,334.24,344.45,5.0,2.9,0.004,764983.7,764983.7,15122,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858912,2261416.00
07/23/2017 21:15,2,0.219,ACTIVE,213.74,338.44,59.991,1500858903,"201051344000955","219011344069620",25.80,20.30,0,333.33,344.15,5.8,3.6,0.009,784890.0,784890.0,15139,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858913,2261417.00
07/23/2017 21:15,2,0.055,ACTIVE_NO_POWER,213.51,329.43,59.975,1500858903,"274151322000094","219011344069620",27.95,23.30,0,327.62,345.06,1.6,0.0,0.000,854380.3,854380.3,15391,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858914,2261418.00
07/23/2017 21:15,2,0.230,ACTIVE,213.96,338.44,59.981,1500858903,"201051344000579","219011344069620",26.34,21.30,0,333.63,343.85,6.2,4.0,0.009,794856.4,794856.4,15130,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858915,2261419.00
07/23/2017 21:15,2,0.197,ACTIVE,213.96,338.14,59.970,1500858903,"201051344000890","219011344069620",26.70,20.00,0,333.03,343.85,5.4,3.3,0.004,778928.6,778928.6,15139,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858915,2261420.00
