ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 21:15,2,0.205,ACTIVE,214.19,339.04,59.981,1500858903,"201051344000438","219011344069620",25.52,19.80,0,334.54,343.85,5.3,3.2,0.004,781350.2,781350.2,15125,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858916,2261421.00
07/23/2017 21:15,2,0.211,ALERT,214.19,327.92,59.975,1500858903,"201051344000417","219011344069620",17.89,19.80,0,299.97,342.35,3.8,1.8,0.000,702761.4,702761.4,15161,0,0,0,L,1122011218,0,122.46,122.46,0002,16,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858918,2261422.00
07/23/2017 21:15,2,0.109,ACTIVE,213.06,339.04,59.975,1500858903,"274151322000083","219011344069620",25.19,22.50,0,335.74,342.65,2.8,0.8,0.000,1025394.8,1025394.8,15042,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858919,2261423.00
07/23/2017 21:15,2,0.119,ACTIVE,213.74,339.65,59.975,1500858903,"274151322000076","219011344069620",25.31,23.50,0,336.94,342.95,3.0,1.0,0.009,1094425.3,1094425.3,15041,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858920,2261424.00
07/23/2017 21:15,2,0.199,ACTIVE,213.96,338.44,59.975,1500858903,"201051344000868","219011344069620",25.27,21.50,0,333.03,344.76,5.1,3.0,0.004,774960.6,774960.6,15146,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858921,2261425.00
07/23/2017 21:15,2,0.107,ACTIVE,213.29,339.34,60.007,1500858903,"274151322000095","219011344069620",24.69,22.50,0,336.04,342.05,2.7,0.7,0.004,1083880.5,1083880.5,15056,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858922,2261426.00
07/23/2017 21:15,2,0.146,ALERT,213.74,325.52,60.018,1500858903,"201051344000988","219011344069620",17.97,22.30,0,298.77,344.45,2.7,0.7,0.000,675345.5,675345.5,15130,0,0,0,L,1122011218,0,121.78,122.91,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858924,2261427.00
07/23/2017 21:15,2,0.188,ACTIVE,213.96,338.14,59.975,1500858903,"201051344001025","219011344069620",26.22,20.00,0,333.33,343.55,5.0,2.9,0.009,781848.8,781848.8,15129,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858925,2261428.00
07/23/2017 21:15,2,0.193,ACTIVE,213.74,337.54,59.981,1500858903,"201051344000458","219011344069620",25.88,22.50,0,334.84,344.15,5.1,3.0,0.009,786286.5,786286.5,15117,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858926,2261429.00
07/23/2017 21:15,2,0.184,ACTIVE,214.64,340.55,59.981,1500858903,"201051344000853","219011344069620",25.47,22.80,0,335.74,345.36,4.8,2.7,0.009,787454.7,787454.7,15136,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858927,2261430.00
07/23/2017 21:15,2,0.174,ACTIVE,214.64,340.25,60.018,1500858903,"201051344000685","219011344069620",25.07,19.80,0,333.33,346.56,4.5,2.4,0.004,781171.2,781171.2,15157,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858928,2261431.00
07/23/2017 21:15,2,0.191,ACTIVE,214.19,339.65,59.975,1500858903,"201051344000917","219011344069620",23.85,21.30,0,321.01,355.28,4.6,2.5,0.000,777833.2,777833.2,15148,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858928,2261432.00
07/23/2017 21:15,2,0.176,ACTIVE,214.41,339.65,59.975,1500858903,"201051344001145","219011344069620",25.47,19.50,0,330.03,349.56,4.5,2.5,0.004,785858.4,785858.4,15140,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858929,2261433.00
07/23/2017 21:15,2,0.193,ACTIVE,214.41,339.34,59.944,1500858903,"201051344000651","219011344069620",25.23,20.00,0,334.54,344.45,5.0,2.9,0.009,774722.3,774722.3,15136,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858930,2261434.00
07/23/2017 21:15,2,0.096,ACTIVE,212.83,338.74,59.975,1500858903,"274151322000088","219011344069620",24.25,23.00,0,335.14,342.35,2.4,0.3,0.000,983733.4,983733.4,15035,0,0,0,L,1151911521,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858931,2261435.00
07/23/2017 21:15,2,0.074,ACTIVE,213.96,334.24,59.970,1500858903,"274151322000068","219011344069620",28.29,24.50,0,332.73,342.95,2.1,0.2,0.000,855106.7,855106.7,15404,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858932,2261436.00
07/23/2017 21:15,2,0.207,ACTIVE,213.96,338.14,59.975,1500858903,"201051344001135","219011344069620",25.94,20.30,0,333.63,343.55,5.5,3.3,0.009,770247.3,770247.3,15111,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858933,2261437.00
07/23/2017 21:15,2,0.203,ACTIVE,213.96,338.44,59.975,1500858903,"201051344000594","219011344069620",25.45,21.50,0,333.03,344.76,5.2,3.1,0.000,789577.8,789577.8,15130,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858934,2261438.00
07/23/2017 21:15,2,0.201,ACTIVE,214.41,339.04,59.981,1500858903,"201051344001203","219011344069620",24.77,20.00,0,334.84,345.36,5.0,2.9,0.000,779954.9,779954.9,15160,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858935,2261439.00
07/23/2017 21:15,2,0.107,ACTIVE,213.06,338.74,59.981,1500858903,"274151322000054","219011344069620",24.19,23.50,0,334.84,342.35,2.6,0.6,0.004,1000136.1,1000136.1,15018,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858936,2261440.00
07/23/2017 21:15,2,0.193,ACTIVE,214.19,338.14,60.002,1500858903,"201051344000867","219011344069620",25.70,22.80,0,333.63,346.26,5.1,3.0,0.004,773736.1,773736.1,15162,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858937,2261441.00
07/23/2017 21:15,2,0.203,ACTIVE,214.19,339.65,59.954,1500858903,"201051344001093","219011344069620",25.07,20.30,0,318.00,356.18,5.2,3.1,0.004,777813.9,777813.9,15157,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858938,2261442.00
07/23/2017 21:15,2,0.158,ACTIVE,213.96,338.74,59.970,1500858903,"201051344000900","219011344069620",25.01,22.30,0,333.63,344.45,4.0,2.0,0.004,795437.9,795437.9,15164,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858939,2261443.00
07/23/2017 21:15,2,0.197,ACTIVE,214.41,338.74,59.954,1500858903,"201051344000648","219011344069620",25.54,21.00,0,334.54,344.45,5.2,3.0,0.000,782718.6,782718.6,15134,0,0,0,L,1122011218,0,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858940,2261444.00
07/23/2017 21:15,2,0.189,ACTIVE,213.96,338.74,59.981,1500858903,"201051344000569","219011344069620",26.46,23.50,0,335.14,344.15,5.1,3.0,0.009,797341.0,797341.0,15111,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858940,2261445.00
07/23/2017 21:15,2,0.215,ACTIVE,213.96,337.84,59.981,1500858903,"201051344000983","219011344069620",25.49,22.50,0,333.93,343.85,5.6,3.5,0.009,788046.1,788046.1,15137,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858941,2261446.00
07/23/2017 21:15,2,0.186,ACTIVE,213.96,338.44,60.007,1500858903,"201051344001158","219011344069620",25.50,21.80,0,333.63,344.45,4.8,2.7,0.004,772507.9,772507.9,15137,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858942,2261447.00
07/23/2017 21:15,2,0.191,ACTIVE,214.41,339.34,60.023,1500858903,"201051344000576","219011344069620",24.83,21.50,0,333.93,346.26,4.8,2.8,0.004,786997.0,786997.0,15146,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858943,2261448.00
07/23/2017 21:15,2,0.117,ACTIVE,213.29,320.11,59.986,1500858903,"274151322000087","219011344069620",24.29,26.00,0,311.39,387.44,2.9,0.9,0.000,974717.1,974717.1,15239,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500858944,2261449.00
07/23/2017 21:30,2,0.127,ALERT,214.41,301.77,59.981,1500859804,"201051344000645","219011344069620",20.18,21.00,0,299.97,341.45,2.6,0.6,0.000,785949.8,785949.8,15120,0,0,0,L,1122011218,0,122.46,123.36,0002,18,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859806,2261450.00
07/23/2017 21:30,2,0.061,ALERT,213.74,301.17,59.954,1500859804,"274151322000085","219011344069620",21.75,21.80,0,299.67,342.35,1.3,0.0,0.000,995338.6,995338.6,15033,0,0,0,L,1151911521,0,123.14,122.91,0002,20,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859808,2261451.00
07/23/2017 21:30,2,0.135,ALERT,214.64,301.77,59.975,1500859804,"201051344000633","219011344069620",21.81,20.30,0,298.17,342.95,3.0,1.0,0.000,772933.4,772933.4,15172,0,0,0,L,1122011218,0,122.68,123.36,0002,20,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859809,2261452.00
07/23/2017 21:30,2,0.145,ALERT,214.19,302.07,59.928,1500859804,"201051344000469","219011344069620",22.24,20.00,0,298.77,340.85,3.3,1.3,0.000,776576.4,776576.4,15145,0,0,0,L,1122011218,0,121.78,123.36,0002,17,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859811,2261453.00
07/23/2017 21:30,2,0.148,ALERT,213.74,302.07,59.965,1500859804,"201051344000646","219011344069620",19.56,19.30,0,299.97,341.15,3.0,0.9,0.000,771324.9,771324.9,15129,0,0,0,L,1122011218,0,122.68,122.23,0002,16,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859813,2261454.00
07/23/2017 21:30,2,0.086,ALERT,213.06,300.87,59.965,1500859804,"274151322000052","219011344069620",21.67,22.00,0,299.67,351.07,1.9,0.0,0.000,1035845.6,1035845.6,15032,0,0,0,L,1151911521,0,122.23,123.14,0002,19,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859815,2261455.00
07/23/2017 21:30,2,0.160,ALERT,214.41,302.68,59.970,1500859804,"201051344000585","219011344069620",21.69,19.50,0,299.67,342.05,3.5,1.5,0.000,784733.7,784733.7,15128,0,0,0,L,1122011218,0,122.23,122.91,0002,17,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859817,2261456.00
07/23/2017 21:30,2,0.135,ALERT,214.19,302.98,59.981,1500859804,"201051344001230","219011344069620",18.73,18.70,0,300.57,340.25,2.6,0.6,0.000,775814.9,775814.9,15160,0,0,0,L,1122011218,0,122.91,122.46,0002,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859818,2261457.00
07/23/2017 21:30,2,0.141,ALERT,214.64,303.28,59.970,1500859804,"201051344000582","219011344069620",18.98,19.30,0,301.17,341.45,2.7,0.7,0.000,764984.2,764984.2,15123,0,0,0,L,1122011218,0,122.91,122.91,0002,17,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859820,2261458.00
07/23/2017 21:30,2,0.156,ALERT,213.74,302.37,59.944,1500859804,"201051344000955","219011344069620",20.95,19.30,0,300.27,340.55,3.3,1.3,0.000,784890.6,784890.6,15140,0,0,0,L,1122011218,0,122.23,122.46,0002,17,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859822,2261459.00
07/23/2017 21:30,2,0.000,ALERT,213.29,327.92,59.975,1500859804,"274151322000094","219011344069620",39.18,21.80,0,298.47,391.34,0.0,0.0,0.000,854380.3,854380.3,15392,0,0,0,L,1151911521,0,122.46,123.14,0100,18,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1500859824,2261460.00
07/23/2017 21:30,2,0.168,ALERT,213.96,302.68,60.012,1500859804,"201051344000579","219011344069620",21.69,19.80,0,300.87,340.85,3.7,1.7,0.000,794857.1,794857.1,15131,0,0,0,L,1122011218,0,122.01,122.68,0002,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859826,2261461.00
07/23/2017 21:30,2,0.146,ALERT,213.96,302.98,59.986,1500859804,"201051344000890","219011344069620",21.67,19.50,0,300.57,340.85,3.2,1.2,0.000,778929.2,778929.2,15140,0,0,0,L,1122011218,0,122.91,122.01,0002,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859827,2261462.00
07/23/2017 21:30,2,0.143,ALERT,214.19,302.37,59.981,1500859804,"201051344000438","219011344069620",21.65,19.00,0,300.57,342.05,3.1,1.1,0.000,781350.8,781350.8,15126,0,0,0,L,1122011218,0,122.91,122.68,0002,18,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859829,2261463.00
07/23/2017 21:30,2,0.152,ACTIVE,214.19,301.47,59.986,1500859804,"201051344000417","219011344069620",17.12,18.70,0,300.57,328.52,2.6,0.6,0.000,702761.7,702761.7,15163,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859830,2261464.00
07/23/2017 21:30,2,0.062,ALERT,213.51,302.07,59.986,1500859804,"274151322000083","219011344069620",21.43,21.30,0,300.27,341.45,1.4,0.0,0.000,1025394.9,1025394.9,15043,0,0,0,L,1151911521,0,122.68,123.14,0002,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859832,2261465.00
07/23/2017 21:30,2,0.064,ALERT,213.96,301.17,59.981,1500859804,"274151322000076","219011344069620",22.56,22.00,0,299.97,347.76,1.5,0.0,0.000,1094425.4,1094425.4,15042,0,0,0,L,1151911521,0,122.68,123.36,0002,19,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859834,2261466.00
07/23/2017 21:30,2,0.143,ALERT,213.96,302.68,59.991,1500859804,"201051344000868","219011344069620",20.99,20.00,0,300.87,340.85,3.0,1.0,0.000,774961.1,774961.1,15147,0,0,0,L,1122011218,0,121.78,123.14,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859835,2261467.00
07/23/2017 21:30,2,0.055,ALERT,213.06,302.07,59.986,1500859804,"274151322000095","219011344069620",22.03,21.30,0,301.17,358.88,1.2,0.0,0.000,1083880.5,1083880.5,15057,0,0,0,L,1151911521,0,122.68,122.68,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859837,2261468.00
07/23/2017 21:30,2,0.092,ALERT,213.74,301.77,59.986,1500859804,"201051344000988","219011344069620",17.57,20.30,0,297.87,338.44,1.6,0.0,0.000,675345.6,675345.6,15132,0,0,0,L,1122011218,0,121.78,122.91,0002,17,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859839,2261469.00
07/23/2017 21:30,2,0.127,ALERT,213.96,301.77,59.991,1500859804,"201051344001025","219011344069620",22.09,19.00,0,300.57,341.45,2.9,0.8,0.000,781849.3,781849.3,15130,0,0,0,L,1122011218,0,122.46,122.46,0002,16,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859841,2261470.00
07/23/2017 21:30,2,0.129,ALERT,214.19,302.37,59.991,1500859804,"201051344000458","219011344069620",21.69,21.00,0,300.27,340.85,2.9,0.8,0.000,786287.0,786287.0,15118,0,0,0,L,1122011218,0,122.23,123.14,0002,18,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859843,2261471.00
07/23/2017 21:30,2,0.123,ALERT,214.41,302.07,60.028,1500859804,"201051344000853","219011344069620",20.57,20.70,0,299.97,342.65,2.6,0.6,0.000,787455.2,787455.2,15137,0,0,0,L,1122011218,0,122.68,123.14,0002,20,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859845,2261472.00
07/23/2017 21:30,2,0.113,ALERT,214.41,302.07,59.996,1500859804,"201051344000685","219011344069620",18.71,19.00,0,299.67,342.05,2.2,0.2,0.000,781171.6,781171.6,15158,0,0,0,L,1122011218,0,123.36,122.46,0002,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859846,2261473.00
07/23/2017 21:30,2,0.125,ALERT,214.19,301.77,59.996,1500859804,"201051344000917","219011344069620",19.34,20.00,0,299.07,341.75,2.5,0.5,0.000,777833.6,777833.6,15149,0,0,0,L,1122011218,0,122.46,122.91,0002,16,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859848,2261474.00
07/23/2017 21:30,2,0.123,ALERT,214.41,302.37,59.996,1500859804,"201051344001145","219011344069620",20.24,18.30,0,300.87,342.05,2.5,0.5,0.000,785858.8,785858.8,15141,0,0,0,L,1122011218,0,122.68,122.46,0002,18,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859850,2261475.00
07/23/2017 21:30,2,0.127,ALERT,214.19,301.77,59.981,1500859804,"201051344000651","219011344069620",21.39,19.00,0,299.97,341.75,2.8,0.7,0.000,774722.8,774722.8,15137,0,0,0,L,1122011218,0,123.14,122.46,0002,17,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859852,2261476.00
07/23/2017 21:30,2,0.049,ALERT,212.83,301.17,59.991,1500859804,"274151322000088","219011344069620",21.17,21.50,0,299.97,355.88,1.1,0.0,0.000,983733.4,983733.4,15036,0,0,0,L,1151911521,0,123.14,122.68,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859854,2261477.00
07/23/2017 21:30,2,0.008,ALERT,213.74,300.57,59.996,1500859804,"274151322000068","219011344069620",39.42,23.00,0,298.47,391.94,0.0,0.0,0.000,855106.7,855106.7,15405,0,0,0,L,1151911521,0,122.91,123.36,0100,21,0,0,0,0,0,0,255,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1500859856,2261478.00
07/23/2017 21:30,2,0.150,ALERT,213.74,302.07,59.996,1500859804,"201051344001135","219011344069620",21.67,19.30,0,300.27,340.55,3.3,1.3,0.000,770247.9,770247.9,15112,0,0,0,L,1122011218,0,122.46,122.46,0002,18,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859857,2261479.00
07/23/2017 21:30,2,0.133,ALERT,213.74,302.68,59.986,1500859804,"201051344000594","219011344069620",21.57,20.00,0,299.67,340.85,2.9,0.9,0.000,789578.3,789578.3,15131,0,0,0,L,1122011218,0,122.01,122.68,0002,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859860,2261480.00
07/23/2017 21:30,2,0.135,ALERT,214.19,301.77,59.986,1500859804,"201051344001203","219011344069620",20.34,19.30,0,300.57,342.65,2.8,0.8,0.000,779955.4,779955.4,15161,0,0,0,L,1122011218,0,123.14,122.46,0002,16,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859861,2261481.00
07/23/2017 21:30,2,0.055,ALERT,213.29,301.77,59.981,1500859804,"274151322000054","219011344069620",21.57,22.30,0,299.97,354.07,1.2,0.0,0.000,1000136.1,1000136.1,15019,0,0,0,L,1151911521,0,122.68,122.91,0002,20,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859863,2261482.00
07/23/2017 21:30,2,0.135,ALERT,214.41,302.07,60.002,1500859804,"201051344000867","219011344069620",21.13,21.30,0,299.67,341.15,2.9,0.9,0.000,773736.6,773736.6,15163,0,0,0,L,1122011218,0,122.46,122.91,0002,18,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859865,2261483.00
07/23/2017 21:30,2,0.154,ALERT,213.96,301.77,59.954,1500859804,"201051344001093","219011344069620",19.22,19.50,0,300.27,341.45,3.0,1.0,0.000,777814.4,777814.4,15158,0,0,0,L,1122011218,0,122.68,122.46,0002,18,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859867,2261484.00
07/23/2017 21:30,2,0.100,ALERT,213.96,301.77,60.028,1500859804,"201051344000900","219011344069620",20.56,20.70,0,299.97,341.45,2.1,0.1,0.000,795438.2,795438.2,15165,0,0,0,L,1122011218,0,122.23,122.91,0002,17,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859869,2261485.00
07/23/2017 21:30,2,0.131,ALERT,214.41,301.47,59.991,1500859804,"201051344000648","219011344069620",21.37,19.50,0,299.37,341.75,2.9,0.8,0.000,782719.1,782719.1,15135,0,0,0,L,1122011218,0,121.78,123.36,0002,17,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859870,2261486.00
07/23/2017 21:30,2,0.133,ALERT,213.96,302.37,59.975,1500859804,"201051344000569","219011344069620",21.35,21.50,0,300.87,341.45,2.9,0.9,0.000,797341.5,797341.5,15112,0,0,0,L,1122011218,0,121.55,123.14,0002,18,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859872,2261487.00
07/23/2017 21:30,2,0.148,ALERT,214.19,302.37,59.991,1500859804,"201051344000983","219011344069620",21.23,20.70,0,300.27,340.85,3.2,1.2,0.000,788046.7,788046.7,15138,0,0,0,L,1122011218,0,122.23,122.91,0002,19,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859874,2261488.00
07/23/2017 21:30,2,0.123,ALERT,213.96,301.77,59.954,1500859804,"201051344001158","219011344069620",21.09,20.00,0,299.37,341.15,2.6,0.6,0.000,772508.3,772508.3,15138,0,0,0,L,1122011218,0,121.78,122.68,0002,20,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859876,2261489.00
07/23/2017 21:30,2,0.123,ALERT,214.41,302.07,59.991,1500859804,"201051344000576","219011344069620",20.16,20.00,0,299.97,341.45,2.5,0.5,0.000,786997.5,786997.5,15147,0,0,0,L,1122011218,0,122.23,122.91,0002,17,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859878,2261490.00
07/23/2017 21:30,2,0.070,ALERT,213.29,300.57,59.986,1500859804,"274151322000087","219011344069620",20.02,23.80,0,298.77,340.25,1.4,0.0,0.000,974717.2,974717.2,15240,0,0,0,L,1151911521,0,122.68,123.14,0002,21,0,0,0,0,0,0,39,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500859879,2261491.00
07/23/2017 21:45,2,0.000,ALERT,214.41,301.77,60.012,1500860704,"201051344000645","219011344069620",0.00,19.80,0,300.27,303.28,0.0,0.0,0.000,785949.9,785949.9,15122,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1500860706,2261492.00
07/23/2017 21:45,2,0.000,ALERT,213.74,301.77,60.012,1500860704,"274151322000085","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,995338.6,995338.6,15035,0,0,0,L,1151911521,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1500860708,2261493.00
07/23/2017 21:45,2,0.000,ALERT,214.41,301.17,59.981,1500860704,"201051344000633","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,772933.5,772933.5,15174,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1500860710,2261494.00
07/23/2017 21:45,2,0.000,ALERT,213.96,302.07,60.012,1500860704,"201051344000469","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,776576.5,776576.5,15147,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1500860712,2261495.00
07/23/2017 21:45,2,0.000,ALERT,213.74,302.37,60.018,1500860704,"201051344000646","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,771324.9,771324.9,15131,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1500860713,2261496.00
07/23/2017 21:45,2,0.000,ALERT,213.06,300.87,59.975,1500860704,"274151322000052","219011344069620",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,1035845.6,1035845.6,15034,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1500860715,2261497.00
07/23/2017 21:45,2,0.000,ALERT,214.19,302.37,60.012,1500860704,"201051344000585","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,784733.8,784733.8,15130,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1500860717,2261498.00
07/23/2017 21:45,2,0.000,ALERT,213.96,302.37,60.023,1500860704,"201051344001230","219011344069620",0.00,17.80,0,300.87,305.68,0.0,0.0,0.000,775814.9,775814.9,15162,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500860719,2261499.00
07/23/2017 21:45,2,0.000,ALERT,214.41,302.98,60.018,1500860704,"201051344000582","219011344069620",0.00,18.30,0,301.47,305.68,0.0,0.0,0.000,764984.2,764984.2,15125,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1500860721,2261500.00
07/23/2017 21:45,2,0.000,ALERT,213.74,302.37,60.023,1500860704,"201051344000955","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,784890.7,784890.7,15142,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1500860722,2261501.00
07/23/2017 21:45,2,0.000,ALERT,213.51,301.17,60.023,1500860704,"274151322000094","219011344069620",0.00,20.30,0,298.47,373.01,0.0,0.0,0.000,854380.3,854380.3,15394,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1500860724,2261502.00
07/23/2017 21:45,2,0.000,ALERT,213.74,302.37,60.018,1500860704,"201051344000579","219011344069620",0.00,18.70,0,300.87,304.18,0.0,0.0,0.000,794857.3,794857.3,15133,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1500860726,2261503.00
07/23/2017 21:45,2,0.000,ALERT,213.96,302.68,60.023,1500860704,"201051344000890","219011344069620",0.00,18.30,0,301.17,306.58,0.0,0.0,0.000,778929.4,778929.4,15142,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1500860728,2261504.00
07/23/2017 21:45,2,0.000,ALERT,214.19,302.07,59.981,1500860704,"201051344000438","219011344069620",0.00,17.80,0,300.57,305.68,0.0,0.0,0.000,781350.8,781350.8,15128,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1500860730,2261505.00
07/23/2017 21:45,2,0.000,ALERT,214.19,301.47,60.023,1500860704,"201051344000417","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,702761.7,702761.7,15164,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1500860731,2261506.00
07/23/2017 21:45,2,0.000,ALERT,213.51,301.47,60.012,1500860704,"274151322000083","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,1025394.9,1025394.9,15045,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1500860733,2261507.00
07/23/2017 21:45,2,0.000,ALERT,213.74,301.47,60.007,1500860704,"274151322000076","219011344069620",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,1094425.4,1094425.4,15044,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1500860735,2261508.00
07/23/2017 21:45,2,0.000,ALERT,213.74,302.37,60.007,1500860704,"201051344000868","219011344069620",0.00,19.00,0,300.87,304.18,0.0,0.0,0.000,774961.2,774961.2,15149,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1500860737,2261509.00
07/23/2017 21:45,2,0.000,ALERT,213.29,302.37,60.007,1500860704,"274151322000095","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,1083880.5,1083880.5,15059,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1500860739,2261510.00
07/23/2017 21:45,2,0.000,ALERT,213.74,301.77,60.018,1500860704,"201051344000988","219011344069620",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,675345.6,675345.6,15134,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1500860740,2261511.00
07/23/2017 21:45,2,0.000,ALERT,213.96,301.47,60.007,1500860704,"201051344001025","219011344069620",0.00,17.80,0,300.27,305.98,0.0,0.0,0.000,781849.3,781849.3,15132,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1500860742,2261512.00
07/23/2017 21:45,2,0.000,ALERT,213.74,302.07,60.012,1500860704,"201051344000458","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,786287.0,786287.0,15120,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1500860744,2261513.00
07/23/2017 21:45,2,0.000,ALERT,214.41,301.77,59.965,1500860704,"201051344000853","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,787455.2,787455.2,15139,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1500860746,2261514.00
07/23/2017 21:45,2,0.000,ALERT,214.41,302.07,60.012,1500860704,"201051344000685","219011344069620",0.00,18.00,0,300.27,305.38,0.0,0.0,0.000,781171.6,781171.6,15160,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1500860748,2261515.00
07/23/2017 21:45,2,0.000,ALERT,214.19,301.47,60.012,1500860704,"201051344000917","219011344069620",0.00,19.00,0,299.07,304.48,0.0,0.0,0.000,777833.6,777833.6,15151,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500860749,2261516.00
07/23/2017 21:45,2,0.000,ALERT,214.41,302.68,60.002,1500860704,"201051344001145","219011344069620",0.00,17.50,0,300.87,306.28,0.0,0.0,0.000,785858.8,785858.8,15143,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500860751,2261517.00
07/23/2017 21:45,2,0.000,ALERT,214.19,301.47,60.007,1500860704,"201051344000651","219011344069620",0.00,17.80,0,299.97,304.78,0.0,0.0,0.000,774722.8,774722.8,15139,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1500860753,2261518.00
07/23/2017 21:45,2,0.000,ALERT,213.06,301.17,60.023,1500860704,"274151322000088","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,983733.4,983733.4,15038,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1500860755,2261519.00
07/23/2017 21:45,2,0.000,ALERT,213.96,300.87,60.007,1500860704,"274151322000068","219011344069620",0.00,21.50,0,298.17,374.81,0.0,0.0,0.000,855106.7,855106.7,15407,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1500860757,2261520.00
07/23/2017 21:45,2,0.000,ALERT,213.74,302.07,60.002,1500860704,"201051344001135","219011344069620",0.00,18.00,0,300.27,305.68,0.0,0.0,0.000,770248.0,770248.0,15114,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1500860758,2261521.00
07/23/2017 21:45,2,0.000,ALERT,213.74,302.68,60.012,1500860704,"201051344000594","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,789578.4,789578.4,15133,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1500860760,2261522.00
07/23/2017 21:45,2,0.000,ALERT,214.19,301.77,60.012,1500860704,"201051344001203","219011344069620",0.00,18.00,0,300.27,307.18,0.0,0.0,0.000,779955.4,779955.4,15163,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1500860762,2261523.00
07/23/2017 21:45,2,0.000,ALERT,213.06,302.37,60.007,1500860704,"274151322000054","219011344069620",0.00,21.30,0,298.77,303.58,0.0,0.0,0.000,1000136.1,1000136.1,15021,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1500860764,2261524.00
07/23/2017 21:45,2,0.000,ALERT,214.19,301.77,60.034,1500860704,"201051344000867","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,773736.7,773736.7,15165,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1500860766,2261525.00
07/23/2017 21:45,2,0.000,ALERT,214.19,302.07,60.012,1500860704,"201051344001093","219011344069620",0.00,18.70,0,299.67,305.08,0.0,0.0,0.000,777814.5,777814.5,15160,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500860767,2261526.00
07/23/2017 21:45,2,0.000,ALERT,213.51,301.47,60.049,1500860704,"201051344000900","219011344069620",0.00,19.30,0,299.97,303.28,0.0,0.0,0.000,795438.2,795438.2,15167,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1500860769,2261527.00
07/23/2017 21:45,2,0.000,ALERT,214.19,301.17,60.007,1500860704,"201051344000648","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,782719.2,782719.2,15137,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1500860771,2261528.00
07/23/2017 21:45,2,0.000,ALERT,213.74,302.07,60.007,1500860704,"201051344000569","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,797341.5,797341.5,15114,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1500860773,2261529.00
07/23/2017 21:45,2,0.000,ALERT,213.74,302.07,59.975,1500860704,"201051344000983","219011344069620",0.00,19.30,0,300.57,303.88,0.0,0.0,0.000,788046.8,788046.8,15140,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1500860775,2261530.00
07/23/2017 21:45,2,0.000,ALERT,213.74,301.47,60.007,1500860704,"201051344001158","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,772508.3,772508.3,15140,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1500860777,2261531.00
07/23/2017 21:45,2,0.000,ALERT,214.41,302.37,60.034,1500860704,"201051344000576","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,786997.5,786997.5,15149,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1500860779,2261532.00
07/23/2017 21:45,2,0.000,ALERT,213.51,301.17,60.012,1500860704,"274151322000087","219011344069620",0.00,22.50,0,297.87,302.68,0.0,0.0,0.000,974717.2,974717.2,15242,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1500860780,2261533.00
07/23/2017 22:00,2,0.000,ALERT,213.74,301.17,59.991,1500861603,"201051344000645","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,785949.9,785949.9,15124,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861605,2261534.00
07/23/2017 22:00,2,0.000,ALERT,213.06,301.17,59.986,1500861603,"274151322000085","219011344069620",0.00,19.50,0,298.77,304.48,0.0,0.0,0.000,995338.6,995338.6,15037,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500861607,2261535.00
07/23/2017 22:00,2,0.000,ALERT,213.74,300.57,59.996,1500861603,"201051344000633","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,772933.5,772933.5,15176,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861609,2261536.00
07/23/2017 22:00,2,0.000,ALERT,213.29,300.57,59.996,1500861603,"201051344000469","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,776576.5,776576.5,15149,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861611,2261537.00
07/23/2017 22:00,2,0.000,ALERT,212.61,300.57,59.991,1500861603,"201051344000646","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,771324.9,771324.9,15133,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500861613,2261538.00
07/23/2017 22:00,2,0.000,ALERT,212.38,301.17,59.991,1500861603,"274151322000052","219011344069620",0.00,19.50,0,298.77,305.08,0.0,0.0,0.000,1035845.6,1035845.6,15036,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861614,2261539.00
07/23/2017 22:00,2,0.000,ALERT,213.06,300.57,59.996,1500861603,"201051344000585","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,784733.8,784733.8,15132,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500861616,2261540.00
07/23/2017 22:00,2,0.000,ALERT,212.83,300.87,59.991,1500861603,"201051344001230","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,775814.9,775814.9,15164,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861618,2261541.00
07/23/2017 22:00,2,0.000,ALERT,213.51,301.77,60.002,1500861603,"201051344000582","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,764984.2,764984.2,15127,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861620,2261542.00
07/23/2017 22:00,2,0.000,ALERT,212.61,300.87,60.002,1500861603,"201051344000955","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,784890.7,784890.7,15144,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861621,2261543.00
07/23/2017 22:00,2,0.000,ALERT,212.61,299.97,59.991,1500861603,"274151322000094","219011344069620",0.00,19.30,0,298.47,304.18,0.0,0.0,0.000,854380.3,854380.3,15396,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861623,2261544.00
07/23/2017 22:00,2,0.000,ALERT,213.06,301.17,59.996,1500861603,"201051344000579","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,794857.3,794857.3,15135,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500861625,2261545.00
07/23/2017 22:00,2,0.000,ALERT,212.61,300.87,59.965,1500861603,"201051344000890","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,778929.4,778929.4,15144,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861627,2261546.00
07/23/2017 22:00,2,0.000,ALERT,213.06,300.57,59.970,1500861603,"201051344000438","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,781350.8,781350.8,15130,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500861629,2261547.00
07/23/2017 22:00,2,0.000,ALERT,213.29,300.27,59.996,1500861603,"201051344000417","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,702761.7,702761.7,15166,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500861631,2261548.00
07/23/2017 22:00,2,0.000,ALERT,212.61,301.17,59.986,1500861603,"274151322000083","219011344069620",0.00,19.00,0,299.07,305.38,0.0,0.0,0.000,1025394.9,1025394.9,15047,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861633,2261549.00
07/23/2017 22:00,2,0.000,ALERT,213.06,300.57,59.991,1500861603,"274151322000076","219011344069620",0.00,19.50,0,298.77,304.48,0.0,0.0,0.000,1094425.4,1094425.4,15046,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861635,2261550.00
07/23/2017 22:00,2,0.000,ALERT,213.06,301.47,59.996,1500861603,"201051344000868","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,774961.2,774961.2,15151,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861637,2261551.00
07/23/2017 22:00,2,0.000,ALERT,212.61,301.47,59.986,1500861603,"274151322000095","219011344069620",0.00,19.00,0,299.97,305.68,0.0,0.0,0.000,1083880.5,1083880.5,15061,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861639,2261552.00
07/23/2017 22:00,2,0.000,ALERT,213.06,301.17,59.996,1500861603,"201051344000988","219011344069620",0.00,17.50,0,297.26,303.28,0.0,0.0,0.000,675345.6,675345.6,15136,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500861640,2261553.00
07/23/2017 22:00,2,0.000,ALERT,212.83,300.27,59.991,1500861603,"201051344001025","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,781849.3,781849.3,15134,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861642,2261554.00
07/23/2017 22:00,2,0.000,ALERT,213.06,301.17,59.970,1500861603,"201051344000458","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,786287.0,786287.0,15122,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861644,2261555.00
07/23/2017 22:00,2,0.000,ALERT,213.74,300.87,60.028,1500861603,"201051344000853","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,787455.2,787455.2,15141,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861646,2261556.00
07/23/2017 22:00,2,0.000,ALERT,213.51,301.17,59.996,1500861603,"201051344000685","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,781171.6,781171.6,15162,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861648,2261557.00
07/23/2017 22:00,2,0.000,ALERT,213.06,300.27,59.981,1500861603,"201051344000917","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,777833.6,777833.6,15153,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861649,2261558.00
07/23/2017 22:00,2,0.000,ALERT,213.29,301.17,59.991,1500861603,"201051344001145","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,785858.8,785858.8,15145,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861651,2261559.00
07/23/2017 22:00,2,0.000,ALERT,213.06,299.97,59.986,1500861603,"201051344000651","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,774722.8,774722.8,15141,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500861653,2261560.00
07/23/2017 22:00,2,0.000,ALERT,212.38,300.57,59.986,1500861603,"274151322000088","219011344069620",0.00,19.30,0,298.77,304.78,0.0,0.0,0.000,983733.4,983733.4,15040,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500861655,2261561.00
07/23/2017 22:00,2,0.000,ALERT,213.06,299.67,59.986,1500861603,"274151322000068","219011344069620",0.00,20.00,0,298.17,303.88,0.0,0.0,0.000,855106.7,855106.7,15409,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500861656,2261562.00
07/23/2017 22:00,2,0.000,ALERT,213.06,301.17,59.991,1500861603,"201051344001135","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,770248.0,770248.0,15116,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861658,2261563.00
