ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 22:00,2,0.000,ALERT,212.83,301.77,59.986,1500861603,"201051344000594","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,789578.4,789578.4,15135,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500861660,2261564.00
07/23/2017 22:00,2,0.000,ALERT,213.51,301.17,59.991,1500861603,"201051344001203","219011344069620",0.00,17.30,0,299.67,305.38,0.0,0.0,0.000,779955.4,779955.4,15165,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861662,2261565.00
07/23/2017 22:00,2,0.000,ALERT,212.38,301.47,59.981,1500861603,"274151322000054","219011344069620",0.00,20.00,0,299.07,305.38,0.0,0.0,0.000,1000136.1,1000136.1,15023,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861664,2261566.00
07/23/2017 22:00,2,0.000,ALERT,213.51,300.57,59.991,1500861603,"201051344000867","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,773736.7,773736.7,15167,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500861665,2261567.00
07/23/2017 22:00,2,0.000,ALERT,213.29,301.17,59.991,1500861603,"201051344001093","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,777814.5,777814.5,15162,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861667,2261568.00
07/23/2017 22:00,2,0.000,ALERT,213.06,300.87,59.944,1500861603,"201051344000900","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,795438.2,795438.2,15169,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861669,2261569.00
07/23/2017 22:00,2,0.000,ALERT,213.29,300.27,59.991,1500861603,"201051344000648","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,782719.2,782719.2,15139,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861671,2261570.00
07/23/2017 22:00,2,0.000,ALERT,213.29,301.47,59.996,1500861603,"201051344000569","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,797341.5,797341.5,15116,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861673,2261571.00
07/23/2017 22:00,2,0.000,ALERT,213.29,301.17,60.018,1500861603,"201051344000983","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,788046.8,788046.8,15142,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861675,2261572.00
07/23/2017 22:00,2,0.000,ALERT,213.06,300.27,59.981,1500861603,"201051344001158","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,772508.3,772508.3,15142,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861676,2261573.00
07/23/2017 22:00,2,0.000,ALERT,213.51,301.17,59.986,1500861603,"201051344000576","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,786997.5,786997.5,15151,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861678,2261574.00
07/23/2017 22:00,2,0.000,ALERT,212.61,299.97,59.954,1500861603,"274151322000087","219011344069620",0.00,21.00,0,298.17,304.48,0.0,0.0,0.000,974717.2,974717.2,15244,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500861680,2261575.00
07/23/2017 22:15,2,0.000,ALERT,213.96,300.87,59.954,1500862503,"201051344000645","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,785949.9,785949.9,15126,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862505,2261576.00
07/23/2017 22:15,2,0.000,ALERT,212.83,300.27,59.944,1500862503,"274151322000085","219011344069620",0.00,18.30,0,299.07,302.07,0.0,0.0,0.000,995338.6,995338.6,15039,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862507,2261577.00
07/23/2017 22:15,2,0.000,ALERT,213.96,300.57,59.954,1500862503,"201051344000633","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,772933.5,772933.5,15178,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862509,2261578.00
07/23/2017 22:15,2,0.000,ALERT,213.51,300.87,59.954,1500862503,"201051344000469","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,776576.5,776576.5,15151,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862511,2261579.00
07/23/2017 22:15,2,0.000,ALERT,213.29,301.47,59.959,1500862503,"201051344000646","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,771324.9,771324.9,15135,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500862512,2261580.00
07/23/2017 22:15,2,0.000,ALERT,212.38,300.27,59.959,1500862503,"274151322000052","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,1035845.6,1035845.6,15038,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862514,2261581.00
07/23/2017 22:15,2,0.000,ALERT,213.51,301.47,59.944,1500862503,"201051344000585","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,784733.8,784733.8,15134,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862516,2261582.00
07/23/2017 22:15,2,0.000,ALERT,213.29,301.47,59.975,1500862503,"201051344001230","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,775814.9,775814.9,15166,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862518,2261583.00
07/23/2017 22:15,2,0.000,ALERT,214.19,302.37,59.975,1500862503,"201051344000582","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,764984.2,764984.2,15129,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862520,2261584.00
07/23/2017 22:15,2,0.000,ALERT,213.06,301.47,59.959,1500862503,"201051344000955","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,784890.7,784890.7,15146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862522,2261585.00
07/23/2017 22:15,2,0.000,ALERT,212.83,299.97,59.970,1500862503,"274151322000094","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,854380.3,854380.3,15398,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500862523,2261586.00
07/23/2017 22:15,2,0.000,ALERT,213.51,301.77,59.959,1500862503,"201051344000579","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,794857.3,794857.3,15137,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862525,2261587.00
07/23/2017 22:15,2,0.000,ALERT,213.74,301.47,59.928,1500862503,"201051344000438","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,781350.8,781350.8,15132,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500862528,2261588.00
07/23/2017 22:15,2,0.000,ALERT,213.74,300.87,59.975,1500862503,"201051344000417","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,702761.7,702761.7,15168,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500862530,2261589.00
07/23/2017 22:15,2,0.000,ALERT,212.83,300.87,59.970,1500862503,"274151322000083","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,1025394.9,1025394.9,15049,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862532,2261590.00
07/23/2017 22:15,2,0.000,ALERT,213.29,299.97,59.975,1500862503,"274151322000076","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,1094425.4,1094425.4,15048,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862534,2261591.00
07/23/2017 22:15,2,0.000,ALERT,213.29,301.47,59.970,1500862503,"201051344000868","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,774961.2,774961.2,15153,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500862535,2261592.00
07/23/2017 22:15,2,0.000,ALERT,212.61,301.17,59.965,1500862503,"274151322000095","219011344069620",0.00,17.80,0,299.97,302.98,0.0,0.0,0.000,1083880.5,1083880.5,15063,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500862537,2261593.00
07/23/2017 22:15,2,0.000,ALERT,213.29,301.17,60.012,1500862503,"201051344000988","219011344069620",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,675345.6,675345.6,15138,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862539,2261594.00
07/23/2017 22:15,2,0.000,ALERT,213.51,300.57,59.970,1500862503,"201051344001025","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,781849.3,781849.3,15136,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862541,2261595.00
07/23/2017 22:15,2,0.000,ALERT,213.29,301.17,59.975,1500862503,"201051344000458","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,786287.0,786287.0,15124,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862543,2261596.00
07/23/2017 22:15,2,0.000,ALERT,213.96,300.87,59.975,1500862503,"201051344000853","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,787455.2,787455.2,15143,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862545,2261597.00
07/23/2017 22:15,2,0.000,ALERT,213.74,301.47,59.975,1500862503,"201051344000685","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,781171.6,781171.6,15164,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500862546,2261598.00
07/23/2017 22:15,2,0.000,ALERT,213.51,300.57,59.954,1500862503,"201051344000917","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,777833.6,777833.6,15155,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862548,2261599.00
07/23/2017 22:15,2,0.000,ALERT,213.74,301.77,59.991,1500862503,"201051344001145","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,785858.8,785858.8,15147,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862550,2261600.00
07/23/2017 22:15,2,0.000,ALERT,213.51,300.57,59.970,1500862503,"201051344000651","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,774722.8,774722.8,15143,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862552,2261601.00
07/23/2017 22:15,2,0.000,ALERT,212.38,300.27,59.959,1500862503,"274151322000088","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,983733.4,983733.4,15042,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862554,2261602.00
07/23/2017 22:15,2,0.000,ALERT,213.51,299.97,59.970,1500862503,"274151322000068","219011344069620",0.00,19.00,0,298.47,301.17,0.0,0.0,0.000,855106.7,855106.7,15411,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500862556,2261603.00
07/23/2017 22:15,2,0.000,ALERT,213.29,301.47,59.970,1500862503,"201051344001135","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,770248.0,770248.0,15118,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862557,2261604.00
07/23/2017 22:15,2,0.000,ALERT,213.06,301.47,59.975,1500862503,"201051344000594","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,789578.4,789578.4,15137,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862559,2261605.00
07/23/2017 22:15,2,0.000,ALERT,213.74,301.17,59.981,1500862503,"201051344001203","219011344069620",0.00,16.30,0,299.07,304.48,0.0,0.0,0.000,779955.4,779955.4,15167,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862561,2261606.00
07/23/2017 22:15,2,0.000,ALERT,212.61,300.27,59.965,1500862503,"274151322000054","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,1000136.1,1000136.1,15025,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500862563,2261607.00
07/23/2017 22:15,2,0.000,ALERT,213.51,300.87,60.007,1500862503,"201051344000867","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,773736.7,773736.7,15169,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862565,2261608.00
07/23/2017 22:15,2,0.000,ALERT,213.51,301.47,60.002,1500862503,"201051344001093","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,777814.5,777814.5,15164,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862566,2261609.00
07/23/2017 22:15,2,0.000,ALERT,213.51,301.17,60.002,1500862503,"201051344000900","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,795438.2,795438.2,15171,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862568,2261610.00
07/23/2017 22:15,2,0.000,ALERT,213.74,300.87,59.986,1500862503,"201051344000648","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,782719.2,782719.2,15141,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862570,2261611.00
07/23/2017 22:15,2,0.000,ALERT,213.51,301.77,59.981,1500862503,"201051344000569","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,797341.5,797341.5,15118,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500862572,2261612.00
07/23/2017 22:15,2,0.000,ALERT,213.51,301.47,59.975,1500862503,"201051344000983","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,788046.8,788046.8,15144,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862574,2261613.00
07/23/2017 22:15,2,0.000,ALERT,213.51,300.87,59.975,1500862503,"201051344001158","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,772508.3,772508.3,15144,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862575,2261614.00
07/23/2017 22:15,2,0.000,ALERT,213.96,301.77,59.965,1500862503,"201051344000576","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,786997.5,786997.5,15153,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862577,2261615.00
07/23/2017 22:15,2,0.000,ALERT,212.83,299.67,59.970,1500862503,"274151322000087","219011344069620",0.00,19.50,0,298.47,301.77,0.0,0.0,0.000,974717.2,974717.2,15246,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500862579,2261616.00
07/23/2017 22:15,2,0.000,ALERT,213.29,301.47,59.975,1500862503,"201051344000890","219011344069620",0.00,16.70,0,300.87,303.58,0.0,0.0,0.000,778929.4,778929.4,15146,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500862581,2261617.00
07/23/2017 22:30,2,0.000,ALERT,213.96,301.47,59.938,1500863403,"201051344000645","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,785949.9,785949.9,15128,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863405,2261618.00
07/23/2017 22:30,2,0.000,ALERT,213.06,301.47,59.996,1500863403,"274151322000085","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,995338.6,995338.6,15041,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863407,2261619.00
07/23/2017 22:30,2,0.000,ALERT,213.96,300.87,60.023,1500863403,"201051344000633","219011344069620",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,772933.5,772933.5,15180,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863409,2261620.00
07/23/2017 22:30,2,0.000,ALERT,213.51,301.17,59.986,1500863403,"201051344000469","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,776576.5,776576.5,15153,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863411,2261621.00
07/23/2017 22:30,2,0.000,ALERT,213.29,301.77,60.007,1500863403,"201051344000646","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,771324.9,771324.9,15137,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863413,2261622.00
07/23/2017 22:30,2,0.000,ALERT,212.61,300.57,59.954,1500863403,"274151322000052","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,1035845.6,1035845.6,15040,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863415,2261623.00
07/23/2017 22:30,2,0.000,ALERT,213.74,302.07,59.986,1500863403,"201051344000585","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,784733.8,784733.8,15136,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863416,2261624.00
07/23/2017 22:30,2,0.000,ALERT,213.51,302.07,59.981,1500863403,"201051344001230","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,775814.9,775814.9,15168,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863418,2261625.00
07/23/2017 22:30,2,0.000,ALERT,213.96,302.37,59.981,1500863403,"201051344000582","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,764984.2,764984.2,15131,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863420,2261626.00
07/23/2017 22:30,2,0.000,ALERT,213.29,301.77,59.991,1500863403,"201051344000955","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,784890.7,784890.7,15148,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863422,2261627.00
07/23/2017 22:30,2,0.000,ALERT,213.06,300.57,59.996,1500863403,"274151322000094","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,854380.3,854380.3,15400,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863423,2261628.00
07/23/2017 22:30,2,0.000,ALERT,213.51,302.07,59.986,1500863403,"201051344000579","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,794857.3,794857.3,15139,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863425,2261629.00
07/23/2017 22:30,2,0.000,ALERT,213.51,302.37,59.986,1500863403,"201051344000890","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,778929.4,778929.4,15148,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863427,2261630.00
07/23/2017 22:30,2,0.000,ALERT,213.74,301.77,59.981,1500863403,"201051344000438","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,781350.8,781350.8,15134,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863429,2261631.00
07/23/2017 22:30,2,0.000,ALERT,213.74,301.17,59.981,1500863403,"201051344000417","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,702761.7,702761.7,15170,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500863431,2261632.00
07/23/2017 22:30,2,0.000,ALERT,213.06,301.47,59.981,1500863403,"274151322000083","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,1025394.9,1025394.9,15051,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863432,2261633.00
07/23/2017 22:30,2,0.000,ALERT,213.51,300.57,59.981,1500863403,"274151322000076","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,1094425.4,1094425.4,15050,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500863434,2261634.00
07/23/2017 22:30,2,0.000,ALERT,213.29,302.07,59.981,1500863403,"201051344000868","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,774961.2,774961.2,15155,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863436,2261635.00
07/23/2017 22:30,2,0.000,ALERT,212.83,301.77,59.975,1500863403,"274151322000095","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,1083880.5,1083880.5,15065,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500863438,2261636.00
07/23/2017 22:30,2,0.000,ALERT,213.29,301.77,59.981,1500863403,"201051344000988","219011344069620",0.00,16.00,0,296.66,302.68,0.0,0.0,0.000,675345.6,675345.6,15140,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863440,2261637.00
07/23/2017 22:30,2,0.000,ALERT,213.51,301.17,59.975,1500863403,"201051344001025","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,781849.3,781849.3,15138,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863442,2261638.00
07/23/2017 22:30,2,0.000,ALERT,213.29,301.47,59.981,1500863403,"201051344000458","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,786287.0,786287.0,15126,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863443,2261639.00
07/23/2017 22:30,2,0.000,ALERT,213.96,301.47,59.981,1500863403,"201051344000853","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,787455.2,787455.2,15145,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863445,2261640.00
07/23/2017 22:30,2,0.000,ALERT,213.96,301.77,59.975,1500863403,"201051344000685","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,781171.6,781171.6,15166,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500863447,2261641.00
07/23/2017 22:30,2,0.000,ALERT,213.74,301.47,59.970,1500863403,"201051344000917","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,777833.6,777833.6,15157,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500863449,2261642.00
07/23/2017 22:30,2,0.000,ALERT,213.96,302.07,59.970,1500863403,"201051344001145","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,785858.8,785858.8,15149,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863450,2261643.00
07/23/2017 22:30,2,0.000,ALERT,213.74,300.87,60.012,1500863403,"201051344000651","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,774722.8,774722.8,15145,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863452,2261644.00
07/23/2017 22:30,2,0.000,ALERT,212.38,300.27,59.938,1500863403,"274151322000088","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,983733.4,983733.4,15044,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863454,2261645.00
07/23/2017 22:30,2,0.000,ALERT,213.51,299.97,59.949,1500863403,"274151322000068","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,855106.7,855106.7,15413,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863456,2261646.00
07/23/2017 22:30,2,0.000,ALERT,213.29,301.47,59.959,1500863403,"201051344001135","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,770248.0,770248.0,15120,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500863458,2261647.00
07/23/2017 22:30,2,0.000,ALERT,213.29,302.07,59.944,1500863403,"201051344000594","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,789578.4,789578.4,15139,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863459,2261648.00
07/23/2017 22:30,2,0.000,ALERT,213.74,301.47,59.944,1500863403,"201051344001203","219011344069620",0.00,15.80,0,299.37,304.78,0.0,0.0,0.000,779955.4,779955.4,15169,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863461,2261649.00
07/23/2017 22:30,2,0.000,ALERT,212.83,301.47,59.938,1500863403,"274151322000054","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,1000136.1,1000136.1,15027,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863463,2261650.00
07/23/2017 22:30,2,0.000,ALERT,213.74,301.17,59.912,1500863403,"201051344000867","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,773736.7,773736.7,15171,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863465,2261651.00
07/23/2017 22:30,2,0.000,ALERT,213.74,301.77,59.959,1500863403,"201051344001093","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,777814.5,777814.5,15166,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500863466,2261652.00
07/23/2017 22:30,2,0.000,ALERT,213.29,301.47,59.949,1500863403,"201051344000900","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,795438.2,795438.2,15173,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863468,2261653.00
07/23/2017 22:30,2,0.000,ALERT,213.51,300.57,59.938,1500863403,"201051344000648","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,782719.2,782719.2,15143,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500863470,2261654.00
07/23/2017 22:30,2,0.000,ALERT,213.51,301.77,59.954,1500863403,"201051344000569","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,797341.5,797341.5,15120,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500863472,2261655.00
07/23/2017 22:30,2,0.000,ALERT,213.29,301.47,59.912,1500863403,"201051344000983","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,788046.8,788046.8,15146,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863474,2261656.00
07/23/2017 22:30,2,0.000,ALERT,213.51,301.17,59.954,1500863403,"201051344001158","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,772508.3,772508.3,15146,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863476,2261657.00
07/23/2017 22:30,2,0.000,ALERT,213.74,301.77,59.949,1500863403,"201051344000576","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,786997.5,786997.5,15155,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863478,2261658.00
07/23/2017 22:30,2,0.000,ALERT,213.06,300.87,59.944,1500863403,"274151322000087","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,974717.2,974717.2,15248,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500863480,2261659.00
07/23/2017 22:45,2,0.000,ALERT,213.96,301.47,60.007,1500864303,"201051344000645","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,785949.9,785949.9,15130,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864305,2261660.00
07/23/2017 22:45,2,0.000,ALERT,213.06,301.17,59.996,1500864303,"274151322000085","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,995338.6,995338.6,15043,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864307,2261661.00
07/23/2017 22:45,2,0.000,ALERT,213.96,300.87,60.002,1500864303,"201051344000633","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,772933.5,772933.5,15182,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864309,2261662.00
07/23/2017 22:45,2,0.000,ALERT,213.51,301.47,59.996,1500864303,"201051344000469","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,776576.5,776576.5,15155,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864311,2261663.00
07/23/2017 22:45,2,0.000,ALERT,213.51,302.07,60.002,1500864303,"201051344000646","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,771324.9,771324.9,15139,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500864312,2261664.00
07/23/2017 22:45,2,0.000,ALERT,212.83,300.87,59.996,1500864303,"274151322000052","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,1035845.6,1035845.6,15042,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500864314,2261665.00
07/23/2017 22:45,2,0.000,ALERT,213.96,302.37,60.002,1500864303,"201051344000585","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,784733.8,784733.8,15138,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864316,2261666.00
07/23/2017 22:45,2,0.000,ALERT,213.74,302.37,60.002,1500864303,"201051344001230","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,775814.9,775814.9,15170,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864318,2261667.00
07/23/2017 22:45,2,0.000,ALERT,214.19,302.98,59.996,1500864303,"201051344000582","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,764984.2,764984.2,15133,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864319,2261668.00
07/23/2017 22:45,2,0.000,ALERT,213.51,302.07,60.039,1500864303,"201051344000955","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,784890.7,784890.7,15150,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864321,2261669.00
07/23/2017 22:45,2,0.000,ALERT,213.06,300.57,60.002,1500864303,"274151322000094","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,854380.3,854380.3,15402,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864323,2261670.00
07/23/2017 22:45,2,0.000,ALERT,213.29,301.77,59.996,1500864303,"201051344000579","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,794857.3,794857.3,15141,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864325,2261671.00
07/23/2017 22:45,2,0.000,ALERT,213.74,302.98,59.996,1500864303,"201051344000890","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,778929.4,778929.4,15150,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864327,2261672.00
07/23/2017 22:45,2,0.000,ALERT,213.96,302.07,60.034,1500864303,"201051344000438","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,781350.8,781350.8,15136,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864328,2261673.00
07/23/2017 22:45,2,0.000,ALERT,213.74,301.47,59.991,1500864303,"201051344000417","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,702761.7,702761.7,15172,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864330,2261674.00
07/23/2017 22:45,2,0.000,ALERT,213.06,301.47,60.002,1500864303,"274151322000083","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,1025394.9,1025394.9,15053,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864332,2261675.00
07/23/2017 22:45,2,0.000,ALERT,213.51,300.57,59.975,1500864303,"274151322000076","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,1094425.4,1094425.4,15052,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864334,2261676.00
07/23/2017 22:45,2,0.000,ALERT,213.51,302.37,59.933,1500864303,"201051344000868","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,774961.2,774961.2,15157,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864336,2261677.00
07/23/2017 22:45,2,0.000,ALERT,213.06,302.37,59.970,1500864303,"274151322000095","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,1083880.5,1083880.5,15067,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864338,2261678.00
07/23/2017 22:45,2,0.000,ALERT,213.29,301.47,59.981,1500864303,"201051344000988","219011344069620",0.00,15.50,0,297.26,302.98,0.0,0.0,0.000,675345.6,675345.6,15142,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864339,2261679.00
07/23/2017 22:45,2,0.000,ALERT,213.51,301.17,59.975,1500864303,"201051344001025","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,781849.3,781849.3,15140,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500864341,2261680.00
07/23/2017 22:45,2,0.000,ALERT,213.51,301.77,59.975,1500864303,"201051344000458","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,786287.0,786287.0,15128,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864343,2261681.00
07/23/2017 22:45,2,0.000,ALERT,214.19,301.77,59.965,1500864303,"201051344000853","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,787455.2,787455.2,15147,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500864345,2261682.00
07/23/2017 22:45,2,0.000,ALERT,214.19,302.07,59.970,1500864303,"201051344000685","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,781171.6,781171.6,15168,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500864347,2261683.00
07/23/2017 22:45,2,0.000,ALERT,213.96,301.47,59.970,1500864303,"201051344000917","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,777833.6,777833.6,15159,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500864348,2261684.00
07/23/2017 22:45,2,0.000,ALERT,213.96,302.07,60.002,1500864303,"201051344001145","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,785858.8,785858.8,15151,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500864350,2261685.00
07/23/2017 22:45,2,0.000,ALERT,213.96,301.47,59.965,1500864303,"201051344000651","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,774722.8,774722.8,15147,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500864352,2261686.00
07/23/2017 22:45,2,0.000,ALERT,212.61,301.17,59.965,1500864303,"274151322000088","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,983733.4,983733.4,15046,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864354,2261687.00
07/23/2017 22:45,2,0.000,ALERT,213.74,300.27,59.970,1500864303,"274151322000068","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,855106.7,855106.7,15415,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864355,2261688.00
07/23/2017 22:45,2,0.000,ALERT,213.29,301.77,59.965,1500864303,"201051344001135","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,770248.0,770248.0,15122,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864357,2261689.00
07/23/2017 22:45,2,0.000,ALERT,213.51,302.37,59.954,1500864303,"201051344000594","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,789578.4,789578.4,15141,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864359,2261690.00
07/23/2017 22:45,2,0.000,ALERT,213.96,301.77,59.959,1500864303,"201051344001203","219011344069620",0.00,15.30,0,299.67,305.38,0.0,0.0,0.000,779955.4,779955.4,15171,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864361,2261691.00
07/23/2017 22:45,2,0.000,ALERT,212.83,301.17,59.954,1500864303,"274151322000054","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,1000136.1,1000136.1,15029,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500864363,2261692.00
07/23/2017 22:45,2,0.000,ALERT,213.74,301.17,59.959,1500864303,"201051344000867","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,773736.7,773736.7,15173,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864364,2261693.00
07/23/2017 22:45,2,0.000,ALERT,213.74,301.77,59.965,1500864303,"201051344001093","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,777814.5,777814.5,15168,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864366,2261694.00
07/23/2017 22:45,2,0.000,ALERT,213.51,301.77,59.986,1500864303,"201051344000900","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,795438.2,795438.2,15175,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500864368,2261695.00
07/23/2017 22:45,2,0.000,ALERT,213.74,300.87,59.965,1500864303,"201051344000648","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,782719.2,782719.2,15145,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864370,2261696.00
07/23/2017 22:45,2,0.000,ALERT,213.74,302.37,59.959,1500864303,"201051344000569","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,797341.5,797341.5,15122,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864372,2261697.00
07/23/2017 22:45,2,0.000,ALERT,213.51,301.47,59.959,1500864303,"201051344000983","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,788046.8,788046.8,15148,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864374,2261698.00
07/23/2017 22:45,2,0.000,ALERT,213.74,301.47,59.965,1500864303,"201051344001158","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,772508.3,772508.3,15148,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864375,2261699.00
07/23/2017 22:45,2,0.000,ALERT,213.96,302.07,59.959,1500864303,"201051344000576","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,786997.5,786997.5,15157,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864377,2261700.00
07/23/2017 22:45,2,0.000,ALERT,213.06,300.27,59.959,1500864303,"274151322000087","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,974717.2,974717.2,15250,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500864379,2261701.00
07/23/2017 23:00,2,0.000,ALERT,214.19,302.07,59.933,1500865203,"201051344000645","219011344069620",0.00,15.30,0,288.85,305.38,0.0,0.0,0.000,785949.9,785949.9,15132,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500865205,2261702.00
07/23/2017 23:00,2,0.000,ALERT,213.29,302.07,59.965,1500865203,"274151322000085","219011344069620",0.00,16.00,0,287.65,307.48,0.0,0.0,0.000,995338.6,995338.6,15045,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865207,2261703.00
07/23/2017 23:00,2,0.000,ALERT,214.41,301.77,59.975,1500865203,"201051344000633","219011344069620",0.00,14.70,0,287.05,305.38,0.0,0.0,0.000,772933.5,772933.5,15184,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865209,2261704.00
07/23/2017 23:00,2,0.000,ALERT,213.96,302.37,59.975,1500865203,"201051344000469","219011344069620",0.00,14.00,0,287.95,305.08,0.0,0.0,0.000,776576.5,776576.5,15157,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865210,2261705.00
07/23/2017 23:00,2,0.000,ALERT,213.74,302.98,59.981,1500865203,"201051344000646","219011344069620",0.00,15.00,0,288.55,304.48,0.0,0.0,0.000,771324.9,771324.9,15141,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865212,2261706.00
07/23/2017 23:00,2,0.000,ALERT,212.83,302.68,59.986,1500865203,"274151322000052","219011344069620",0.00,16.30,0,287.65,307.48,0.0,0.0,0.000,1035845.6,1035845.6,15044,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865214,2261707.00
