ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2017 23:00,2,0.000,ALERT,214.19,303.28,59.959,1500865203,"201051344000585","219011344069620",0.00,15.30,0,288.55,304.48,0.0,0.0,0.000,784733.8,784733.8,15140,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865216,2261708.00
07/23/2017 23:00,2,0.000,ALERT,213.96,303.58,59.975,1500865203,"201051344001230","219011344069620",0.00,15.00,0,289.45,305.08,0.0,0.0,0.000,775814.9,775814.9,15172,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500865218,2261709.00
07/23/2017 23:00,2,0.000,ALERT,214.41,303.88,59.975,1500865203,"201051344000582","219011344069620",0.00,14.70,0,289.75,305.38,0.0,0.0,0.000,764984.2,764984.2,15135,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865219,2261710.00
07/23/2017 23:00,2,0.000,ALERT,213.51,303.28,59.981,1500865203,"201051344000955","219011344069620",0.00,15.00,0,289.15,304.48,0.0,0.0,0.000,784890.7,784890.7,15152,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865221,2261711.00
07/23/2017 23:00,2,0.000,ALERT,213.06,301.47,59.981,1500865203,"274151322000094","219011344069620",0.00,15.80,0,287.35,307.18,0.0,0.0,0.000,854380.3,854380.3,15404,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865223,2261712.00
07/23/2017 23:00,2,0.000,ALERT,213.74,302.68,59.986,1500865203,"201051344000579","219011344069620",0.00,15.00,0,289.45,305.68,0.0,0.0,0.000,794857.3,794857.3,15143,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865225,2261713.00
07/23/2017 23:00,2,0.000,ALERT,213.96,303.58,60.002,1500865203,"201051344000890","219011344069620",0.00,15.30,0,289.75,305.38,0.0,0.0,0.000,778929.4,778929.4,15152,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500865227,2261714.00
07/23/2017 23:00,2,0.000,ALERT,214.19,303.28,59.975,1500865203,"201051344000438","219011344069620",0.00,14.30,0,289.45,304.78,0.0,0.0,0.000,781350.8,781350.8,15138,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865229,2261715.00
07/23/2017 23:00,2,0.000,ALERT,214.19,302.98,59.986,1500865203,"201051344000417","219011344069620",0.00,15.30,0,288.55,304.18,0.0,0.0,0.000,702761.7,702761.7,15174,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865231,2261716.00
07/23/2017 23:00,2,0.000,ALERT,213.06,302.37,59.981,1500865203,"274151322000083","219011344069620",0.00,15.50,0,288.25,307.78,0.0,0.0,0.000,1025394.9,1025394.9,15055,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500865232,2261717.00
07/23/2017 23:00,2,0.000,ALERT,213.51,302.07,59.975,1500865203,"274151322000076","219011344069620",0.00,16.30,0,287.65,307.78,0.0,0.0,0.000,1094425.4,1094425.4,15054,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865234,2261718.00
07/23/2017 23:00,2,0.000,ALERT,213.74,302.68,59.981,1500865203,"201051344000868","219011344069620",0.00,15.00,0,289.45,306.28,0.0,0.0,0.000,774961.2,774961.2,15159,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865236,2261719.00
07/23/2017 23:00,2,0.000,ALERT,213.06,302.98,59.986,1500865203,"274151322000095","219011344069620",0.00,15.80,0,288.85,308.39,0.0,0.0,0.000,1083880.5,1083880.5,15069,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865238,2261720.00
07/23/2017 23:00,2,0.000,ALERT,213.74,302.07,59.991,1500865203,"201051344000988","219011344069620",0.00,15.00,0,286.44,305.08,0.0,0.0,0.000,675345.6,675345.6,15144,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865240,2261721.00
07/23/2017 23:00,2,0.000,ALERT,213.96,302.68,59.996,1500865203,"201051344001025","219011344069620",0.00,14.70,0,288.55,305.08,0.0,0.0,0.000,781849.3,781849.3,15142,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865242,2261722.00
07/23/2017 23:00,2,0.000,ALERT,213.74,302.37,59.986,1500865203,"201051344000458","219011344069620",0.00,15.50,0,288.85,305.38,0.0,0.0,0.000,786287.0,786287.0,15130,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500865243,2261723.00
07/23/2017 23:00,2,0.000,ALERT,214.41,302.07,59.986,1500865203,"201051344000853","219011344069620",0.00,14.70,0,288.85,305.08,0.0,0.0,0.000,787455.2,787455.2,15149,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865245,2261724.00
07/23/2017 23:00,2,0.000,ALERT,214.41,303.28,59.986,1500865203,"201051344000685","219011344069620",0.00,14.70,0,289.15,304.78,0.0,0.0,0.000,781171.6,781171.6,15170,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500865247,2261725.00
07/23/2017 23:00,2,0.000,ALERT,214.19,302.68,59.991,1500865203,"201051344000917","219011344069620",0.00,15.50,0,287.95,303.88,0.0,0.0,0.000,777833.6,777833.6,15161,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865249,2261726.00
07/23/2017 23:00,2,0.000,ALERT,214.41,303.58,59.991,1500865203,"201051344001145","219011344069620",0.00,14.70,0,289.45,305.38,0.0,0.0,0.000,785858.8,785858.8,15153,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865251,2261727.00
07/23/2017 23:00,2,0.000,ALERT,214.19,302.68,60.018,1500865203,"201051344000651","219011344069620",0.00,14.00,0,288.55,304.18,0.0,0.0,0.000,774722.8,774722.8,15149,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500865252,2261728.00
07/23/2017 23:00,2,0.000,ALERT,212.61,301.17,59.981,1500865203,"274151322000088","219011344069620",0.00,16.30,0,287.95,306.88,0.0,0.0,0.000,983733.4,983733.4,15048,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865254,2261729.00
07/23/2017 23:00,2,0.000,ALERT,213.74,301.47,59.981,1500865203,"274151322000068","219011344069620",0.00,17.00,0,287.35,306.28,0.0,0.0,0.000,855106.7,855106.7,15417,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865256,2261730.00
07/23/2017 23:00,2,0.000,ALERT,213.74,303.28,59.986,1500865203,"201051344001135","219011344069620",0.00,14.70,0,289.15,304.78,0.0,0.0,0.000,770248.0,770248.0,15124,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500865258,2261731.00
07/23/2017 23:00,2,0.000,ALERT,213.74,303.28,59.996,1500865203,"201051344000594","219011344069620",0.00,15.30,0,288.55,306.28,0.0,0.0,0.000,789578.4,789578.4,15143,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865260,2261732.00
07/23/2017 23:00,2,0.000,ALERT,214.19,303.28,60.002,1500865203,"201051344001203","219011344069620",0.00,15.00,0,289.15,306.28,0.0,0.0,0.000,779955.4,779955.4,15173,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500865262,2261733.00
07/23/2017 23:00,2,0.000,ALERT,213.06,302.07,59.991,1500865203,"274151322000054","219011344069620",0.00,16.70,0,287.95,307.48,0.0,0.0,0.000,1000136.1,1000136.1,15031,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865264,2261734.00
07/23/2017 23:00,2,0.000,ALERT,214.19,302.37,59.996,1500865203,"201051344000867","219011344069620",0.00,15.50,0,288.55,305.38,0.0,0.0,0.000,773736.7,773736.7,15175,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500865265,2261735.00
07/23/2017 23:00,2,0.000,ALERT,214.19,303.28,59.991,1500865203,"201051344001093","219011344069620",0.00,15.50,0,289.15,304.48,0.0,0.0,0.000,777814.5,777814.5,15170,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500865267,2261736.00
07/23/2017 23:00,2,0.000,ALERT,213.74,302.68,59.991,1500865203,"201051344000900","219011344069620",0.00,14.70,0,288.25,305.68,0.0,0.0,0.000,795438.2,795438.2,15177,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865269,2261737.00
07/23/2017 23:00,2,0.000,ALERT,213.96,301.77,59.996,1500865203,"201051344000648","219011344069620",0.00,14.30,0,288.25,305.08,0.0,0.0,0.000,782719.2,782719.2,15147,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865271,2261738.00
07/23/2017 23:00,2,0.000,ALERT,213.96,302.98,60.002,1500865203,"201051344000569","219011344069620",0.00,15.00,0,289.15,305.98,0.0,0.0,0.000,797341.5,797341.5,15124,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865272,2261739.00
07/23/2017 23:00,2,0.000,ALERT,213.96,302.98,59.996,1500865203,"201051344000983","219011344069620",0.00,15.00,0,289.15,305.68,0.0,0.0,0.000,788046.8,788046.8,15150,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500865274,2261740.00
07/23/2017 23:00,2,0.000,ALERT,213.96,302.37,59.996,1500865203,"201051344001158","219011344069620",0.00,14.70,0,288.25,305.08,0.0,0.0,0.000,772508.3,772508.3,15150,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865276,2261741.00
07/23/2017 23:00,2,0.000,ALERT,214.41,303.28,60.007,1500865203,"201051344000576","219011344069620",0.00,14.70,0,288.85,305.68,0.0,0.0,0.000,786997.5,786997.5,15159,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500865278,2261742.00
07/23/2017 23:00,2,0.000,ALERT,213.06,301.77,60.007,1500865203,"274151322000087","219011344069620",0.00,17.00,0,287.35,306.88,0.0,0.0,0.000,974717.2,974717.2,15252,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500865280,2261743.00
07/23/2017 23:15,2,0.000,ALERT,214.19,302.07,59.954,1500866103,"201051344000645","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,785949.9,785949.9,15134,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866105,2261744.00
07/23/2017 23:15,2,0.000,ALERT,213.29,301.77,59.954,1500866103,"274151322000085","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,995338.6,995338.6,15047,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866107,2261745.00
07/23/2017 23:15,2,0.000,ALERT,214.19,301.77,59.996,1500866103,"201051344000633","219011344069620",0.00,14.30,0,298.17,303.88,0.0,0.0,0.000,772933.5,772933.5,15186,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866109,2261746.00
07/23/2017 23:15,2,0.000,ALERT,213.74,302.07,59.970,1500866103,"201051344000469","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,776576.5,776576.5,15159,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866111,2261747.00
07/23/2017 23:15,2,0.000,ALERT,212.61,301.47,60.002,1500866103,"201051344000646","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,771324.9,771324.9,15143,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500866113,2261748.00
07/23/2017 23:15,2,0.000,ALERT,212.83,300.87,60.002,1500866103,"274151322000052","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,1035845.6,1035845.6,15046,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866115,2261749.00
07/23/2017 23:15,2,0.000,ALERT,213.06,301.77,59.970,1500866103,"201051344000585","219011344069620",0.00,15.00,0,299.97,304.78,0.0,0.0,0.000,784733.8,784733.8,15142,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866117,2261750.00
07/23/2017 23:15,2,0.000,ALERT,212.61,301.77,59.970,1500866103,"201051344001230","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,775814.9,775814.9,15174,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866118,2261751.00
07/23/2017 23:15,2,0.000,ALERT,213.29,302.68,59.965,1500866103,"201051344000582","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,764984.2,764984.2,15137,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500866120,2261752.00
07/23/2017 23:15,2,0.000,ALERT,212.38,301.77,59.975,1500866103,"201051344000955","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,784890.7,784890.7,15154,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866122,2261753.00
07/23/2017 23:15,2,0.000,ALERT,213.29,300.57,59.970,1500866103,"274151322000094","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,854380.3,854380.3,15406,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866124,2261754.00
07/23/2017 23:15,2,0.000,ALERT,213.74,302.68,59.970,1500866103,"201051344000579","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,794857.3,794857.3,15145,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866126,2261755.00
07/23/2017 23:15,2,0.000,ALERT,212.61,301.77,59.970,1500866103,"201051344000890","219011344069620",0.00,15.30,0,301.17,305.98,0.0,0.0,0.000,778929.4,778929.4,15154,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500866127,2261756.00
07/23/2017 23:15,2,0.000,ALERT,213.06,301.47,59.928,1500866103,"201051344000438","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,781350.8,781350.8,15140,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866129,2261757.00
07/23/2017 23:15,2,0.000,ALERT,213.06,301.17,59.970,1500866103,"201051344000417","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,702761.7,702761.7,15176,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866131,2261758.00
07/23/2017 23:15,2,0.000,ALERT,213.06,301.47,59.928,1500866103,"274151322000083","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,1025394.9,1025394.9,15057,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866133,2261759.00
07/23/2017 23:15,2,0.000,ALERT,213.74,300.87,59.944,1500866103,"274151322000076","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,1094425.4,1094425.4,15056,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866135,2261760.00
07/23/2017 23:15,2,0.000,ALERT,213.74,302.68,59.975,1500866103,"201051344000868","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,774961.2,774961.2,15161,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866137,2261761.00
07/23/2017 23:15,2,0.000,ALERT,213.29,302.37,59.975,1500866103,"274151322000095","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,1083880.5,1083880.5,15071,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866138,2261762.00
07/23/2017 23:15,2,0.000,ALERT,213.74,302.07,59.975,1500866103,"201051344000988","219011344069620",0.00,14.70,0,297.87,304.18,0.0,0.0,0.000,675345.6,675345.6,15146,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866140,2261763.00
07/23/2017 23:15,2,0.000,ALERT,212.83,301.17,59.975,1500866103,"201051344001025","219011344069620",0.00,14.30,0,300.27,305.38,0.0,0.0,0.000,781849.3,781849.3,15144,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500866142,2261764.00
07/23/2017 23:15,2,0.000,ALERT,213.74,302.07,59.975,1500866103,"201051344000458","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,786287.0,786287.0,15132,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500866144,2261765.00
07/23/2017 23:15,2,0.000,ALERT,214.19,302.07,59.970,1500866103,"201051344000853","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,787455.2,787455.2,15151,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866145,2261766.00
07/23/2017 23:15,2,0.000,ALERT,213.29,301.77,59.975,1500866103,"201051344000685","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,781171.6,781171.6,15172,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500866147,2261767.00
07/23/2017 23:15,2,0.000,ALERT,213.06,301.17,59.975,1500866103,"201051344000917","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,777833.6,777833.6,15163,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500866149,2261768.00
07/23/2017 23:15,2,0.000,ALERT,213.29,302.37,59.996,1500866103,"201051344001145","219011344069620",0.00,14.30,0,301.17,305.98,0.0,0.0,0.000,785858.8,785858.8,15155,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866151,2261769.00
07/23/2017 23:15,2,0.000,ALERT,213.06,301.17,60.002,1500866103,"201051344000651","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,774722.8,774722.8,15151,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866153,2261770.00
07/23/2017 23:15,2,0.000,ALERT,212.83,301.47,59.970,1500866103,"274151322000088","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,983733.4,983733.4,15050,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866155,2261771.00
07/23/2017 23:15,2,0.000,ALERT,213.74,300.57,59.975,1500866103,"274151322000068","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,855106.7,855106.7,15419,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866156,2261772.00
07/23/2017 23:15,2,0.000,ALERT,212.61,301.77,59.944,1500866103,"201051344001135","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,770248.0,770248.0,15126,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866158,2261773.00
07/23/2017 23:15,2,0.000,ALERT,213.51,302.98,59.965,1500866103,"201051344000594","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,789578.4,789578.4,15145,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866160,2261774.00
07/23/2017 23:15,2,0.000,ALERT,213.06,301.47,59.938,1500866103,"201051344001203","219011344069620",0.00,14.70,0,300.57,306.58,0.0,0.0,0.000,779955.4,779955.4,15175,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866162,2261775.00
07/23/2017 23:15,2,0.000,ALERT,212.83,301.77,59.991,1500866103,"274151322000054","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,1000136.1,1000136.1,15033,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866163,2261776.00
07/23/2017 23:15,2,0.000,ALERT,213.96,301.77,59.959,1500866103,"201051344000867","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,773736.7,773736.7,15177,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866165,2261777.00
07/23/2017 23:15,2,0.000,ALERT,212.83,301.47,59.965,1500866103,"201051344001093","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,777814.5,777814.5,15172,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500866167,2261778.00
07/23/2017 23:15,2,0.000,ALERT,213.51,302.37,59.965,1500866103,"201051344000900","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,795438.2,795438.2,15179,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500866169,2261779.00
07/23/2017 23:15,2,0.000,ALERT,213.96,301.47,59.970,1500866103,"201051344000648","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,782719.2,782719.2,15149,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866171,2261780.00
07/23/2017 23:15,2,0.000,ALERT,213.74,302.98,59.970,1500866103,"201051344000569","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,797341.5,797341.5,15126,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500866173,2261781.00
07/23/2017 23:15,2,0.000,ALERT,213.74,302.37,59.965,1500866103,"201051344000983","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,788046.8,788046.8,15152,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866175,2261782.00
07/23/2017 23:15,2,0.000,ALERT,213.74,302.07,59.981,1500866103,"201051344001158","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,772508.3,772508.3,15152,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866176,2261783.00
07/23/2017 23:15,2,0.000,ALERT,214.19,302.68,59.965,1500866103,"201051344000576","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,786997.5,786997.5,15161,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866178,2261784.00
07/23/2017 23:15,2,0.000,ALERT,213.51,301.47,59.965,1500866103,"274151322000087","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,974717.2,974717.2,15254,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500866180,2261785.00
07/23/2017 23:30,2,0.000,ALERT,214.19,302.07,59.981,1500867003,"201051344000645","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,785949.9,785949.9,15136,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867005,2261786.00
07/23/2017 23:30,2,0.000,ALERT,213.29,301.77,60.002,1500867003,"274151322000085","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,995338.6,995338.6,15049,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867007,2261787.00
07/23/2017 23:30,2,0.000,ALERT,214.19,301.77,60.007,1500867003,"201051344000633","219011344069620",0.00,14.00,0,297.57,303.58,0.0,0.0,0.000,772933.5,772933.5,15188,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867009,2261788.00
07/23/2017 23:30,2,0.000,ALERT,213.96,302.07,60.007,1500867003,"201051344000469","219011344069620",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,776576.5,776576.5,15161,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867010,2261789.00
07/23/2017 23:30,2,0.000,ALERT,212.61,302.07,60.012,1500867003,"201051344000646","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,771324.9,771324.9,15145,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867012,2261790.00
07/23/2017 23:30,2,0.000,ALERT,213.06,301.47,60.002,1500867003,"274151322000052","219011344069620",0.00,15.50,0,298.77,303.88,0.0,0.0,0.000,1035845.6,1035845.6,15048,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867014,2261791.00
07/23/2017 23:30,2,0.000,ALERT,213.06,302.07,60.007,1500867003,"201051344000585","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,784733.8,784733.8,15144,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867016,2261792.00
07/23/2017 23:30,2,0.000,ALERT,212.83,302.37,60.018,1500867003,"201051344001230","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,775814.9,775814.9,15176,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867018,2261793.00
07/23/2017 23:30,2,0.000,ALERT,213.51,303.28,60.007,1500867003,"201051344000582","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,764984.2,764984.2,15139,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867019,2261794.00
07/23/2017 23:30,2,0.000,ALERT,212.61,302.37,60.034,1500867003,"201051344000955","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,784890.7,784890.7,15156,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867021,2261795.00
07/23/2017 23:30,2,0.000,ALERT,213.29,301.47,60.007,1500867003,"274151322000094","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,854380.3,854380.3,15408,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867023,2261796.00
07/23/2017 23:30,2,0.000,ALERT,213.74,303.28,60.007,1500867003,"201051344000579","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,794857.3,794857.3,15147,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500867025,2261797.00
07/23/2017 23:30,2,0.000,ALERT,212.83,302.68,60.007,1500867003,"201051344000890","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,778929.4,778929.4,15156,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867027,2261798.00
07/23/2017 23:30,2,0.000,ALERT,213.06,301.77,60.039,1500867003,"201051344000438","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,781350.8,781350.8,15142,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500867028,2261799.00
07/23/2017 23:30,2,0.000,ALERT,213.29,301.77,60.012,1500867003,"201051344000417","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,702761.7,702761.7,15178,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867030,2261800.00
07/23/2017 23:30,2,0.000,ALERT,213.51,302.37,59.996,1500867003,"274151322000083","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,1025394.9,1025394.9,15059,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500867032,2261801.00
07/23/2017 23:30,2,0.000,ALERT,213.96,301.77,60.002,1500867003,"274151322000076","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,1094425.4,1094425.4,15058,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867034,2261802.00
07/23/2017 23:30,2,0.000,ALERT,213.74,302.98,60.023,1500867003,"201051344000868","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,774961.2,774961.2,15163,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867036,2261803.00
07/23/2017 23:30,2,0.000,ALERT,213.29,302.98,60.012,1500867003,"274151322000095","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,1083880.5,1083880.5,15073,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867038,2261804.00
07/23/2017 23:30,2,0.000,ALERT,213.74,302.68,60.007,1500867003,"201051344000988","219011344069620",0.00,14.30,0,296.96,303.88,0.0,0.0,0.000,675345.6,675345.6,15148,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867039,2261805.00
07/23/2017 23:30,2,0.000,ALERT,212.83,301.47,60.002,1500867003,"201051344001025","219011344069620",0.00,14.00,0,298.77,304.18,0.0,0.0,0.000,781849.3,781849.3,15146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867041,2261806.00
07/23/2017 23:30,2,0.000,ALERT,213.74,302.68,59.959,1500867003,"201051344000458","219011344069620",0.00,15.00,0,299.67,304.78,0.0,0.0,0.000,786287.0,786287.0,15134,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867043,2261807.00
07/23/2017 23:30,2,0.000,ALERT,214.41,302.98,60.007,1500867003,"201051344000853","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,787455.2,787455.2,15153,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867045,2261808.00
07/23/2017 23:30,2,0.000,ALERT,213.29,302.07,60.007,1500867003,"201051344000685","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,781171.6,781171.6,15174,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867047,2261809.00
07/23/2017 23:30,2,0.000,ALERT,213.06,301.47,60.002,1500867003,"201051344000917","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,777833.6,777833.6,15165,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867049,2261810.00
07/23/2017 23:30,2,0.000,ALERT,213.51,302.37,59.996,1500867003,"201051344001145","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,785858.8,785858.8,15157,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867050,2261811.00
07/23/2017 23:30,2,0.000,ALERT,213.29,301.77,59.986,1500867003,"201051344000651","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,774722.8,774722.8,15153,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867052,2261812.00
07/23/2017 23:30,2,0.000,ALERT,213.06,302.07,59.996,1500867003,"274151322000088","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,983733.4,983733.4,15052,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867054,2261813.00
07/23/2017 23:30,2,0.000,ALERT,213.96,301.17,59.996,1500867003,"274151322000068","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,855106.7,855106.7,15421,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867056,2261814.00
07/23/2017 23:30,2,0.000,ALERT,212.83,302.37,60.007,1500867003,"201051344001135","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,770248.0,770248.0,15128,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867057,2261815.00
07/23/2017 23:30,2,0.000,ALERT,213.74,303.28,59.996,1500867003,"201051344000594","219011344069620",0.00,14.70,0,299.37,304.48,0.0,0.0,0.000,789578.4,789578.4,15147,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867059,2261816.00
07/23/2017 23:30,2,0.000,ALERT,213.29,302.07,60.002,1500867003,"201051344001203","219011344069620",0.00,14.30,0,299.07,305.38,0.0,0.0,0.000,779955.4,779955.4,15177,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867061,2261817.00
07/23/2017 23:30,2,0.000,ALERT,213.29,302.37,59.954,1500867003,"274151322000054","219011344069620",0.00,15.80,0,299.07,304.18,0.0,0.0,0.000,1000136.1,1000136.1,15035,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867063,2261818.00
07/23/2017 23:30,2,0.000,ALERT,213.96,302.37,60.007,1500867003,"201051344000867","219011344069620",0.00,15.00,0,299.37,304.48,0.0,0.0,0.000,773736.7,773736.7,15179,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500867065,2261819.00
07/23/2017 23:30,2,0.000,ALERT,213.06,302.07,60.002,1500867003,"201051344001093","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,777814.5,777814.5,15174,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867066,2261820.00
07/23/2017 23:30,2,0.000,ALERT,213.74,302.68,60.012,1500867003,"201051344000900","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,795438.2,795438.2,15181,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867068,2261821.00
07/23/2017 23:30,2,0.000,ALERT,213.96,301.77,60.002,1500867003,"201051344000648","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,782719.2,782719.2,15151,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867070,2261822.00
07/23/2017 23:30,2,0.000,ALERT,213.96,302.98,60.002,1500867003,"201051344000569","219011344069620",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,797341.5,797341.5,15128,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867072,2261823.00
07/23/2017 23:30,2,0.000,ALERT,213.96,302.98,60.007,1500867003,"201051344000983","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,788046.8,788046.8,15154,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867074,2261824.00
07/23/2017 23:30,2,0.000,ALERT,213.96,302.37,60.007,1500867003,"201051344001158","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,772508.3,772508.3,15154,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867076,2261825.00
07/23/2017 23:30,2,0.000,ALERT,214.41,302.98,60.034,1500867003,"201051344000576","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,786997.5,786997.5,15163,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867077,2261826.00
07/23/2017 23:30,2,0.000,ALERT,213.51,301.47,59.996,1500867003,"274151322000087","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,974717.2,974717.2,15256,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867079,2261827.00
07/23/2017 23:45,2,0.000,ALERT,214.19,302.98,59.991,1500867903,"201051344000645","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,785949.9,785949.9,15138,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500867905,2261828.00
07/23/2017 23:45,2,0.000,ALERT,212.61,300.87,59.981,1500867903,"274151322000085","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,995338.6,995338.6,15051,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867907,2261829.00
07/23/2017 23:45,2,0.000,ALERT,214.19,302.68,59.986,1500867903,"201051344000633","219011344069620",0.00,13.70,0,298.77,304.18,0.0,0.0,0.000,772933.5,772933.5,15190,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867909,2261830.00
07/23/2017 23:45,2,0.000,ALERT,213.96,302.98,59.959,1500867903,"201051344000469","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,776576.5,776576.5,15163,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500867911,2261831.00
07/23/2017 23:45,2,0.000,ALERT,213.29,302.68,59.991,1500867903,"201051344000646","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,771324.9,771324.9,15147,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867912,2261832.00
07/23/2017 23:45,2,0.000,ALERT,212.38,300.57,59.975,1500867903,"274151322000052","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,1035845.6,1035845.6,15050,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867914,2261833.00
07/23/2017 23:45,2,0.000,ALERT,213.51,302.98,59.986,1500867903,"201051344000585","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,784733.8,784733.8,15146,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867916,2261834.00
07/23/2017 23:45,2,0.000,ALERT,213.29,302.98,59.986,1500867903,"201051344001230","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,775814.9,775814.9,15178,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867918,2261835.00
07/23/2017 23:45,2,0.000,ALERT,213.96,303.88,59.991,1500867903,"201051344000582","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,764984.2,764984.2,15141,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867920,2261836.00
07/23/2017 23:45,2,0.000,ALERT,213.06,302.98,59.981,1500867903,"201051344000955","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,784890.7,784890.7,15158,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867921,2261837.00
07/23/2017 23:45,2,0.000,ALERT,212.61,300.57,59.981,1500867903,"274151322000094","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,854380.3,854380.3,15410,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867923,2261838.00
07/23/2017 23:45,2,0.000,ALERT,213.74,303.88,59.970,1500867903,"201051344000579","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,794857.3,794857.3,15149,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867925,2261839.00
07/23/2017 23:45,2,0.000,ALERT,213.51,303.58,59.981,1500867903,"201051344000890","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,778929.4,778929.4,15158,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867927,2261840.00
07/23/2017 23:45,2,0.000,ALERT,213.51,302.68,59.975,1500867903,"201051344000438","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,781350.8,781350.8,15144,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867929,2261841.00
07/23/2017 23:45,2,0.000,ALERT,213.51,302.07,59.975,1500867903,"201051344000417","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,702761.7,702761.7,15180,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500867930,2261842.00
07/23/2017 23:45,2,0.000,ALERT,212.61,301.47,59.965,1500867903,"274151322000083","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,1025394.9,1025394.9,15061,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867932,2261843.00
07/23/2017 23:45,2,0.000,ALERT,213.06,301.47,59.975,1500867903,"274151322000076","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,1094425.4,1094425.4,15060,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867934,2261844.00
07/23/2017 23:45,2,0.000,ALERT,213.74,303.88,59.986,1500867903,"201051344000868","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,774961.2,774961.2,15165,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867936,2261845.00
07/23/2017 23:45,2,0.000,ALERT,212.61,301.77,59.965,1500867903,"274151322000095","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,1083880.5,1083880.5,15075,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500867938,2261846.00
07/23/2017 23:45,2,0.000,ALERT,213.51,302.98,59.981,1500867903,"201051344000988","219011344069620",0.00,14.00,0,298.17,304.48,0.0,0.0,0.000,675345.6,675345.6,15150,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867939,2261847.00
07/23/2017 23:45,2,0.000,ALERT,213.29,302.07,59.981,1500867903,"201051344001025","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,781849.3,781849.3,15148,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867941,2261848.00
07/23/2017 23:45,2,0.000,ALERT,213.74,303.58,59.981,1500867903,"201051344000458","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,786287.0,786287.0,15136,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500867943,2261849.00
07/23/2017 23:45,2,0.000,ALERT,214.41,303.28,59.981,1500867903,"201051344000853","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,787455.2,787455.2,15155,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867945,2261850.00
07/23/2017 23:45,2,0.000,ALERT,213.74,302.68,59.981,1500867903,"201051344000685","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,781171.6,781171.6,15176,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867947,2261851.00
07/23/2017 23:45,2,0.000,ALERT,213.51,301.77,59.975,1500867903,"201051344000917","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,777833.6,777833.6,15167,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867948,2261852.00
07/23/2017 23:45,2,0.000,ALERT,213.74,303.28,59.975,1500867903,"201051344001145","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,785858.8,785858.8,15159,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867950,2261853.00
07/23/2017 23:45,2,0.000,ALERT,213.74,302.07,59.965,1500867903,"201051344000651","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,774722.8,774722.8,15155,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867952,2261854.00
07/23/2017 23:45,2,0.000,ALERT,212.38,301.17,59.970,1500867903,"274151322000088","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,983733.4,983733.4,15054,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500867954,2261855.00
07/23/2017 23:45,2,0.000,ALERT,213.06,300.57,59.965,1500867903,"274151322000068","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,855106.7,855106.7,15423,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867956,2261856.00
07/23/2017 23:45,2,0.000,ALERT,213.29,302.68,59.959,1500867903,"201051344001135","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,770248.0,770248.0,15130,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500867957,2261857.00
07/23/2017 23:45,2,0.000,ALERT,213.51,303.88,59.996,1500867903,"201051344000594","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,789578.4,789578.4,15149,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867959,2261858.00
07/23/2017 23:45,2,0.000,ALERT,213.51,302.37,59.933,1500867903,"201051344001203","219011344069620",0.00,13.70,0,300.27,305.98,0.0,0.0,0.000,779955.4,779955.4,15179,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867961,2261859.00
07/23/2017 23:45,2,0.000,ALERT,212.38,301.47,59.996,1500867903,"274151322000054","219011344069620",0.00,15.50,0,299.07,304.18,0.0,0.0,0.000,1000136.1,1000136.1,15037,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867963,2261860.00
07/23/2017 23:45,2,0.000,ALERT,213.96,302.68,59.959,1500867903,"201051344000867","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,773736.7,773736.7,15181,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867965,2261861.00
07/23/2017 23:45,2,0.000,ALERT,213.51,302.68,59.965,1500867903,"201051344001093","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,777814.5,777814.5,15176,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867967,2261862.00
07/23/2017 23:45,2,0.000,ALERT,213.74,303.28,59.965,1500867903,"201051344000900","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,795438.2,795438.2,15183,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867968,2261863.00
07/23/2017 23:45,2,0.000,ALERT,214.19,302.68,59.949,1500867903,"201051344000648","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,782719.2,782719.2,15153,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867970,2261864.00
07/23/2017 23:45,2,0.000,ALERT,213.96,303.88,59.996,1500867903,"201051344000569","219011344069620",0.00,13.70,0,301.17,305.68,0.0,0.0,0.000,797341.5,797341.5,15130,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867972,2261865.00
07/23/2017 23:45,2,0.000,ALERT,213.74,303.28,59.959,1500867903,"201051344000983","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,788046.8,788046.8,15156,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867974,2261866.00
07/23/2017 23:45,2,0.000,ALERT,213.74,302.98,59.938,1500867903,"201051344001158","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,772508.3,772508.3,15156,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867976,2261867.00
07/23/2017 23:45,2,0.000,ALERT,214.19,303.28,59.965,1500867903,"201051344000576","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,786997.5,786997.5,15165,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500867977,2261868.00
07/23/2017 23:45,2,0.000,ALERT,212.61,300.57,59.949,1500867903,"274151322000087","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,974717.2,974717.2,15258,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500867979,2261869.00
